Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,237.928629645,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  02:00:00,237.928630362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879576571,0.0,2.18879576571
 01/01  03:00:00,237.928630909,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888241266,0.0,2.1888241266
 01/01  04:00:00,237.928631308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885260259,0.0,2.18885260259
 01/01  05:00:00,250.15082938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888115586,0.0,2.18888115586
 01/01  06:00:00,274.596641752,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124970475,0.0,2.19124970475
 01/01  07:00:00,323.484016622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890773652,0.0,2.18890773652
 01/01  08:00:00,305.2100791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893712802,0.0,2.18893712802
 01/01  09:00:00,296.666412524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896586167,0.0,2.18896586167
 01/01  10:00:00,259.999819146,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889939399,0.0,2.1889939399
 01/01  11:00:00,355.780362924,7.20804765364,106.982709445,0.0,24.9203635341,149.522181205,2.18902322494,0.0,2.18902322494
 01/01  12:00:00,499.577451383,15.4744680811,211.791712942,0.0,24.9203635341,149.522181205,2.19066186486,0.0,2.19066186486
 01/01  13:00:00,568.430919133,19.5641787005,261.404484135,0.0,24.9203635341,149.522181205,2.19036405361,0.0,2.19036405361
 01/01  14:00:00,497.855296741,15.7005613962,209.946227582,0.0,24.9203635341,149.522181205,4.3661855391,0.0,4.3661855391
 01/01  15:00:00,570.808177582,18.1443928766,266.173005657,0.0,24.9203635341,149.522181205,2.19064441762,0.0,2.19064441762
 01/01  16:00:00,478.110978443,13.2147540317,198.564795574,0.0,24.9203635341,149.522181205,2.18899412861,0.0,2.18899412861
 01/01  17:00:00,277.087152722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902202789,0.0,2.18902202789
 01/01  18:00:00,347.928412773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879581982,0.0,2.18879581982
 01/01  19:00:00,347.928412666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882480418,0.0,2.18882480418
 01/01  20:00:00,323.4840169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885374444,0.0,2.18885374444
 01/01  21:00:00,323.484016847,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  22:00:00,299.04103891,0.0,0.0,0.0,24.9203635341,149.522181205,4.3627283961,0.0,4.3627283961
 01/01  23:00:00,274.595225826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890691057,0.0,2.18890691057
 01/01  24:00:00,250.150830118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893572241,0.0,2.18893572241
 01/02  01:00:00,287.769833474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982943167,0.0,2.18982943167
 01/02  02:00:00,287.769833422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962486822,0.0,2.18962486822
 01/02  03:00:00,287.769833368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973136536,0.0,2.18973136536
 01/02  04:00:00,287.769833425,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898377113,0.0,2.1898377113
 01/02  05:00:00,299.992031174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963330132,0.0,2.18963330132
 01/02  06:00:00,349.358208706,0.0,0.0,0.0,49.8407270682,199.362908273,4.36424187181,0.0,4.36424187181
 01/02  07:00:00,823.024074016,27.1285252113,301.86498023,0.0,49.8407270682,199.362908273,29.8884297564,27.6969153001,2.19151445628
 01/02  08:00:00,798.407719695,27.1285252113,200.368539798,0.0,149.522181205,199.362908273,71.5303430758,62.7860496516,8.74429342424
 01/02  09:00:00,1378.16456738,27.1285252113,239.413695803,0.0,448.566543614,448.566543614,50.3459029068,37.1586244752,13.1872784316
 01/02  10:00:00,1436.96960007,27.1285252113,335.601507813,0.0,448.566543614,448.566543614,43.1325332926,27.7309281846,15.4016051081
 01/02  11:00:00,1407.23134843,27.1285252113,353.421486554,0.0,448.566543614,448.566543614,40.7247209315,23.1192923029,17.6054286286
 01/02  12:00:00,1414.99694005,27.1285252113,359.591353026,0.0,448.566543614,448.566543614,36.28698131,16.4217120667,19.8652692432
 01/02  13:00:00,1376.76951426,27.1285252113,370.092574729,0.0,448.566543614,398.725816546,41.9170270522,19.7612126721,22.1558143801
 01/02  14:00:00,1441.67204454,27.1285252113,384.69116106,0.0,448.566543614,448.566543614,34.450044353,12.31914132,22.130903033
 01/02  15:00:00,1459.8799203,27.1285252113,401.615013866,0.0,448.566543614,448.566543614,26.0576962272,10.6823183809,15.3753778463
 01/02  16:00:00,1473.11531605,27.1285252113,414.211409881,0.0,448.566543614,448.566543614,24.2540226849,11.0778926903,13.1761299946
 01/02  17:00:00,1544.21263215,27.1285252113,419.104999105,0.0,448.566543614,448.566543614,29.7899629545,12.1496996583,17.6402632962
 01/02  18:00:00,1465.69802669,27.1285252113,419.264834837,0.0,348.885089477,398.725816546,29.6957202541,18.7413705892,10.9543496649
 01/02  19:00:00,1264.76269446,27.1285252113,418.488838932,0.0,249.203635341,299.044362409,38.503024569,29.7514069956,8.75161757336
 01/02  20:00:00,1235.80976654,27.1285252113,414.995057223,0.0,249.203635341,299.044362409,39.5451674861,32.9907850445,6.55438244158
 01/02  21:00:00,1084.73665716,27.1285252113,413.879192803,0.0,149.522181205,249.203635341,59.8869518419,51.1488542361,8.73809760577
 01/02  22:00:00,1059.08904187,27.1285252113,413.408114354,0.0,149.522181205,249.203635341,62.5066584976,60.3143231875,2.1923353101
 01/02  23:00:00,349.35679039,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897888243,0.0,2.1897888243
 01/02  24:00:00,299.992031318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958354701,0.0,2.18958354701
 01/03  01:00:00,287.769834931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969304838,0.0,2.18969304838
 01/03  02:00:00,287.769834962,0.0,0.0,0.0,24.9203635341,199.362908273,4.35940214641,0.0,4.35940214641
 01/03  03:00:00,287.769834942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970945796,0.0,2.18970945796
 01/03  04:00:00,287.769834945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981875946,0.0,2.18981875946
 01/03  05:00:00,299.992032717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961673036,0.0,2.18961673036
 01/03  06:00:00,349.358210686,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196546163,0.0,2.19196546163
 01/03  07:00:00,934.160003035,27.2998217084,410.345776242,0.0,49.8407270682,199.362908273,92.194868519,87.8321427862,4.36272573277
 01/03  08:00:00,1001.61606237,27.1285252113,400.181631621,0.0,149.522181205,199.362908273,97.2140766973,90.6504330225,6.56364367483
 01/03  09:00:00,1547.37446238,27.1285252113,405.461573797,0.0,448.566543614,448.566543614,44.0611866233,28.6801495257,15.3810370976
 01/03  10:00:00,1524.46829688,27.1285252113,417.329220224,0.0,448.566543614,448.566543614,34.069654561,18.6685951607,15.4010594003
 01/03  11:00:00,1480.55372997,27.1285252113,421.515310926,0.0,448.566543614,448.566543614,30.0832316702,12.4772841572,17.605947513
 01/03  12:00:00,1486.16189307,27.1285252113,426.618569807,0.0,448.566543614,448.566543614,27.6613442054,7.79768724621,19.8636569591
 01/03  13:00:00,1443.79332753,27.1285252113,433.784081191,0.0,448.566543614,398.725816546,33.7674661274,11.609778224,22.1576879034
 01/03  14:00:00,1496.66504744,27.1285252113,437.215245011,0.0,448.566543614,448.566543614,24.5842383899,2.45439371245,22.1298446775
 01/03  15:00:00,1501.07812172,27.1285252113,440.760720894,0.0,448.566543614,448.566543614,16.9156077915,1.53903667334,15.3765711182
 01/03  16:00:00,1504.39980645,27.1285252113,443.908998133,0.0,448.566543614,448.566543614,14.6353190244,1.45976532473,13.1755536997
 01/03  17:00:00,1553.65277419,27.1285252113,435.910678736,0.0,448.566543614,448.566543614,18.6567679612,1.01694260563,17.6398253556
 01/03  18:00:00,1474.36328166,27.1285252113,427.180774309,0.0,348.885089477,398.725816546,24.2814496046,13.3258966829,10.9555529217
 01/03  19:00:00,1270.39498788,27.1285252113,423.282232132,0.0,249.203635341,299.044362409,38.2880213078,29.5366218566,8.75139945118
 01/03  20:00:00,1251.71526441,27.1285252113,429.776684807,0.0,249.203635341,299.044362409,39.7532957909,33.1990686766,6.5542271143
 01/03  21:00:00,1097.91487165,27.1285252113,426.24484382,0.0,149.522181205,249.203635341,55.9224466775,47.1845016697,8.73794500771
 01/03  22:00:00,1064.74104079,27.1285252113,418.531479231,0.0,149.522181205,249.203635341,54.8490078792,52.6567156742,2.19229220507
 01/03  23:00:00,349.356791823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974436069,0.0,2.18974436069
 01/03  24:00:00,299.992032722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985276435,0.0,2.18985276435
 01/04  01:00:00,287.769836316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965345926,0.0,2.18965345926
 01/04  02:00:00,287.769836354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976547851,0.0,2.18976547851
 01/04  03:00:00,287.769836339,0.0,0.0,0.0,24.9203635341,199.362908273,4.3595550186,0.0,4.3595550186
 01/04  04:00:00,287.769836311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978983277,0.0,2.18978983277
 01/04  05:00:00,299.992034149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959010007,0.0,2.18959010007
 01/04  06:00:00,349.358212922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170783623,0.0,2.19170783623
 01/04  07:00:00,923.027798255,27.7935595096,399.310011357,0.0,49.8407270682,199.362908273,68.8806887245,64.5179968264,4.36269189818
 01/04  08:00:00,978.18895728,27.1285252113,377.801717021,0.0,149.522181205,199.362908273,82.3200757589,75.7564121758,6.56366358305
 01/04  09:00:00,1511.38439983,27.1285252113,371.056756607,0.0,448.566543614,448.566543614,39.7861411103,24.4047941057,15.3813470046
 01/04  10:00:00,1475.97719003,27.1285252113,370.648516428,0.0,448.566543614,448.566543614,29.106562263,13.7060010969,15.4005611661
 01/04  11:00:00,1431.68074658,27.1285252113,374.181685148,0.0,448.566543614,448.566543614,25.202431697,7.59573113059,17.6067005664
 01/04  12:00:00,1437.64480798,27.1285252113,379.527453738,0.0,448.566543614,448.566543614,23.530921401,3.66610201388,19.8648193871
 01/04  13:00:00,1392.48489787,27.1285252113,384.044836393,0.0,448.566543614,398.725816546,31.6033632528,9.44390613887,22.1594571139
 01/04  14:00:00,1443.7482396,27.1285252113,385.91141515,0.0,448.566543614,448.566543614,23.7752517794,1.64344597496,22.1318058045
 01/04  15:00:00,1442.16547299,27.1285252113,383.833255557,0.0,448.566543614,448.566543614,16.9234311136,1.54748405915,15.3759470545
 01/04  16:00:00,1436.22309865,27.1285252113,378.071331947,0.0,448.566543614,448.566543614,15.6580047772,2.48116464632,13.1768401309
 01/04  17:00:00,1482.64467278,27.1285252113,367.741104241,0.0,448.566543614,448.566543614,22.8041732213,5.16487377819,17.6392994431
 01/04  18:00:00,1399.83916189,27.1285252113,356.715167113,0.0,348.885089477,398.725816546,29.2652024032,18.3099529745,10.9552494286
 01/04  19:00:00,1190.62840235,27.1285252113,348.15446993,0.0,249.203635341,299.044362409,44.9332167596,36.1808233402,8.75239341937
 01/04  20:00:00,1163.53939706,27.1285252113,344.554544463,0.0,249.203635341,299.044362409,48.2090649931,41.6540932249,6.5549717682
 01/04  21:00:00,1012.71229474,27.1285252113,342.284930194,0.0,149.522181205,249.203635341,68.0683263406,59.3303359143,8.73799042627
 01/04  22:00:00,984.718860557,27.1285252113,337.447437102,0.0,149.522181205,249.203635341,74.2577430157,72.0656779684,2.19206504728
 01/04  23:00:00,349.356793323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987048429,0.0,2.18987048429
 01/04  24:00:00,299.992034155,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938873691,0.0,4.35938873691
 01/05  01:00:00,287.769837682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971155424,0.0,2.18971155424
 01/05  02:00:00,287.769837671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898262746,0.0,2.1898262746
 01/05  03:00:00,287.769837641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962875441,0.0,2.18962875441
 01/05  04:00:00,287.769837547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974376991,0.0,2.18974376991
 01/05  05:00:00,299.992035392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985858393,0.0,2.18985858393
 01/05  06:00:00,349.358215168,0.0,0.0,0.0,49.8407270682,199.362908273,2.19222115259,0.0,2.19222115259
 01/05  07:00:00,821.423423019,27.8486416218,294.314006361,0.0,49.8407270682,199.362908273,194.024887948,189.66189389,4.36299405829
 01/05  08:00:00,807.049420208,27.1285252113,201.975007969,0.0,149.522181205,199.362908273,164.57113204,155.82676783,8.74436421026
 01/05  09:00:00,1303.7303833,27.1285252113,168.930142348,0.0,448.566543614,448.566543614,49.4282149032,36.2381197571,13.190095146
 01/05  10:00:00,1290.04297625,27.2585161712,191.311223208,0.0,448.566543614,448.566543614,42.3579177234,26.8020219028,15.5558958206
 01/05  11:00:00,1269.0580576,28.2868010194,217.976662188,0.0,448.566543614,448.566543614,41.0318541025,23.5774681476,17.4543859549
 01/05  12:00:00,1292.32041184,29.0030796839,240.408455637,0.0,448.566543614,448.566543614,42.7560207364,22.8873050955,19.8687156409
 01/05  13:00:00,1260.24375977,29.6463320428,257.467097367,0.0,448.566543614,398.725816546,55.0303637621,32.8727165782,22.1576471839
 01/05  14:00:00,1316.96414556,30.5274913126,263.429829409,0.0,448.566543614,448.566543614,34.9472681725,10.6024806556,24.3447875169
 01/05  15:00:00,1318.38892365,30.0780431865,265.127477901,0.0,448.566543614,448.566543614,19.5101596442,6.32957129459,13.1805883496
 01/05  16:00:00,1317.51492523,29.1331225192,265.074043418,0.0,448.566543614,448.566543614,21.2546925165,8.07478817559,13.1799043409
 01/05  17:00:00,1359.25863999,28.2320872069,250.246834403,0.0,448.566543614,448.566543614,31.954771765,12.1113242421,19.8434475229
 01/05  18:00:00,1253.75689043,27.1285252113,216.116445418,0.0,348.885089477,398.725816546,45.3311816656,34.3756375129,10.9555441527
 01/05  19:00:00,1027.62374083,27.1285252113,189.727464118,0.0,249.203635341,299.044362409,80.9861982275,72.2340689471,8.75212928038
 01/05  20:00:00,979.203770464,27.1285252113,166.072254784,0.0,249.203635341,299.044362409,94.7358626332,88.1820949675,6.55376766572
 01/05  21:00:00,824.280627594,27.1285252113,160.816793334,0.0,149.522181205,249.203635341,126.193366691,119.633758756,6.55960793545
 01/05  22:00:00,794.25068753,27.1285252113,155.469549923,0.0,149.522181205,249.203635341,135.989324176,131.62497857,4.36434560595
 01/05  23:00:00,349.356794497,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967773095,0.0,2.18967773095
 01/05  24:00:00,299.992035359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979279545,0.0,2.18979279545
 01/06  01:00:00,287.769838913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959898301,0.0,2.18959898301
 01/06  02:00:00,287.769838794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971657105,0.0,2.18971657105
 01/06  03:00:00,287.769838823,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898339807,0.0,2.1898339807
 01/06  04:00:00,287.769838833,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896386814,0.0,2.1896386814
 01/06  05:00:00,299.992036596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975635172,0.0,2.18975635172
 01/06  06:00:00,349.35821789,0.0,0.0,0.0,49.8407270682,199.362908273,4.3647002705,0.0,4.3647002705
 01/06  07:00:00,736.553441538,27.7947243626,218.971950731,0.0,49.8407270682,199.362908273,364.455461668,362.263891197,2.19157047094
 01/06  08:00:00,507.122737383,27.1285252113,0.0,0.0,149.522181205,199.362908273,393.207900437,384.462401664,8.74549877279
 01/06  09:00:00,1046.70898488,27.1285252113,0.0,0.0,448.566543614,448.566543614,253.884437133,238.497786905,15.3866502274
 01/06  10:00:00,1010.00012694,27.1285252113,0.0,0.0,448.566543614,448.566543614,202.309217812,186.908045084,15.4011727283
 01/06  11:00:00,1041.81914782,27.1285252113,53.3379469456,0.0,448.566543614,448.566543614,142.310197769,126.903430843,15.4067669263
 01/06  12:00:00,1047.16906462,27.281137082,29.2213696955,0.0,448.566543614,448.566543614,121.768953969,101.902173562,19.8667804073
 01/06  13:00:00,1004.6190636,28.408198063,36.0605582441,0.0,448.566543614,398.725816546,129.729370045,105.353726044,24.3756440012
 01/06  14:00:00,1091.89911608,29.5687870881,65.7050585587,0.0,448.566543614,448.566543614,82.1688724893,60.0366637082,22.1322087811
 01/06  15:00:00,1094.20309325,29.2230118884,67.6237090198,0.0,448.566543614,448.566543614,56.7104985433,43.5253691911,13.1851293523
 01/06  16:00:00,1065.64355269,28.2856741867,45.0951577434,0.0,448.566543614,448.566543614,68.95658837,53.5874174251,15.3691709448
 01/06  17:00:00,1056.02685758,27.6162566957,10.5209271091,0.0,448.566543614,448.566543614,109.713586656,92.0719162723,17.6416703837
 01/06  18:00:00,948.489533639,27.1285252113,0.0,0.0,348.885089477,398.725816546,300.039417373,289.083643694,10.9557736789
 01/06  19:00:00,749.312047989,27.1285252113,0.0,0.0,249.203635341,299.044362409,490.803539283,482.051252336,8.7522869469
 01/06  20:00:00,725.022926514,27.1285252113,0.0,0.0,249.203635341,299.044362409,611.511428243,604.957897669,6.55353057438
 01/06  21:00:00,575.685607327,27.1285252113,0.0,0.0,149.522181205,249.203635341,719.09867166,712.53960493,6.55906672959
 01/06  22:00:00,551.363534119,27.1285252113,0.0,0.0,149.522181205,249.203635341,745.068280855,740.703775889,4.36450496607
 01/06  23:00:00,349.356795779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985156608,0.0,2.18985156608
 01/06  24:00:00,299.992036651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965554539,0.0,2.18965554539
 01/07  01:00:00,237.929113046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977601639,0.0,2.18977601639
 01/07  02:00:00,237.929113169,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898957566,0.0,2.1898957566
 01/07  03:00:00,244.764403576,0.36708388989,0.0270423178996,0.0,24.9203635341,149.522181205,3.35832457836,1.16862201857,2.18970255979
 01/07  04:00:00,272.448969547,1.83541944945,0.395401903237,0.0,24.9203635341,149.522181205,10.6471889027,6.28773699945,4.35945190328
 01/07  05:00:00,277.786957451,1.46833555956,0.373213525566,0.0,24.9203635341,149.522181205,9.31229958058,7.1226456164,2.18965396418
 01/07  06:00:00,309.226956788,1.83541944945,0.559010121798,0.0,24.9203635341,149.522181205,12.4093264996,10.2169111471,2.19241535254
 01/07  07:00:00,690.022303129,27.1285252113,197.011058186,0.0,49.8407270682,199.362908273,551.251854778,546.888822527,4.36303225099
 01/07  08:00:00,408.606773871,27.1285252113,0.0,0.0,49.8407270682,199.362908273,1143.61361814,1139.24439887,4.36921927891
 01/07  09:00:00,648.785282868,27.1285252113,0.0,0.0,249.203635341,249.203635341,673.332043593,666.777552823,6.55449076986
 01/07  10:00:00,611.744318127,27.1285252113,0.0,0.0,249.203635341,249.203635341,426.804029616,418.053118484,8.75091113137
 01/07  11:00:00,562.684419995,27.1285252113,0.0,0.0,249.203635341,249.203635341,334.509811892,325.765185073,8.74462681886
 01/07  12:00:00,562.745332433,27.3028620734,0.0,0.0,249.203635341,249.203635341,273.248588315,264.489864878,8.75872343648
 01/07  13:00:00,609.173061142,28.0187805208,33.6469664033,0.0,249.203635341,249.203635341,210.334357253,201.585681585,8.74867566772
 01/07  14:00:00,661.4236354,28.2482469798,41.9035772131,0.0,249.203635341,249.203635341,186.476730977,177.731692022,8.74503895536
 01/07  15:00:00,313.497332255,27.3816476855,0.0,0.0,74.7610906023,174.442544739,216.750608046,210.197174073,6.55343397311
 01/07  16:00:00,313.260418805,27.1285252113,0.0,0.0,74.7610906023,174.442544739,239.167519208,234.794357708,4.37316150015
 01/07  17:00:00,370.773206092,27.1285252113,0.0,0.0,74.7610906023,174.442544739,324.289361219,317.73859476,6.55076645821
 01/07  18:00:00,375.576850934,27.1285252113,0.0,0.0,24.9203635341,149.522181205,503.231292036,501.039750687,2.19154134945
 01/07  19:00:00,347.929841573,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298384891,0.0,4.36298384891
 01/07  20:00:00,323.485445485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135453899,0.0,2.19135453899
 01/07  21:00:00,323.485446308,0.0,0.0,0.0,24.9203635341,149.522181205,4.36252250357,0.0,4.36252250357
 01/07  22:00:00,299.041998239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602795216,0.0,4.36602795216
 01/07  23:00:00,295.287645977,1.10125166967,0.198367765589,0.0,24.9203635341,149.522181205,5.67957523898,3.48969395809,2.18988128089
 01/07  24:00:00,284.792029581,1.83541944945,0.51914236275,0.0,24.9203635341,149.522181205,9.51053713996,7.32069209783,2.18984504214
 01/08  01:00:00,265.743521328,1.46833555956,0.532650294882,0.0,24.9203635341,149.522181205,9.50854298617,7.31975519935,2.18878778682
 01/08  02:00:00,272.596334243,1.83541944945,0.607690227678,0.0,24.9203635341,149.522181205,11.9629600722,11.9429600722,0.02
 01/08  03:00:00,265.660782446,1.46833555956,0.494420567408,0.0,24.9203635341,149.522181205,12.8822851936,10.6932423038,2.18904288984
 01/08  04:00:00,272.392637914,1.83541944945,0.452576800927,0.0,24.9203635341,149.522181205,18.4365545137,16.2475288383,2.18902567542
 01/08  05:00:00,275.145540438,1.46833555956,0.356236648002,0.0,24.9203635341,149.522181205,16.0571866112,13.8681530965,2.18903351472
 01/08  06:00:00,302.391739989,1.83541944945,0.235784258757,0.0,24.9203635341,149.522181205,26.2849576573,21.9222515457,4.36270611158
 01/08  07:00:00,346.953349674,1.46833555956,0.145694533249,0.0,24.9203635341,149.522181205,18.0122474413,17.9922474413,0.02
 01/08  08:00:00,322.305798686,1.83541944945,0.0414555256912,0.0,24.9203635341,149.522181205,28.7523383851,26.5633000852,2.18903829992
 01/08  09:00:00,314.222313826,1.46833555956,0.0278221399582,0.0,24.9203635341,149.522181205,16.9194005372,14.730367191,2.18903334618
 01/08  10:00:00,274.687601672,1.83541944945,0.0,0.0,24.9203635341,149.522181205,21.149244157,18.960422915,2.18882124193
 01/08  11:00:00,231.856122067,1.46833555956,0.0125669881756,0.0,24.9203635341,149.522181205,15.0961721047,12.9071485818,2.18902352291
 01/08  12:00:00,231.59853414,1.83541944945,0.0197244927936,0.0,24.9203635341,149.522181205,21.5552911017,19.3647119652,2.19057913644
 01/08  13:00:00,230.052360658,1.46833555956,0.116772251526,0.0,24.9203635341,149.522181205,15.2149015733,13.0241591508,2.19074242249
 01/08  14:00:00,234.258959949,1.83541944945,0.10082651864,0.0,24.9203635341,149.522181205,24.0488601926,19.682282175,4.36657801753
 01/08  15:00:00,234.587582328,1.46833555956,0.154483121525,0.0,24.9203635341,149.522181205,20.2906944102,15.929484044,4.36121036624
 01/08  16:00:00,237.555511828,1.83541944945,0.17907290403,0.0,24.9203635341,149.522181205,23.3332725873,23.3132725873,0.02
 01/08  17:00:00,292.02149187,1.46833555956,0.15388667165,0.0,24.9203635341,149.522181205,21.9734431903,19.7844487246,2.18899446567
 01/08  18:00:00,370.383484599,1.83541944945,0.0493943230741,0.0,24.9203635341,149.522181205,33.275761539,31.0867206935,2.18904084545
 01/08  19:00:00,362.268822054,1.46833555956,0.0119679158259,0.0,24.9203635341,149.522181205,27.4511214315,25.2620845481,2.18903688331
 01/08  20:00:00,325.360699156,1.83541944945,0.0,0.0,24.9203635341,149.522181205,43.0984692514,40.9095928548,2.18887639661
 01/08  21:00:00,324.985405355,1.46833555956,0.0,0.0,24.9203635341,149.522181205,34.9699528682,32.781029906,2.18892296222
 01/08  22:00:00,300.929599893,1.83541944945,0.0,0.0,24.9203635341,149.522181205,54.8170322005,52.6256940124,2.19133818812
 01/08  23:00:00,276.106620282,1.46833555956,0.0,0.0,24.9203635341,149.522181205,44.7064526183,42.5174135633,2.18903905505
 01/08  24:00:00,252.052426642,1.83541944945,0.0,0.0,24.9203635341,149.522181205,67.2025520432,65.0135189908,2.1890330524
 01/09  01:00:00,289.286580669,1.46833555956,0.0,0.0,24.9203635341,199.362908273,49.4635480616,47.2736352854,2.18991277628
 01/09  02:00:00,289.677730773,1.83541944945,0.0,0.0,24.9203635341,199.362908273,72.4358607486,70.2459503087,2.18991043987
 01/09  03:00:00,289.293009231,1.46833555956,0.0,0.0,24.9203635341,199.362908273,54.9119974696,52.7220863945,2.1899110751
 01/09  04:00:00,289.687150106,1.83541944945,0.0,0.0,24.9203635341,199.362908273,80.1746459365,77.9847998696,2.18984606691
 01/09  05:00:00,301.521892914,1.46833555956,0.0,0.0,24.9203635341,199.362908273,60.182240462,57.9925835929,2.18965686913
 01/09  06:00:00,351.282747091,1.83541944945,0.0,0.0,49.8407270682,199.362908273,87.4046490455,83.0398031811,4.36484586441
 01/09  07:00:00,691.473196114,27.1285252113,196.496357087,0.0,49.8407270682,199.362908273,1164.41252107,1160.04973866,4.36278240497
 01/09  08:00:00,508.882179222,27.1285252113,0.0,0.0,149.522181205,199.362908273,1662.47162956,1655.9077314,6.56389815307
 01/09  09:00:00,1048.11949737,27.1285252113,0.0,0.0,448.566543614,448.566543614,1070.61894985,1055.23392031,15.3850295338
 01/09  10:00:00,1011.09490931,27.1285252113,0.0,0.0,448.566543614,448.566543614,767.833286201,752.430826881,15.4024593194
 01/09  11:00:00,961.971883274,27.1285252113,0.0,0.0,448.566543614,448.566543614,646.381643012,628.771917654,17.6097253583
 01/09  12:00:00,961.918491767,27.1285252113,0.0,0.0,448.566543614,448.566543614,623.875375616,604.008193541,19.8671820746
 01/09  13:00:00,912.030445536,27.1285252113,0.0,0.0,448.566543614,398.725816546,603.894902899,581.734127893,22.1607750065
 01/09  14:00:00,961.796738818,27.1285252113,0.0,0.0,448.566543614,448.566543614,567.254902731,542.906106299,24.3487964316
 01/09  15:00:00,961.635577356,27.1285252113,0.0,0.0,448.566543614,448.566543614,458.98800615,445.807038569,13.1809675815
 01/09  16:00:00,961.510617882,27.1285252113,0.0,0.0,448.566543614,448.566543614,391.891849936,378.711191158,13.1806587782
 01/09  17:00:00,1018.93616484,27.1285252113,0.0,0.0,448.566543614,448.566543614,406.627967111,386.781583863,19.8463832482
 01/09  18:00:00,948.846816871,27.1285252113,0.0,0.0,348.885089477,398.725816546,454.533102367,443.577118582,10.955983785
 01/09  19:00:00,749.572119204,27.1285252113,0.0,0.0,249.203635341,299.044362409,536.289815697,527.537807244,8.75200845294
 01/09  20:00:00,725.150050871,27.1285252113,0.0,0.0,249.203635341,299.044362409,564.521756706,557.967188062,6.55456864467
 01/09  21:00:00,575.681407947,27.1285252113,0.0,0.0,149.522181205,249.203635341,615.570199249,609.011458307,6.55874094197
 01/09  22:00:00,551.162284344,27.1285252113,0.0,0.0,149.522181205,249.203635341,569.985385583,565.620948799,4.36443678461
 01/09  23:00:00,349.356799203,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964943688,0.0,2.18964943688
 01/09  24:00:00,299.992040068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977458564,0.0,2.18977458564
 01/10  01:00:00,287.769843494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990255572,0.0,2.18990255572
 01/10  02:00:00,287.769843442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971521807,0.0,2.18971521807
 01/10  03:00:00,324.059437009,1.83541944945,2.40486867809,0.0,24.9203635341,199.362908273,11.1843576128,8.99451531049,2.18984230234
 01/10  04:00:00,314.776007777,1.46833555956,1.4047374306,0.0,24.9203635341,199.362908273,11.2356587481,9.0457507529,2.18990799522
 01/10  05:00:00,326.186933611,1.83541944945,0.57352267412,0.0,24.9203635341,199.362908273,20.0506187894,17.8608365823,2.18978220707
 01/10  06:00:00,357.367631308,1.46833555956,0.100132313619,0.0,49.8407270682,199.362908273,21.251413061,16.8869400352,4.36447302584
 01/10  07:00:00,690.944028114,27.1285252113,201.818688174,0.0,49.8407270682,199.362908273,851.588759702,849.397235124,2.19152457848
 01/10  08:00:00,511.707262332,27.1285252113,0.0,0.0,149.522181205,199.362908273,2419.66402422,2410.91888516,8.74513905319
 01/10  09:00:00,1051.10306727,27.1285252113,0.0,0.0,448.566543614,448.566543614,1204.20552763,1188.81943961,15.3860880209
 01/10  10:00:00,1013.68175983,27.1285252113,0.0,0.0,448.566543614,448.566543614,831.4162566,816.012460655,15.4037959444
 01/10  11:00:00,963.622110167,27.1285252113,0.0,0.0,448.566543614,448.566543614,659.946694147,642.337801952,17.6088921943
 01/10  12:00:00,962.638548421,27.1285252113,0.0,0.0,448.566543614,448.566543614,509.986474814,490.683170505,19.3033043088
 01/10  13:00:00,912.56744884,27.1285252113,0.0,0.0,448.566543614,398.725816546,542.631588989,519.902039107,22.7295498823
 01/10  14:00:00,962.273698918,27.1285252113,0.0,0.0,448.566543614,448.566543614,523.768917153,501.631822398,22.1370947544
 01/10  15:00:00,962.21694781,27.1285252113,0.0,0.0,448.566543614,448.566543614,517.119427224,501.741762192,15.3776650319
 01/10  16:00:00,962.802808935,27.1285252113,0.0,0.0,448.566543614,448.566543614,682.739047197,669.558371911,13.1806752856
 01/10  17:00:00,1021.83706689,27.1285252113,0.0,0.0,448.566543614,448.566543614,910.732600206,890.885899584,19.8467006227
 01/10  18:00:00,952.692964093,27.1285252113,0.0,0.0,348.885089477,398.725816546,861.797067764,850.840931683,10.9561360817
 01/10  19:00:00,753.40817914,27.1285252113,0.0,0.0,249.203635341,299.044362409,896.460850641,887.708751116,8.75209952542
 01/10  20:00:00,728.99541865,27.1285252113,0.0,0.0,249.203635341,299.044362409,946.878178749,940.323498807,6.55467994208
 01/10  21:00:00,579.54627362,27.1285252113,0.0,0.0,149.522181205,249.203635341,1023.38846786,1016.8297853,6.5586825553
 01/10  22:00:00,555.183322971,27.1285252113,0.0,0.0,149.522181205,249.203635341,1120.3849519,1116.02043166,4.36452023868
 01/10  23:00:00,349.356800317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984897523,0.0,2.18984897523
 01/10  24:00:00,323.84506188,1.46833555956,1.36970916602,0.0,24.9203635341,199.362908273,5.51388411722,3.32406605899,2.18981805823
 01/11  01:00:00,302.913681839,1.83541944945,0.432287458923,0.0,24.9203635341,199.362908273,8.81238390889,6.62249707452,2.18988683436
 01/11  02:00:00,427.292810476,12.28040704,100.348174725,0.0,24.9203635341,199.362908273,29.5289866312,27.3392238378,2.18976279337
 01/11  03:00:00,475.969251068,16.2515147567,134.582615993,0.0,24.9203635341,199.362908273,55.8183139234,53.6284203669,2.18989355646
 01/11  04:00:00,521.941463355,19.4884546937,168.234868315,0.0,24.9203635341,199.362908273,98.4571827178,96.2672857017,2.18989701614
 01/11  05:00:00,487.949611165,16.2515147567,134.587901685,0.0,24.9203635341,199.362908273,126.08240331,123.892487247,2.18991606228
 01/11  06:00:00,583.221156902,19.4884546937,168.23487711,0.0,49.8407270682,199.362908273,183.880642225,179.51575052,4.3648917052
 01/11  07:00:00,686.904268447,27.1285252113,201.881882013,0.0,49.8407270682,199.362908273,1023.97427919,1021.78269137,2.19158782175
 01/11  08:00:00,512.274978188,27.1285252113,0.0,0.0,149.522181205,199.362908273,2642.29866763,2633.55320403,8.74546360297
 01/11  09:00:00,1051.34890555,27.1285252113,0.0,0.0,448.566543614,448.566543614,1530.43439397,1515.04956154,15.3848324264
 01/11  10:00:00,1014.45787225,27.1285252113,0.0,0.0,448.566543614,448.566543614,1129.04570698,1113.64318033,15.4025266451
 01/11  11:00:00,965.499802885,27.1285252113,0.0,0.0,448.566543614,448.566543614,986.933407312,969.323292676,17.6101146354
 01/11  12:00:00,965.434625967,27.1285252113,0.0,0.0,448.566543614,448.566543614,909.401473684,889.533329605,19.8681440793
 01/11  13:00:00,915.168750527,27.1285252113,0.0,0.0,448.566543614,398.725816546,812.755374653,790.592841869,22.1625327837
 01/11  14:00:00,963.304377551,27.1285252113,0.0,0.0,448.566543614,448.566543614,577.471064033,553.119870771,24.3511932626
 01/11  15:00:00,962.762185189,27.1285252113,0.0,0.0,448.566543614,448.566543614,558.66014006,545.477909944,13.1822301161
 01/11  16:00:00,962.875796204,27.1285252113,0.0,0.0,448.566543614,448.566543614,620.51984098,607.337728424,13.1821125551
 01/11  17:00:00,1021.70550033,27.1285252113,0.0,0.0,448.566543614,448.566543614,900.133212557,880.28420278,19.8490097765
 01/11  18:00:00,952.735129779,27.1285252113,0.0,0.0,348.885089477,398.725816546,917.096013812,906.140127815,10.955885997
 01/11  19:00:00,753.455976709,27.1285252113,0.0,0.0,249.203635341,299.044362409,955.141852864,946.389331916,8.75252094785
 01/11  20:00:00,729.044862179,27.1285252113,0.0,0.0,249.203635341,299.044362409,1008.43418215,1001.87964774,6.55453441216
 01/11  21:00:00,579.650507362,27.1285252113,0.0,0.0,149.522181205,249.203635341,1135.73067435,1129.17219169,6.55848266402
 01/11  22:00:00,555.274744379,27.1285252113,0.0,0.0,149.522181205,249.203635341,1251.06533536,1246.70077546,4.3645598976
 01/11  23:00:00,349.356801424,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979525607,0.0,2.18979525607
 01/11  24:00:00,320.864075588,1.46833555956,0.953796144298,0.0,24.9203635341,199.362908273,6.4366169791,4.24685068468,2.18976629442
 01/12  01:00:00,302.663299963,1.83541944945,0.189583443348,0.0,24.9203635341,199.362908273,10.0030851265,7.8131853203,2.18989980617
 01/12  02:00:00,325.801805226,4.35155462102,26.8313919616,0.0,24.9203635341,199.362908273,19.1080587163,16.9181535512,2.18990516511
 01/12  03:00:00,523.543180284,19.8555385835,168.195150025,0.0,24.9203635341,199.362908273,42.3669096397,40.177063648,2.18984599168
 01/12  04:00:00,476.383018862,15.8844308668,134.587888373,0.0,24.9203635341,199.362908273,65.8070331258,63.6171172813,2.18991584453
 01/12  05:00:00,535.370556533,19.8555385835,168.234877088,0.0,24.9203635341,199.362908273,102.741657427,100.551863676,2.18979375054
 01/12  06:00:00,537.580445137,15.8844308668,134.587901688,0.0,49.8407270682,199.362908273,132.884219781,128.519548455,4.36467132526
 01/12  07:00:00,687.730982448,27.1285252113,201.8818676,0.0,49.8407270682,199.362908273,993.880054101,989.517226164,4.36282793697
 01/12  08:00:00,512.197598461,27.1285252113,0.0,0.0,149.522181205,199.362908273,2603.18989876,2596.62532982,6.56456894053
 01/12  09:00:00,1051.30570167,27.1285252113,0.0,0.0,448.566543614,448.566543614,1486.08114315,1470.69597798,15.3851651753
 01/12  10:00:00,1014.46136014,27.1285252113,0.0,0.0,448.566543614,448.566543614,1136.32319348,1120.91812026,15.4050732259
 01/12  11:00:00,965.477524666,27.1285252113,0.0,0.0,448.566543614,448.566543614,972.084536111,954.475959926,17.6085761843
 01/12  12:00:00,965.448830104,27.1285252113,0.0,0.0,448.566543614,448.566543614,906.95976123,887.087984913,19.8717763168
 01/12  13:00:00,915.613817364,27.1285252113,0.0,0.0,448.566543614,398.725816546,894.967023007,870.589475423,24.3775475838
 01/12  14:00:00,965.394125162,27.1285252113,0.0,0.0,448.566543614,448.566543614,842.735027285,820.596568398,22.1384588873
 01/12  15:00:00,965.354161164,27.1285252113,0.0,0.0,448.566543614,448.566543614,785.66566475,772.480695773,13.1849689773
 01/12  16:00:00,965.325246305,27.1285252113,0.0,0.0,448.566543614,448.566543614,749.222488497,733.848993984,15.3734945125
 01/12  17:00:00,1022.75985988,27.1285252113,0.0,0.0,448.566543614,448.566543614,727.550217839,709.906541278,17.6436765615
 01/12  18:00:00,952.716477033,27.1285252113,0.0,0.0,348.885089477,398.725816546,808.884245264,797.927384433,10.9568608317
 01/12  19:00:00,753.447299559,27.1285252113,0.0,0.0,249.203635341,299.044362409,935.870683318,927.119242421,8.75144089735
 01/12  20:00:00,729.050662785,27.1285252113,0.0,0.0,249.203635341,299.044362409,1015.7099699,1009.15567156,6.55429833398
 01/12  21:00:00,579.679338827,27.1285252113,0.0,0.0,149.522181205,249.203635341,1178.98193925,1170.24250233,8.73943691409
 01/12  22:00:00,555.268589551,27.1285252113,0.0,0.0,149.522181205,249.203635341,1265.47984387,1263.28746955,2.19237431668
 01/12  23:00:00,349.35680262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976509271,0.0,2.18976509271
 01/12  24:00:00,323.930899229,1.46833555956,1.37344718173,0.0,24.9203635341,199.362908273,5.32181889047,3.13218960587,2.1896292846
 01/13  01:00:00,302.971246767,1.83541944945,0.491044565852,0.0,24.9203635341,199.362908273,8.25406433015,6.0643014533,2.18976287685
 01/13  02:00:00,381.676007654,8.6763832132,67.1906614398,0.0,24.9203635341,199.362908273,24.6512324687,20.2914296594,4.35980280934
 01/13  03:00:00,476.687574263,16.2515147567,134.582853518,0.0,24.9203635341,199.362908273,39.1565324098,36.9666044544,2.18992795538
 01/13  04:00:00,522.99615101,19.4884546937,168.234868711,0.0,24.9203635341,199.362908273,71.7700648906,69.5801452484,2.18991964212
 01/13  05:00:00,488.624760223,16.2515147567,134.587901685,0.0,24.9203635341,199.362908273,84.5204463455,82.3306470775,2.18979926795
 01/13  06:00:00,584.116165934,19.4884546937,168.23487711,0.0,49.8407270682,199.362908273,131.324608474,129.132402401,2.19220607283
 01/13  07:00:00,688.042566434,27.1285252113,201.881864534,0.0,49.8407270682,199.362908273,961.167773,956.804685635,4.36308736545
 01/13  08:00:00,512.114809663,27.1285252113,0.0,0.0,149.522181205,199.362908273,2553.64950056,2544.90446284,8.74503771249
 01/13  09:00:00,1051.26162924,27.1285252113,0.0,0.0,448.566543614,448.566543614,1432.60825708,1419.41902445,13.1892326265
 01/13  10:00:00,1014.45698746,27.1285252113,0.0,0.0,448.566543614,448.566543614,1119.82776484,1102.22444177,17.603323073
 01/13  11:00:00,965.526999808,27.1285252113,0.0,0.0,448.566543614,448.566543614,1021.61292579,1006.20326828,15.4096575089
 01/13  12:00:00,965.521186176,27.1285252113,0.0,0.0,448.566543614,448.566543614,1001.32423103,981.454826405,19.8694046258
 01/13  13:00:00,915.713863082,27.1285252113,0.0,0.0,448.566543614,398.725816546,1027.09326543,1002.71490001,24.3783654188
 01/13  14:00:00,965.439058409,27.1285252113,0.0,0.0,448.566543614,448.566543614,928.716724824,906.577481614,22.1392432094
 01/13  15:00:00,965.383792791,27.1285252113,0.0,0.0,448.566543614,448.566543614,839.038259242,823.657800679,15.3804585625
 01/13  16:00:00,965.355616071,27.1285252113,0.0,0.0,448.566543614,448.566543614,787.33296646,774.154880737,13.1780857236
 01/13  17:00:00,1022.82802667,27.1285252113,0.0,0.0,448.566543614,448.566543614,798.152207461,779.533924902,18.6182825588
 01/13  18:00:00,952.809007486,27.1285252113,0.0,0.0,348.885089477,398.725816546,929.885921518,917.708286587,12.1776349305
 01/13  19:00:00,753.539028432,27.1285252113,0.0,0.0,249.203635341,299.044362409,1051.67426028,1042.92221976,8.75204052019
 01/13  20:00:00,729.14417654,27.1285252113,0.0,0.0,249.203635341,299.044362409,1137.39409966,1130.84036186,6.55373780248
 01/13  21:00:00,579.764830502,27.1285252113,0.0,0.0,149.522181205,249.203635341,1291.08814836,1284.52833511,6.55981324637
 01/13  22:00:00,555.331336233,27.1285252113,0.0,0.0,149.522181205,249.203635341,1356.1499677,1351.78556143,4.36440627564
 01/13  23:00:00,349.356803649,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986565028,0.0,2.18986565028
 01/13  24:00:00,331.032163236,1.83541944945,1.67610827014,0.0,24.9203635341,199.362908273,6.19692679023,4.00702154226,2.18990524797
 01/14  01:00:00,246.131282513,1.46833555956,0.285679149816,0.0,24.9203635341,149.522181205,7.94961305095,5.75995176971,2.18966128124
 01/14  02:00:00,378.851968291,12.6474909299,100.839076669,0.0,24.9203635341,149.522181205,32.2765275536,30.086603047,2.18992450663
 01/14  03:00:00,473.052223553,19.4884546937,168.233906078,0.0,24.9203635341,149.522181205,55.7497651982,53.5598317862,2.18993341198
 01/14  04:00:00,426.588773661,16.2515147567,134.587901363,0.0,24.9203635341,149.522181205,85.7374922993,83.5475813169,2.18991098241
 01/14  05:00:00,484.934742716,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,116.795134813,114.605246098,2.18988871554
 01/14  06:00:00,462.933933594,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,161.134812361,156.76992905,4.36488331085
 01/14  07:00:00,687.820504892,27.1285252113,201.881853662,0.0,49.8407270682,199.362908273,1133.28886357,1131.0973031,2.19156046909
 01/14  08:00:00,412.594300168,27.1285252113,0.0,0.0,49.8407270682,199.362908273,2696.00799994,2689.46387856,6.54412138551
 01/14  09:00:00,652.836347252,27.1285252113,0.0,0.0,249.203635341,249.203635341,1716.16858871,1711.39516504,4.77342367839
 01/14  10:00:00,616.007890284,27.1285252113,0.0,0.0,249.203635341,249.203635341,1457.42864766,1446.89263482,10.5360128368
 01/14  11:00:00,567.023754048,27.1285252113,0.0,0.0,249.203635341,249.203635341,1316.43263519,1309.86783851,6.56479668051
 01/14  12:00:00,566.96527056,27.1285252113,0.0,0.0,249.203635341,249.203635341,1231.63189811,1220.68770037,10.9441977423
 01/14  13:00:00,566.896736133,27.1285252113,0.0,0.0,249.203635341,249.203635341,1146.44674843,1137.69785522,8.74889321329
 01/14  14:00:00,566.823308594,27.1285252113,0.0,0.0,249.203635341,249.203635341,1052.61335795,1043.86789384,8.74546411137
 01/14  15:00:00,317.721968753,27.1285252113,0.0,0.0,74.7610906023,174.442544739,1105.81946763,1101.18323026,4.63623736809
 01/14  16:00:00,317.725079775,27.1285252113,0.0,0.0,74.7610906023,174.442544739,1150.43029173,1144.14155002,6.28874170348
 01/14  17:00:00,366.674144169,27.1285252113,0.0,0.0,74.7610906023,174.442544739,1203.09415342,1196.54196195,6.55219146419
 01/14  18:00:00,379.997152756,27.1285252113,0.0,0.0,24.9203635341,149.522181205,1373.27467854,1371.08323368,2.19144486201
 01/14  19:00:00,347.929852143,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322237818,0.0,4.36322237818
 01/14  20:00:00,354.945723622,1.46833555956,3.48700593563,0.0,24.9203635341,149.522181205,4.01531344035,1.8240124512,2.19130098915
 01/14  21:00:00,360.409367564,1.83541944945,2.87474286372,0.0,24.9203635341,149.522181205,7.9079785715,3.54509129149,4.36288728001
 01/14  22:00:00,319.222101332,1.46833555956,0.698806354228,0.0,24.9203635341,149.522181205,9.73999748613,5.37361231754,4.36638516859
 01/14  23:00:00,433.612747882,12.6474909299,98.1563782692,0.0,24.9203635341,149.522181205,19.8833721048,17.693484114,2.18988799086
 01/14  24:00:00,480.300449864,19.4884546937,162.106820593,0.0,24.9203635341,149.522181205,36.0978634758,33.9079661519,2.18989732392
 01/15  01:00:00,429.262231811,16.2515147567,134.587901568,0.0,24.9203635341,149.522181205,37.8233318419,35.6342433073,2.18908853456
 01/15  02:00:00,476.727458534,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,53.6846484676,53.6646484676,0.02
 01/15  03:00:00,429.927905324,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,56.9509490646,54.7618664524,2.1890826122
 01/15  04:00:00,477.93233549,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,78.0210010819,75.831909479,2.18909160293
 01/15  05:00:00,443.321351546,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,75.180018217,72.9909876801,2.1890305369
 01/15  06:00:00,516.145251481,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,101.777276253,97.4140047601,4.36327149285
 01/15  07:00:00,518.420650247,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,89.8900843247,89.5782393602,0.311844964465
 01/15  08:00:00,550.189418255,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,104.489247252,102.592215547,1.89703170473
 01/15  09:00:00,495.417829724,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,67.4662541803,65.277360457,2.18889372327
 01/15  10:00:00,511.442637638,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,74.4244397081,72.2353808831,2.18905882504
 01/15  11:00:00,415.737848352,16.2515147567,134.502103421,0.0,24.9203635341,149.522181205,66.9801526195,64.791085462,2.18906715754
 01/15  12:00:00,417.913111464,15.8844308668,135.867296717,0.0,24.9203635341,149.522181205,67.2501926688,65.059438468,2.19075420084
 01/15  13:00:00,338.524105405,9.04346710309,68.4971182513,0.0,24.9203635341,149.522181205,49.5574996036,45.1964310933,4.36106851031
 01/15  14:00:00,231.209266835,1.46833555956,0.201932906686,0.0,24.9203635341,149.522181205,22.5831242605,20.3902701062,2.19285415438
 01/15  15:00:00,282.04776761,5.43944327627,30.7508670711,0.0,24.9203635341,149.522181205,42.8026002041,38.4411310694,4.36146913472
 01/15  16:00:00,456.058239357,17.6864427802,146.985239971,0.0,24.9203635341,149.522181205,75.3606327737,73.1715463561,2.1890864176
 01/15  17:00:00,478.492783899,16.2515147567,125.321415758,0.0,24.9203635341,149.522181205,82.6390071488,82.6190071488,0.02
 01/15  18:00:00,602.452897345,19.4884546937,161.552119308,0.0,24.9203635341,149.522181205,127.819773836,125.631032286,2.18874155052
 01/15  19:00:00,552.476720728,16.2515147567,125.497144336,0.0,24.9203635341,149.522181205,132.385269655,130.196231427,2.18903822876
 01/15  20:00:00,566.765008713,19.4884546937,155.855818798,0.0,24.9203635341,149.522181205,129.142744025,126.953684442,2.1890595833
 01/15  21:00:00,514.730431415,16.2515147567,115.977286596,0.0,24.9203635341,149.522181205,125.341940105,123.152872197,2.18906790871
 01/15  22:00:00,533.490479843,19.4884546937,149.593228164,0.0,24.9203635341,149.522181205,143.80519179,141.613600617,2.19159117277
 01/15  23:00:00,459.588190031,16.2515147567,116.806318406,0.0,24.9203635341,149.522181205,144.445600164,142.256543849,2.18905631505
 01/15  24:00:00,474.913574847,19.4884546937,148.696355858,0.0,24.9203635341,149.522181205,171.480427262,169.291362518,2.1890647436
 01/16  01:00:00,414.48939245,16.2515147567,116.673894405,0.0,24.9203635341,149.522181205,174.199306774,172.010258165,2.18904860812
 01/16  02:00:00,452.352304487,19.4884546937,142.492624025,0.0,24.9203635341,149.522181205,203.107184601,200.918100417,2.18908418472
 01/16  03:00:00,407.446281598,16.2515147567,112.773241977,0.0,24.9203635341,149.522181205,214.751227323,212.562133497,2.18909382614
 01/16  04:00:00,444.879955175,19.4884546937,138.115511315,0.0,24.9203635341,149.522181205,250.024811494,247.835759784,2.18905170914
 01/16  05:00:00,414.108610718,16.2515147567,109.261819335,0.0,24.9203635341,149.522181205,260.896138156,258.70707668,2.18906147606
 01/16  06:00:00,474.702951385,19.4884546937,133.767705888,0.0,24.9203635341,149.522181205,305.739093201,303.5474766,2.19161660044
 01/16  07:00:00,481.816972974,16.2515147567,105.531088962,0.0,24.9203635341,149.522181205,329.582668825,327.393616452,2.18905237292
 01/16  08:00:00,517.530766212,20.4667610265,139.56306912,0.0,24.9203635341,149.522181205,367.164143828,364.975081628,2.18906219974
 01/16  09:00:00,452.099979586,16.2515147567,102.64200252,0.0,24.9203635341,149.522181205,322.336552256,320.147480226,2.18907203025
 01/16  10:00:00,452.234710346,19.4884546937,126.654758238,0.0,24.9203635341,149.522181205,305.238055845,303.048973984,2.18908186093
 01/16  11:00:00,365.46665468,16.2515147567,100.745221567,0.0,24.9203635341,149.522181205,261.845470744,259.656379054,2.18909168914
 01/16  12:00:00,402.1333095,19.4884546937,124.42469269,0.0,24.9203635341,149.522181205,247.643140965,245.452369104,2.19077186042
 01/16  13:00:00,364.553181619,16.2515147567,99.0570074023,0.0,24.9203635341,149.522181205,207.906468826,205.715668032,2.19080079362
 01/16  14:00:00,401.653049757,19.4884546937,122.720520625,0.0,24.9203635341,149.522181205,173.817970404,169.451219217,4.36675118718
 01/16  15:00:00,364.98506992,16.2515147567,98.6135703312,0.0,24.9203635341,149.522181205,125.655977619,123.465198385,2.19077923442
 01/16  16:00:00,400.674217682,19.4884546937,121.473787321,0.0,24.9203635341,149.522181205,167.99572702,165.806667352,2.18905966813
 01/16  17:00:00,410.623932666,16.2515147567,95.9950372608,0.0,24.9203635341,149.522181205,176.45488297,174.265813431,2.18906953885
 01/16  18:00:00,532.848799652,19.4884546937,118.143945162,0.0,24.9203635341,149.522181205,216.246433848,214.057341578,2.18909226959
 01/16  19:00:00,494.930688386,16.2515147567,93.4717784296,0.0,24.9203635341,149.522181205,223.268202682,221.079113458,2.18908922433
 01/16  20:00:00,504.177069977,19.4884546937,115.204437968,0.0,24.9203635341,149.522181205,255.575601308,253.386976095,2.18862521331
 01/16  21:00:00,467.516973299,16.2515147567,91.167554812,0.0,24.9203635341,149.522181205,257.226903327,255.037846204,2.18905712357
 01/16  22:00:00,476.707062058,19.4884546937,112.52744584,0.0,24.9203635341,149.522181205,279.392993858,277.201332213,2.19166164535
 01/16  23:00:00,416.572367469,16.2515147567,89.1532290156,0.0,24.9203635341,149.522181205,266.184210739,263.995462963,2.18874777594
 01/16  24:00:00,425.349228076,19.4884546937,110.206006218,0.0,24.9203635341,149.522181205,287.567173347,285.378115601,2.18905774609
 01/17  01:00:00,428.383071684,16.2515147567,87.8423768597,0.0,24.9203635341,199.362908273,257.749485827,255.559551495,2.18993433189
