Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  02:00:00,462.229802911,19.4884546937,109.395959824,0.0,24.9203635341,199.362908273,274.382026979,272.192078826,2.18994815376
 01/17  03:00:00,427.214373987,16.2515147567,86.7667008461,0.0,24.9203635341,199.362908273,258.757433244,256.567737503,2.18969574174
 01/17  04:00:00,460.657066343,19.4884546937,107.783514121,0.0,24.9203635341,199.362908273,272.865893603,270.675980789,2.18991281383
 01/17  05:00:00,438.118866036,16.2515147567,85.4592824024,0.0,24.9203635341,199.362908273,254.005416277,251.815489529,2.18992674743
 01/17  06:00:00,520.597674115,19.4884546937,106.34358253,0.0,49.8407270682,199.362908273,272.962727958,268.597738047,4.36498991148
 01/17  07:00:00,688.819132609,27.1285252113,196.71676606,0.0,49.8407270682,199.362908273,2697.5668034,2695.37525559,2.19154780949
 01/17  08:00:00,510.021546744,27.1285252113,0.0,0.0,149.522181205,199.362908273,2599.71792572,2590.97170621,8.74621950993
 01/17  09:00:00,1048.41024821,27.1285252113,0.0,0.0,448.566543614,448.566543614,1432.94823351,1417.56090698,15.3873265322
 01/17  10:00:00,1011.12407191,27.1285252113,0.0,0.0,448.566543614,448.566543614,1034.70778906,1019.30290407,15.4048849911
 01/17  11:00:00,961.969252236,27.1285252113,0.0,0.0,448.566543614,448.566543614,902.331081954,884.718930021,17.612151933
 01/17  12:00:00,961.727146146,27.1285252113,0.0,0.0,448.566543614,448.566543614,732.065391449,712.193667772,19.8717236768
 01/17  13:00:00,911.760302801,27.1285252113,0.0,0.0,448.566543614,398.725816546,660.131514906,635.749102999,24.3824119073
 01/17  14:00:00,1080.28297866,27.1285252113,65.1954396208,0.0,448.566543614,448.566543614,521.651102657,499.510407291,22.1406953654
 01/17  15:00:00,1019.76986788,27.1285252113,10.348902362,0.0,448.566543614,448.566543614,463.789030518,450.602810177,13.1862203413
 01/17  16:00:00,1013.46207782,27.1285252113,5.26243612867,0.0,448.566543614,448.566543614,435.802494134,420.429117055,15.3733770786
 01/17  17:00:00,1036.04755368,27.1285252113,2.36266278803,0.0,448.566543614,448.566543614,481.007136097,463.361632792,17.6455033052
 01/17  18:00:00,948.831849544,27.1285252113,0.0,0.0,348.885089477,398.725816546,677.43987601,666.482710707,10.9571653033
 01/17  19:00:00,749.70332662,27.1285252113,0.0,0.0,249.203635341,299.044362409,907.949030524,899.196070176,8.75296034754
 01/17  20:00:00,725.346880092,27.1285252113,0.0,0.0,249.203635341,299.044362409,958.71248907,952.157029681,6.55545938895
 01/17  21:00:00,576.09947141,27.1285252113,0.0,0.0,149.522181205,249.203635341,1169.20000717,1160.46087418,8.7391329849
 01/17  22:00:00,551.673822175,27.1285252113,0.0,0.0,149.522181205,249.203635341,1107.32729566,1105.13500213,2.19229353152
 01/17  23:00:00,349.356807224,0.0,0.0,0.0,49.8407270682,199.362908273,4.35923783363,0.0,4.35923783363
 01/17  24:00:00,299.992048025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986158217,0.0,2.18986158217
 01/18  01:00:00,287.769850937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968785116,0.0,2.18968785116
 01/18  02:00:00,287.769850807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983009032,0.0,2.18983009032
 01/18  03:00:00,301.435458979,0.73416777978,0.0416606392125,0.0,24.9203635341,199.362908273,5.29980642299,3.11015121326,2.18965520973
 01/18  04:00:00,315.238956541,1.46833555956,0.19576009658,0.0,24.9203635341,199.362908273,8.90720904777,6.71741152225,2.18979752552
 01/18  05:00:00,334.361174851,1.83541944945,0.311708128491,0.0,24.9203635341,199.362908273,12.8277701873,10.6378290895,2.18994109774
 01/18  06:00:00,376.895380289,1.46833555956,0.298963186803,0.0,49.8407270682,199.362908273,13.8133871388,9.4484338213,4.36495331748
 01/18  07:00:00,673.012752483,27.1285252113,183.147734727,0.0,49.8407270682,199.362908273,1169.42038337,1167.22884799,2.19153538882
 01/18  08:00:00,509.045728161,27.1285252113,0.0,0.0,149.522181205,199.362908273,1851.14027048,1842.3940805,8.74618998086
 01/18  09:00:00,1048.23409161,27.1285252113,0.0,0.0,448.566543614,448.566543614,1143.42051958,1128.03196595,15.38855363
 01/18  10:00:00,1011.41522287,27.1285252113,0.0,0.0,448.566543614,448.566543614,909.146994129,893.742917974,15.4040761542
 01/18  11:00:00,962.588263694,27.1285252113,0.0,0.0,448.566543614,448.566543614,868.518604118,850.908370756,17.6102333626
 01/18  12:00:00,962.631735977,27.1285252113,0.0,0.0,448.566543614,448.566543614,819.9750592,800.105276911,19.8697822893
 01/18  13:00:00,912.78951765,27.1285252113,0.0,0.0,448.566543614,398.725816546,792.309715119,770.143403518,22.1663116011
 01/18  14:00:00,962.427497485,27.1285252113,0.0,0.0,448.566543614,448.566543614,698.577226119,674.223679672,24.3535464468
 01/18  15:00:00,962.189824437,27.1285252113,0.0,0.0,448.566543614,448.566543614,605.820875311,592.635735252,13.1851400584
 01/18  16:00:00,962.14363846,27.1285252113,0.0,0.0,448.566543614,448.566543614,616.215149791,600.839019779,15.3761300123
 01/18  17:00:00,1011.09055929,27.1285252113,0.0,0.0,448.566543614,448.566543614,658.429272652,640.784972348,17.6443003042
 01/18  18:00:00,949.4625675,27.1285252113,0.0,0.0,348.885089477,398.725816546,651.769639838,640.813220368,10.9564194702
 01/18  19:00:00,750.045632255,27.1285252113,0.0,0.0,249.203635341,299.044362409,661.377537567,652.625160254,8.7523773122
 01/18  20:00:00,725.517154861,27.1285252113,0.0,0.0,249.203635341,299.044362409,662.258567982,655.703537136,6.55503084662
 01/18  21:00:00,576.093316594,27.1285252113,0.0,0.0,149.522181205,249.203635341,785.898379985,777.158780729,8.7395992561
 01/18  22:00:00,551.70750992,27.1285252113,0.0,0.0,149.522181205,249.203635341,865.709879382,863.517723329,2.19215605281
 01/18  23:00:00,349.356807961,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995061972,0.0,2.18995061972
 01/18  24:00:00,299.992048746,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962760995,0.0,4.35962760995
 01/19  01:00:00,287.769851636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987112506,0.0,2.18987112506
 01/19  02:00:00,303.96889055,0.73416777978,1.2654260839,0.0,24.9203635341,199.362908273,4.75328964684,2.56333694087,2.18995270597
 01/19  03:00:00,318.086779719,1.46833555956,3.04586479014,0.0,24.9203635341,199.362908273,8.10880183981,5.91896073354,2.18984110627
 01/19  04:00:00,324.563043215,1.83541944945,2.74536795469,0.0,24.9203635341,199.362908273,11.9221149079,9.73219208171,2.18992282617
 01/19  05:00:00,329.182168741,1.46833555956,1.96055571636,0.0,24.9203635341,199.362908273,11.0154726005,8.8256614376,2.18981116291
 01/19  06:00:00,380.566894343,1.83541944945,1.38359325361,0.0,49.8407270682,199.362908273,18.3196362195,13.9553055768,4.36433064267
 01/19  07:00:00,690.703577622,27.1285252113,199.623123243,0.0,49.8407270682,199.362908273,942.000461081,939.809049047,2.19141203451
 01/19  08:00:00,509.072815292,27.1285252113,0.0,0.0,149.522181205,199.362908273,1647.26690189,1638.5211599,8.74574199202
 01/19  09:00:00,1047.89525391,27.1285252113,0.0,0.0,448.566543614,448.566543614,850.76137019,835.3714038,15.38996639
 01/19  10:00:00,1010.60519241,27.1285252113,0.0,0.0,448.566543614,448.566543614,457.141848586,441.738147535,15.4037010501
 01/19  11:00:00,961.323169897,27.1285252113,0.0,0.0,448.566543614,448.566543614,250.120672962,234.707864228,15.4128087335
 01/19  12:00:00,1083.91183413,27.1581005646,70.5830925341,0.0,448.566543614,448.566543614,158.732016552,138.609673336,20.1223432163
 01/19  13:00:00,990.759817094,27.4697779131,26.4238063456,0.0,448.566543614,398.725816546,153.01908629,128.88210832,24.1369779707
 01/19  14:00:00,1083.28311295,28.2293019765,58.677159344,0.0,448.566543614,448.566543614,117.038720659,92.6855942279,24.3531264307
 01/19  15:00:00,1127.33305069,28.1271080935,90.9414509039,0.0,448.566543614,448.566543614,80.9454763588,67.7605795988,13.18489676
 01/19  16:00:00,1142.27018161,27.4363843689,102.119407534,0.0,448.566543614,448.566543614,71.1408885065,55.7649594124,15.3759290941
 01/19  17:00:00,1180.60873768,27.1285252113,94.1494933755,0.0,448.566543614,448.566543614,77.7174996283,60.0707104231,17.6467892053
 01/19  18:00:00,1088.65884546,27.1285252113,71.9566114108,0.0,348.885089477,398.725816546,121.508765005,110.552413524,10.9563514809
 01/19  19:00:00,859.625821396,27.1285252113,49.4853565624,0.0,249.203635341,299.044362409,166.602430239,157.850092363,8.75233787626
 01/19  20:00:00,832.206469654,27.1285252113,46.7366936275,0.0,249.203635341,299.044362409,187.828666459,181.273667698,6.55499876167
 01/19  21:00:00,682.922917193,27.1285252113,46.3976697021,0.0,149.522181205,249.203635341,243.091602193,234.352018488,8.73958370432
 01/19  22:00:00,650.181653742,27.1285252113,39.8663117648,0.0,149.522181205,249.203635341,271.683038129,269.490888784,2.19214934466
 01/19  23:00:00,349.356808652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994346628,0.0,2.18994346628
 01/19  24:00:00,299.992049436,0.0,0.0,0.0,24.9203635341,199.362908273,4.35961709531,0.0,4.35961709531
 01/20  01:00:00,287.769852281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986777715,0.0,2.18986777715
 01/20  02:00:00,287.769852253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969523086,0.0,2.18969523086
 01/20  03:00:00,287.769852131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984032616,0.0,2.18984032616
 01/20  04:00:00,287.76985218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966781057,0.0,2.18966781057
 01/20  05:00:00,299.992049857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981301771,0.0,2.18981301771
 01/20  06:00:00,349.358238863,0.0,0.0,0.0,49.8407270682,199.362908273,4.36434224883,0.0,4.36434224883
 01/20  07:00:00,710.778845319,27.1285252113,198.151401007,0.0,49.8407270682,199.362908273,577.634024032,575.442604769,2.19141926275
 01/20  08:00:00,689.987853378,27.1285252113,100.690431931,0.0,149.522181205,199.362908273,431.052791296,422.306974624,8.74581667151
 01/20  09:00:00,1184.02467725,27.1285252113,59.8724273269,0.0,448.566543614,448.566543614,154.957844564,139.567928951,15.3899156135
 01/20  10:00:00,1205.5762709,27.1322824498,109.26110049,0.0,448.566543614,448.566543614,105.881834515,90.4779760814,15.4038584331
 01/20  11:00:00,1226.80470389,27.8201659752,177.970615593,0.0,448.566543614,448.566543614,94.4230640894,77.8541005842,16.5689635053
 01/20  12:00:00,1302.37834426,29.3053189572,251.324449607,0.0,448.566543614,448.566543614,95.8460920229,74.928541166,20.9175508568
 01/20  13:00:00,1271.37888863,29.9355327806,269.081120575,0.0,448.566543614,398.725816546,105.360449074,83.1934655225,22.1669835519
 01/20  14:00:00,1330.57915873,30.6342493698,277.411951034,0.0,448.566543614,448.566543614,64.388191076,40.0336076581,24.3545834179
 01/20  15:00:00,1339.18396344,30.4014224895,285.834476865,0.0,448.566543614,448.566543614,30.7274577824,17.5417736447,13.1856841377
 01/20  16:00:00,1342.52960671,29.2876687295,290.062385105,0.0,448.566543614,448.566543614,31.2811153521,15.9061860723,15.3749292799
 01/20  17:00:00,1390.90063647,27.8110683008,291.051262411,0.0,448.566543614,448.566543614,35.9343648334,18.2888845339,17.6454802995
 01/20  18:00:00,1322.19912241,27.1285252113,285.000822938,0.0,348.885089477,398.725816546,64.1945590146,53.2369283442,10.9576306704
 01/20  19:00:00,1114.03353178,27.1285252113,276.675756456,0.0,249.203635341,299.044362409,114.379328894,105.626372288,8.75295660599
 01/20  20:00:00,1064.58267616,27.1285252113,252.088719777,0.0,249.203635341,299.044362409,127.548597597,120.993131277,6.55546631982
 01/20  21:00:00,883.283786531,27.1285252113,220.62929066,0.0,149.522181205,249.203635341,164.411031045,155.671812085,8.73921895961
 01/20  22:00:00,831.19059157,27.1285252113,193.398227135,0.0,149.522181205,249.203635341,175.366399443,173.17409301,2.19230643328
 01/20  23:00:00,349.356809329,0.0,0.0,0.0,49.8407270682,199.362908273,4.35964453777,0.0,4.35964453777
 01/20  24:00:00,299.992050122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988045939,0.0,2.18988045939
 01/21  01:00:00,237.929125805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970991976,0.0,2.18970991976
 01/21  02:00:00,237.929125692,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898562221,0.0,2.1898562221
 01/21  03:00:00,237.929125715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968474698,0.0,2.18968474698
 01/21  04:00:00,237.929125607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983116617,0.0,2.18983116617
 01/21  05:00:00,250.151323503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965970922,0.0,2.18965970922
 01/21  06:00:00,274.597149248,0.0,0.0,0.0,24.9203635341,149.522181205,4.36467926446,0.0,4.36467926446
 01/21  07:00:00,757.183078874,27.1285252113,241.832883363,0.0,49.8407270682,199.362908273,473.034044911,470.842456344,2.19158856741
 01/21  08:00:00,581.345371812,27.1285252113,88.8143031903,0.0,49.8407270682,199.362908273,362.650231983,358.280875908,4.36935607472
 01/21  09:00:00,768.655520425,27.1285252113,35.1861521313,0.0,249.203635341,249.203635341,197.158085908,190.602707631,6.55537827743
 01/21  10:00:00,791.868539457,27.1285252113,94.2421521778,0.0,249.203635341,249.203635341,172.54049574,161.603945152,10.9365505873
 01/21  11:00:00,825.321440271,27.1285252113,175.937142965,0.0,249.203635341,249.203635341,173.337843961,166.773041403,6.56480255705
 01/21  12:00:00,909.762969292,27.1285252113,259.835443448,0.0,249.203635341,249.203635341,164.772035922,153.827497988,10.9445379339
 01/21  13:00:00,950.844596414,27.1285252113,300.43039232,0.0,249.203635341,249.203635341,134.377684105,125.627155037,8.75052906851
 01/21  14:00:00,967.182229411,27.1285252113,316.324379175,0.0,249.203635341,249.203635341,116.324812339,107.578793683,8.74601865615
 01/21  15:00:00,722.296801787,27.1285252113,320.520293865,0.0,74.7610906023,174.442544739,174.038615592,167.485167181,6.5534484109
 01/21  16:00:00,720.801681011,27.1285252113,319.170423585,0.0,74.7610906023,174.442544739,179.646966061,175.273703233,4.37326282725
 01/21  17:00:00,764.214706218,27.1285252113,313.832604834,0.0,74.7610906023,174.442544739,210.461761186,203.910624112,6.55113707345
 01/21  18:00:00,763.655119877,27.1285252113,300.360386628,0.0,24.9203635341,149.522181205,348.897844783,346.706212353,2.19163242991
 01/21  19:00:00,347.929859141,0.0,0.0,0.0,24.9203635341,149.522181205,4.36315366053,0.0,4.36315366053
 01/21  20:00:00,323.485463184,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915186593,0.0,2.1915186593
 01/21  21:00:00,323.485463705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36292356869,0.0,4.36292356869
 01/21  22:00:00,299.042021267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36658626842,0.0,4.36658626842
 01/21  23:00:00,274.595719088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982825414,0.0,2.18982825414
 01/21  24:00:00,250.151323547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937678615,0.0,2.18937678615
 01/22  01:00:00,237.928649559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903432012,0.0,2.18903432012
 01/22  02:00:00,237.928649537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910366922,0.0,2.18910366922
 01/22  03:00:00,237.928649377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891227476,0.0,2.18891227476
 01/22  04:00:00,237.928649356,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  05:00:00,250.150847207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898193675,0.0,2.18898193675
 01/22  06:00:00,274.596673537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36271822111,0.0,4.36271822111
 01/22  07:00:00,323.484034121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889977387,0.0,2.18889977387
 01/22  08:00:00,296.6664296,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889695338,0.0,2.1889695338
 01/22  09:00:00,296.666429567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  10:00:00,259.999836187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903916861,0.0,2.18903916861
 01/22  11:00:00,211.111045135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910868606,0.0,2.18910868606
 01/22  12:00:00,211.111998866,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124759424,0.0,4.36124759424
 01/22  13:00:00,211.111998728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060464194,0.0,2.19060464194
 01/22  14:00:00,211.113428694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36641618269,0.0,4.36641618269
 01/22  15:00:00,211.111998682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083207713,0.0,2.19083207713
 01/22  16:00:00,211.111045222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887950384,0.0,2.18887950384
 01/22  17:00:00,259.999836335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894934439,0.0,2.18894934439
 01/22  18:00:00,347.92842964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901900982,0.0,2.18901900982
 01/22  19:00:00,347.928429603,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  20:00:00,323.484033997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908858503,0.0,2.18908858503
 01/22  21:00:00,323.484034099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889729304,0.0,2.18889729304
 01/22  22:00:00,299.041069359,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298147185,0.0,4.36298147185
 01/22  23:00:00,274.595242862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907622096,0.0,2.18907622096
 01/22  24:00:00,250.150847153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888489923,0.0,2.18888489923
 01/23  01:00:00,287.769853854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984014298,0.0,2.18984014298
 01/23  02:00:00,287.769853902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967049078,0.0,2.18967049078
 01/23  03:00:00,287.769853743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981917157,0.0,2.18981917157
 01/23  04:00:00,287.769853812,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899675169,0.0,2.1899675169
 01/23  05:00:00,299.992051496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979799636,0.0,2.18979799636
 01/23  06:00:00,349.358241472,0.0,0.0,0.0,49.8407270682,199.362908273,4.36482077807,0.0,4.36482077807
 01/23  07:00:00,801.820692786,27.1285252113,275.366139474,0.0,49.8407270682,199.362908273,422.845161046,420.653743936,2.1914171102
 01/23  08:00:00,683.368491217,27.1285252113,99.0168536952,0.0,149.522181205,199.362908273,316.301137586,307.555211353,8.74592623298
 01/23  09:00:00,1151.23075482,27.1285252113,27.2189183077,0.0,448.566543614,448.566543614,140.323586222,124.93495435,15.3886318717
 01/23  10:00:00,1103.3556863,27.1509741513,29.2444345501,0.0,448.566543614,448.566543614,108.566388154,93.1617781351,15.4046100187
 01/23  11:00:00,1120.81071296,28.2367379736,73.6357542602,0.0,448.566543614,448.566543614,84.6759995702,67.0647333107,17.6112662595
 01/23  12:00:00,1185.95394538,29.649293169,134.899230063,0.0,448.566543614,448.566543614,85.4583172898,65.5866469961,19.8716702937
 01/23  13:00:00,1193.05923749,30.0329347056,191.017282532,0.0,448.566543614,398.725816546,102.874356995,80.3822223003,22.4921346946
 01/23  14:00:00,1289.15609658,30.7384569829,236.39947007,0.0,448.566543614,448.566543614,60.5293401419,36.4948275376,24.0345126043
 01/23  15:00:00,1294.96469047,30.2808531533,242.475804804,0.0,448.566543614,448.566543614,34.9701464612,21.7828517344,13.1872947268
 01/23  16:00:00,1281.06091038,29.2123208979,229.511565743,0.0,448.566543614,448.566543614,37.0477589093,21.6747704927,15.3729884166
 01/23  17:00:00,1286.09374364,27.839136476,187.056095303,0.0,448.566543614,448.566543614,44.389451494,26.7438418502,17.6456096438
 01/23  18:00:00,1173.30231849,27.1285252113,136.82484687,0.0,348.885089477,398.725816546,78.5191081479,67.561909373,10.9571987749
 01/23  19:00:00,949.424268445,27.1285252113,112.676462564,0.0,249.203635341,299.044362409,136.205385278,125.269532822,10.9358524563
 01/23  20:00:00,919.119859895,27.1285252113,107.063641506,0.0,249.203635341,299.044362409,145.354964554,138.801182871,6.55378168332
 01/23  21:00:00,774.133560813,27.1285252113,111.677428099,0.0,149.522181205,249.203635341,182.601513269,176.041466573,6.56004669571
 01/23  22:00:00,741.017437736,27.1285252113,103.358214657,0.0,149.522181205,249.203635341,201.026263759,196.661763662,4.36450009674
 01/23  23:00:00,349.35681078,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975290137,0.0,2.18975290137
 01/23  24:00:00,299.992051628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990147336,0.0,2.18990147336
 01/24  01:00:00,287.769854263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973326615,0.0,2.18973326615
 01/24  02:00:00,287.769854221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988275594,0.0,2.18988275594
 01/24  03:00:00,287.769854254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971396812,0.0,2.18971396812
 01/24  04:00:00,287.769854222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986355125,0.0,2.18986355125
 01/24  05:00:00,299.992052118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969477977,0.0,2.18969477977
 01/24  06:00:00,349.358242383,0.0,0.0,0.0,49.8407270682,199.362908273,4.36442762135,0.0,4.36442762135
 01/24  07:00:00,765.50702838,27.1285252113,255.036735842,0.0,49.8407270682,199.362908273,386.802159847,384.610636831,2.19152301566
 01/24  08:00:00,792.327988786,27.1285252113,206.631198207,0.0,149.522181205,199.362908273,309.759858775,301.013974139,8.74588463576
 01/24  09:00:00,1333.91538737,27.1285252113,188.497086157,0.0,448.566543614,448.566543614,154.674275109,139.286762156,15.3875129525
 01/24  10:00:00,1328.88922388,27.1285252113,223.601661765,0.0,448.566543614,448.566543614,116.094376324,100.687919619,15.4064567057
 01/24  11:00:00,1360.48783285,27.1285252113,306.311882748,0.0,448.566543614,448.566543614,76.0150976446,58.4037371436,17.611360501
 01/24  12:00:00,1394.12586609,27.1285252113,341.137332137,0.0,448.566543614,448.566543614,65.4137429845,45.5366780687,19.8770649157
 01/24  13:00:00,1367.11743416,27.1285252113,362.147457978,0.0,448.566543614,398.725816546,80.7260507569,56.3423562162,24.3836945407
 01/24  14:00:00,1423.86322792,27.1285252113,368.322203314,0.0,448.566543614,448.566543614,56.5405426865,34.3979475411,22.1425951454
 01/24  15:00:00,1411.49271417,27.1285252113,355.702944905,0.0,448.566543614,448.566543614,48.7369526682,33.3543274393,15.3826252289
 01/24  16:00:00,1398.13306231,27.1285252113,342.805307125,0.0,448.566543614,448.566543614,57.3541731481,44.1736263346,13.1805468135
 01/24  17:00:00,1417.83656095,27.1285252113,315.409232239,0.0,448.566543614,448.566543614,73.017226886,53.1653134395,19.8519134465
 01/24  18:00:00,1275.78115108,27.1285252113,244.404109925,0.0,348.885089477,398.725816546,90.9060945438,79.9487283,10.9573662439
 01/24  19:00:00,1028.95155032,27.1285252113,186.39759188,0.0,249.203635341,299.044362409,142.811929374,134.058660766,8.75326860845
 01/24  20:00:00,979.061112932,27.1285252113,158.458333698,0.0,249.203635341,299.044362409,162.292605695,155.737002429,6.55560326663
 01/24  21:00:00,819.340951811,27.1285252113,146.067366951,0.0,149.522181205,249.203635341,214.806733782,208.24796671,6.55876707237
 01/24  22:00:00,744.474139596,27.1285252113,98.3899364559,0.0,149.522181205,249.203635341,247.091598651,242.726868874,4.36472977733
 01/24  23:00:00,349.356811088,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987907265,0.0,2.18987907265
 01/24  24:00:00,299.992051946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986851225,0.0,2.18986851225
 01/25  01:00:00,287.769854676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970069786,0.0,2.18970069786
 01/25  02:00:00,287.769854677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985113891,0.0,2.18985113891
 01/25  03:00:00,287.76985483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968305443,0.0,2.18968305443
 01/25  04:00:00,287.769854835,0.0,0.0,0.0,24.9203635341,199.362908273,2.92724058654,0.0,2.92724058654
 01/25  05:00:00,299.99205262,0.0,0.0,0.0,24.9203635341,199.362908273,3.62188220546,0.0,3.62188220546
 01/25  06:00:00,349.358242316,0.0,0.0,0.0,49.8407270682,199.362908273,2.19243361188,0.0,2.19243361188
 01/25  07:00:00,709.314157387,27.1285252113,199.948512468,0.0,49.8407270682,199.362908273,663.038857814,658.67548249,4.36337532389
 01/25  08:00:00,498.939545975,27.1285252113,0.0,0.0,149.522181205,199.362908273,850.735401474,844.170645372,6.56475610286
 01/25  09:00:00,1046.8419497,27.1285252113,0.0,0.0,448.566543614,448.566543614,400.425422074,385.03794017,15.3874819046
 01/25  10:00:00,1010.02545232,27.1285252113,0.0,0.0,448.566543614,448.566543614,226.509095563,208.903665899,17.6054296643
 01/25  11:00:00,1116.91205793,27.2877331561,83.5181172496,0.0,448.566543614,448.566543614,111.483271667,96.0707889923,15.4124826743
 01/25  12:00:00,1182.48593804,28.5625418844,132.191606247,0.0,448.566543614,448.566543614,84.452296728,64.5773899966,19.8749067315
 01/25  13:00:00,1263.92923128,29.0865776694,262.247013501,0.0,448.566543614,398.725816546,94.4671977123,70.0824550878,24.3847426245
 01/25  14:00:00,1292.09424,29.4593771565,238.460986597,0.0,448.566543614,448.566543614,65.1975903442,40.842462137,24.3551282072
 01/25  15:00:00,1211.17805458,29.1122522138,158.04872566,0.0,448.566543614,448.566543614,40.2746360733,27.0904821366,13.1841539367
 01/25  16:00:00,1181.25823472,27.7659261108,131.51671714,0.0,448.566543614,448.566543614,41.2416141307,25.8638735607,15.37774057
 01/25  17:00:00,1194.81078929,27.1496275615,96.8851938896,0.0,448.566543614,448.566543614,50.5603532818,32.9134700801,17.6468832017
 01/25  18:00:00,1085.273416,27.1285252113,63.4290042234,0.0,348.885089477,398.725816546,94.5775676342,83.618940217,10.9586274171
 01/25  19:00:00,853.386420729,27.1285252113,40.217710903,0.0,249.203635341,299.044362409,140.145022463,131.3926493,8.75237316337
 01/25  20:00:00,822.324360269,27.1285252113,35.3778987608,0.0,249.203635341,299.044362409,153.626132038,147.071093911,6.55503812694
 01/25  21:00:00,665.050718938,27.1285252113,29.4721870343,0.0,149.522181205,249.203635341,198.84585744,190.106100337,8.73975710283
 01/25  22:00:00,648.517389831,27.1285252113,33.956809747,0.0,149.522181205,249.203635341,216.064930433,213.872751857,2.19217857626
 01/25  23:00:00,349.356811873,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997021694,0.0,2.18997021694
 01/25  24:00:00,299.99205265,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968819234,0.0,4.35968819234
 01/26  01:00:00,287.769855222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991180436,0.0,2.18991180436
 01/26  02:00:00,287.76985514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974440767,0.0,2.18974440767
 01/26  03:00:00,287.76985507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989558187,0.0,2.18989558187
 01/26  04:00:00,287.769855054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972820258,0.0,2.18972820258
 01/26  05:00:00,299.992052802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987944203,0.0,2.18987944203
 01/26  06:00:00,349.358243533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451016384,0.0,4.36451016384
 01/26  07:00:00,737.435366884,27.1366293001,227.146621465,0.0,49.8407270682,199.362908273,361.941177328,359.749668249,2.1915090791
 01/26  08:00:00,827.702164435,27.1285252113,241.691222458,0.0,149.522181205,199.362908273,255.386060361,246.639673658,8.74638670321
 01/26  09:00:00,1415.73129289,27.1285252113,280.71025809,0.0,448.566543614,448.566543614,83.0110658599,67.621419897,15.3896459629
 01/26  10:00:00,1444.94541582,27.7209597842,334.548590267,0.0,448.566543614,448.566543614,48.6750638086,33.2680825492,15.4069812594
 01/26  11:00:00,1428.68975811,29.5700882813,367.331543244,0.0,448.566543614,448.566543614,40.1317883107,22.5189491319,17.6128391788
 01/26  12:00:00,1438.00156498,31.2695772307,377.467233964,0.0,448.566543614,448.566543614,37.0346675102,17.1609415349,19.8737259752
 01/26  13:00:00,1406.90624715,31.8835693951,396.644855473,0.0,448.566543614,398.725816546,42.1396038241,17.7561563314,24.3834474927
 01/26  14:00:00,1459.94104901,31.4719395265,399.745793019,0.0,448.566543614,448.566543614,24.5397433937,2.39726453645,22.1424788573
 01/26  15:00:00,1435.80687974,29.2619807218,377.82131285,0.0,448.566543614,448.566543614,16.719050974,1.33465871869,15.3843922553
 01/26  16:00:00,1411.44106448,28.2109632123,355.561854217,0.0,448.566543614,448.566543614,14.3364824558,1.15784655518,13.1786359006
 01/26  17:00:00,1441.34763065,27.5041109858,336.598883257,0.0,448.566543614,448.566543614,21.3632154957,1.6827638109,19.6804516848
 01/26  18:00:00,1361.30960693,27.1285252113,325.651477058,0.0,348.885089477,398.725816546,31.6464933249,20.5189806125,11.1275127124
 01/26  19:00:00,1163.5992037,27.1285252113,316.901083648,0.0,249.203635341,299.044362409,61.3599498038,52.6065964078,8.75335339598
 01/26  20:00:00,1136.74513388,27.1285252113,311.989630253,0.0,249.203635341,299.044362409,67.7291754567,61.1744314617,6.55474399495
 01/26  21:00:00,989.831615504,27.1285252113,314.032986039,0.0,149.522181205,249.203635341,98.0169458297,91.4569106481,6.5600351816
 01/26  22:00:00,969.233669307,27.1285252113,317.877115371,0.0,149.522181205,249.203635341,104.501475581,100.136818263,4.36465731863
 01/26  23:00:00,349.356811836,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975693084,0.0,2.18975693084
 01/26  24:00:00,299.992052749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990812017,0.0,2.18990812017
 01/27  01:00:00,287.7698553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974159658,0.0,2.18974159658
 01/27  02:00:00,287.769855317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989343649,0.0,2.18989343649
 01/27  03:00:00,287.769855389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972660596,0.0,2.18972660596
 01/27  04:00:00,287.769855415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987852036,0.0,2.18987852036
 01/27  05:00:00,299.992053337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971170382,0.0,2.18971170382
 01/27  06:00:00,349.358243759,0.0,0.0,0.0,49.8407270682,199.362908273,4.36462295444,0.0,4.36462295444
 01/27  07:00:00,801.46660741,27.6288804158,283.364683337,0.0,49.8407270682,199.362908273,226.501564095,222.138508614,4.36305548149
 01/27  08:00:00,814.584619089,27.1285252113,228.164596818,0.0,149.522181205,199.362908273,204.038100567,197.472993585,6.56510698182
 01/27  09:00:00,1344.83161272,27.1285252113,209.949952247,0.0,448.566543614,448.566543614,69.7806287576,54.3923238694,15.3883048882
 01/27  10:00:00,1357.08172124,27.130677749,258.242597368,0.0,448.566543614,448.566543614,46.4778026651,28.8719657419,17.6058369232
 01/27  11:00:00,1330.42002871,27.6854265738,279.565411325,0.0,448.566543614,448.566543614,36.5915959533,21.1806255768,15.4109703765
 01/27  12:00:00,1348.67224474,27.6770374917,293.797780693,0.0,448.566543614,448.566543614,35.2180410335,15.3449002422,19.8731407913
 01/27  13:00:00,1327.15368707,27.5819011607,314.750753016,0.0,448.566543614,398.725816546,39.5225461579,15.1363780767,24.3861680812
 01/27  14:00:00,1393.13813661,27.4615425652,332.027910829,0.0,448.566543614,448.566543614,25.414534672,3.272867943,22.141666729
 01/27  15:00:00,1402.44115816,27.1289541869,344.302566267,0.0,448.566543614,448.566543614,20.5045674249,5.1241991728,15.3803682521
 01/27  16:00:00,1411.47474687,27.1285252113,356.005206482,0.0,448.566543614,448.566543614,24.4514552205,11.2674560724,13.1839991482
 01/27  17:00:00,1453.96686003,27.1285252113,350.974472937,0.0,448.566543614,448.566543614,31.8779168483,12.0259589157,19.8519579325
 01/27  18:00:00,1351.77446726,27.1285252113,319.391946779,0.0,348.885089477,398.725816546,52.3486936601,41.391485362,10.9572082981
 01/27  19:00:00,1071.38424378,27.1285252113,230.224307187,0.0,249.203635341,299.044362409,89.388849377,80.6351042325,8.75374514452
 01/27  20:00:00,959.594624872,27.1285252113,141.034695707,0.0,249.203635341,299.044362409,115.316646939,108.761979911,6.55466702776
 01/27  21:00:00,749.897255632,27.1285252113,77.5255157962,0.0,149.522181205,249.203635341,175.442925276,166.703633287,8.73929198857
 01/27  22:00:00,641.15817386,27.1285252113,22.1290322935,0.0,149.522181205,249.203635341,224.086948855,221.894398177,2.19255067754
 01/27  23:00:00,349.356812443,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997818145,0.0,2.18997818145
 01/27  24:00:00,299.992053329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981061637,0.0,2.18981061637
 01/28  01:00:00,237.929128728,0.0,0.0,0.0,24.9203635341,149.522181205,4.35975949888,0.0,4.35975949888
 01/28  02:00:00,237.929128742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994891118,0.0,2.18994891118
 01/28  03:00:00,237.929128613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978261287,0.0,2.18978261287
 01/28  04:00:00,237.929128605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993499253,0.0,2.18993499253
 01/28  05:00:00,284.618560959,1.83541944945,0.353306260416,0.0,24.9203635341,149.522181205,14.9840920998,12.7941306423,2.18996145755
 01/28  06:00:00,302.231570415,1.46833555956,0.36655235371,0.0,24.9203635341,149.522181205,18.0969383037,13.7318507621,4.36508754151
 01/28  07:00:00,684.857343994,27.1285252113,195.520821619,0.0,49.8407270682,199.362908273,863.980263588,861.788860462,2.19140312568
 01/28  08:00:00,403.176248903,27.1285252113,0.0,0.0,49.8407270682,199.362908273,2713.73844157,2709.36875408,4.36968748901
 01/28  09:00:00,652.266564998,27.1285252113,0.0,0.0,249.203635341,249.203635341,1069.53043546,1062.9754775,6.55495796161
 01/28  10:00:00,615.55759203,27.1285252113,0.0,0.0,249.203635341,249.203635341,850.058243092,841.304780979,8.75346211277
 01/28  11:00:00,566.671606083,27.1285252113,0.0,0.0,249.203635341,249.203635341,822.891021527,814.144336758,8.74668476929
 01/28  12:00:00,566.66873837,27.1285252113,0.0,0.0,249.203635341,249.203635341,824.352067932,813.407720263,10.9443476694
 01/28  13:00:00,566.490190448,27.1285252113,0.0,0.0,249.203635341,249.203635341,780.303795143,771.553338995,8.75045614801
 01/28  14:00:00,565.396468761,27.1285252113,0.0,0.0,249.203635341,249.203635341,655.564869926,646.818836111,8.74603381439
 01/28  15:00:00,315.624433595,27.1285252113,0.0,0.0,74.7610906023,174.442544739,657.054486522,650.501001724,6.55348479793
 01/28  16:00:00,315.459704271,27.1285252113,0.0,0.0,74.7610906023,174.442544739,674.985399127,670.612090591,4.37330853601
 01/28  17:00:00,364.409485889,27.1285252113,0.0,0.0,74.7610906023,174.442544739,729.039890506,722.488633931,6.55125657576
 01/28  18:00:00,369.41438728,27.1285252113,0.0,0.0,24.9203635341,149.522181205,881.998686637,879.807022006,2.19166463024
 01/28  19:00:00,347.929863169,0.0,0.0,0.0,24.9203635341,149.522181205,4.36326117032,0.0,4.36326117032
 01/28  20:00:00,323.485467331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156785979,0.0,2.19156785979
 01/28  21:00:00,362.729450704,1.83541944945,4.26715062702,0.0,24.9203635341,149.522181205,6.80415097325,2.44099789319,4.36315308006
 01/28  22:00:00,328.954174814,1.46833555956,2.65897503253,0.0,24.9203635341,149.522181205,7.15144787802,2.78459047378,4.36685740425
 01/28  23:00:00,307.57408097,1.83541944945,1.54662717631,0.0,24.9203635341,149.522181205,7.64636115068,5.4563948501,2.18996630058
 01/28  24:00:00,274.279184576,1.46833555956,0.795059208555,0.0,24.9203635341,149.522181205,7.48859213203,5.29885734451,2.18973478752
 01/29  01:00:00,254.052328887,1.83541944945,0.137792639972,0.0,24.9203635341,149.522181205,12.0125504722,9.82343484363,2.1891156286
 01/29  02:00:00,239.422752744,1.46833555956,0.0,0.0,24.9203635341,149.522181205,11.1132274194,8.92429973475,2.18892768463
 01/29  03:00:00,239.813004345,1.83541944945,0.0,0.0,24.9203635341,149.522181205,19.5218657032,17.3328633111,2.18900239209
 01/29  04:00:00,239.437692288,1.46833555956,0.0,0.0,24.9203635341,149.522181205,14.745884521,14.725884521,0.02
 01/29  05:00:00,252.05721236,1.83541944945,0.0,0.0,24.9203635341,149.522181205,28.3287811711,26.1397030205,2.18907815061
 01/29  06:00:00,276.120804514,1.46833555956,0.0,0.0,24.9203635341,149.522181205,25.2596954555,20.8967557781,4.36293967742
 01/29  07:00:00,490.954986439,14.4495028433,117.71215033,0.0,24.9203635341,149.522181205,52.4206064648,50.2314913789,2.18911508595
 01/29  08:00:00,465.506573779,14.0824189534,117.764195389,0.0,24.9203635341,149.522181205,41.161886105,38.9728008371,2.1890852679
 01/29  09:00:00,346.398189582,5.43944327627,33.6469747745,0.0,24.9203635341,149.522181205,42.0337283079,39.8448310505,2.18889725744
 01/29  10:00:00,261.525202093,1.46833555956,0.0,0.0,24.9203635341,149.522181205,24.4749699172,24.4549699172,0.02
 01/29  11:00:00,213.015486242,1.83541944945,0.0,0.0,24.9203635341,149.522181205,31.8666926594,29.677614778,2.18907788142
 01/29  12:00:00,212.61749408,1.46833555956,0.0,0.0,24.9203635341,149.522181205,20.4831335504,16.1221792788,4.36095427163
 01/29  13:00:00,222.479966876,1.83541944945,0.0049994049895,0.0,24.9203635341,149.522181205,16.0985841421,13.9077564914,2.19082765063
 01/29  14:00:00,236.4002012,1.46833555956,0.676487722516,0.0,24.9203635341,149.522181205,11.0069047611,6.64004501437,4.36685974678
 01/29  15:00:00,247.337800381,1.83541944945,2.20282913412,0.0,24.9203635341,149.522181205,8.77763876525,6.5867925751,2.19084619015
 01/29  16:00:00,241.006501546,1.46833555956,2.64240283538,0.0,24.9203635341,149.522181205,6.61941507769,4.43037460311,2.18904047458
 01/29  17:00:00,297.567948922,1.83541944945,3.49263003144,0.0,24.9203635341,149.522181205,7.91123563442,5.72211949042,2.189116144
 01/29  18:00:00,369.453863691,1.46833555956,2.80492523363,0.0,24.9203635341,149.522181205,8.07787121175,5.88894297185,2.1889282399
 01/29  19:00:00,384.438230673,1.83541944945,2.46807101429,0.0,24.9203635341,149.522181205,11.951714131,9.76271111923,2.18900301179
 01/29  20:00:00,352.165774423,1.46833555956,1.46720081068,0.0,24.9203635341,149.522181205,8.95121096404,8.93121096404,0.02
 01/29  21:00:00,351.691685004,1.83541944945,0.650736630331,0.0,24.9203635341,149.522181205,16.2997259194,14.1106470981,2.18907882128
 01/29  22:00:00,319.95474941,1.46833555956,0.163925066237,0.0,24.9203635341,149.522181205,17.0469803882,12.6840390505,4.36294133778
 01/29  23:00:00,276.473338997,1.83541944945,0.0,0.0,24.9203635341,149.522181205,23.9573386093,21.7682227485,2.18911586078
 01/29  24:00:00,251.6565711,1.46833555956,0.0,0.0,24.9203635341,149.522181205,21.6182200722,19.4291339735,2.18908609873
 01/30  01:00:00,289.6677235,1.83541944945,0.0,0.0,24.9203635341,199.362908273,35.1505688667,32.9605837177,2.18998514905
 01/30  02:00:00,335.914306087,5.07235938638,33.608069706,0.0,24.9203635341,199.362908273,34.5448029728,32.3549210679,2.18988190492
 01/30  03:00:00,501.37474028,17.6931242875,148.035488536,0.0,24.9203635341,199.362908273,66.6255752377,64.4356023794,2.18997285821
 01/30  04:00:00,472.246573628,15.1636261015,127.858496801,0.0,24.9203635341,199.362908273,62.2487097984,60.0588402471,2.18986955125
 01/30  05:00:00,541.912507198,19.8555385835,168.234877088,0.0,24.9203635341,199.362908273,97.3208670285,95.1309224669,2.18994456163
 01/30  06:00:00,542.4129262,15.8844308668,134.587901688,0.0,49.8407270682,199.362908273,88.9182939533,84.553279767,4.36501418632
 01/30  07:00:00,696.381848621,27.1285252113,201.881893222,0.0,49.8407270682,199.362908273,1051.94873009,1049.75706739,2.19166270056
 01/30  08:00:00,500.291948089,27.1285252113,0.0,0.0,149.522181205,199.362908273,1498.41461259,1489.66753869,8.74707390205
 01/30  09:00:00,1047.44193069,27.1285252113,0.0,0.0,448.566543614,448.566543614,649.861157346,634.473076855,15.388080491
 01/30  10:00:00,1010.31561967,27.1285252113,0.0,0.0,448.566543614,448.566543614,352.056886032,336.64949145,15.4073945821
 01/30  11:00:00,961.243638107,27.1285252113,0.0,0.0,448.566543614,448.566543614,240.912514227,223.297771449,17.6147427774
 01/30  12:00:00,1091.94395582,27.4553425722,75.544749701,0.0,448.566543614,448.566543614,181.91098086,162.034891208,19.8760896521
 01/30  13:00:00,1005.47259874,28.0634405907,37.6528215569,0.0,448.566543614,398.725816546,185.604010333,161.217440795,24.3865695382
 01/30  14:00:00,1079.22534795,28.7323528883,56.2070587259,0.0,448.566543614,448.566543614,138.612179404,116.466539321,22.1456400833
 01/30  15:00:00,1093.25149095,28.5674794769,66.4922829094,0.0,448.566543614,448.566543614,99.0187573779,83.6362477393,15.3825096386
 01/30  16:00:00,1093.08698282,27.8603178319,65.5951876797,0.0,448.566543614,448.566543614,83.0802508573,69.899675115,13.1805757423
 01/30  17:00:00,1122.07369945,27.1502922671,50.1569388799,0.0,448.566543614,448.566543614,89.1486273629,69.2961948299,19.852432533
 01/30  18:00:00,1032.38995222,27.1285252113,35.0931716661,0.0,348.885089477,398.725816546,130.264301965,119.30590985,10.9583921148
 01/30  19:00:00,821.737495501,27.1285252113,19.8607387928,0.0,249.203635341,299.044362409,185.155316567,176.401815178,8.75350138953
 01/30  20:00:00,764.265665755,27.1285252113,6.47475899681,0.0,249.203635341,299.044362409,206.346266005,199.790482617,6.55578338799
 01/30  21:00:00,575.155610425,27.1285252113,0.0,0.0,149.522181205,249.203635341,276.588772105,270.029702325,6.55906977945
 01/30  22:00:00,550.739261341,27.1285252113,0.0,0.0,149.522181205,249.203635341,316.904468401,312.539605645,4.36486275561
 01/30  23:00:00,349.356812853,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978465092,0.0,2.18978465092
 01/30  24:00:00,299.992053825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993793178,0.0,2.18993793178
 01/31  01:00:00,287.769856192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977269531,0.0,2.18977269531
 01/31  02:00:00,287.769856283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992626977,0.0,2.18992626977
 01/31  03:00:00,287.769856355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976094143,0.0,2.18976094143
 01/31  04:00:00,287.769856352,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596638027,0.0,4.3596638027
 01/31  05:00:00,299.992054159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990290062,0.0,2.18990290062
 01/31  06:00:00,349.358244869,0.0,0.0,0.0,49.8407270682,199.362908273,2.19252904455,0.0,2.19252904455
 01/31  07:00:00,691.849135022,27.1285252113,188.847588423,0.0,49.8407270682,199.362908273,653.140740424,648.777686821,4.3630536029
 01/31  08:00:00,546.064592711,27.1285252113,33.5270470416,0.0,149.522181205,199.362908273,482.132922904,473.386645233,8.74627767043
 01/31  09:00:00,1179.35680688,27.1285252113,64.5986548191,0.0,448.566543614,448.566543614,167.898433676,154.70500075,13.1934329267
 01/31  10:00:00,1179.71413344,27.1300666853,88.8102121212,0.0,448.566543614,448.566543614,121.239172114,103.634305561,17.6048665527
 01/31  11:00:00,1217.38212808,27.7625592247,168.408059846,0.0,448.566543614,448.566543614,98.4717941914,83.0599292125,15.4118649789
 01/31  12:00:00,1291.85574836,29.2791418624,240.541878868,0.0,448.566543614,448.566543614,94.6322282635,74.7547876107,19.8774406528
 01/31  13:00:00,1260.63433129,30.0643627945,257.920766615,0.0,448.566543614,398.725816546,109.872463592,85.4854501923,24.3870134001
 01/31  14:00:00,1319.90709014,30.7657883969,266.529209495,0.0,448.566543614,448.566543614,63.7779637642,39.4213931453,24.3565706189
 01/31  15:00:00,1323.45186294,30.4764686244,270.167124985,0.0,448.566543614,448.566543614,32.6432758806,19.4569799197,13.1862959609
 01/31  16:00:00,1326.12420121,29.4652721166,273.735437442,0.0,448.566543614,448.566543614,32.9340633036,17.5580462141,15.3760170894
 01/31  17:00:00,1373.70474662,28.0334067993,273.9010504,0.0,448.566543614,448.566543614,38.4108280619,20.7631632071,17.6476648548
 01/31  18:00:00,1299.84548755,27.1285252113,271.338067294,0.0,348.885089477,398.725816546,60.7332073267,49.7750875649,10.9581197618
 01/31  19:00:00,1097.59090366,27.1285252113,260.259307199,0.0,249.203635341,299.044362409,114.818154249,103.881375689,10.9367785597
 01/31  20:00:00,1046.38835595,27.1285252113,233.823962537,0.0,249.203635341,299.044362409,125.409904834,118.856297759,6.55360707476
 01/31  21:00:00,881.162358226,27.1285252113,218.323787543,0.0,149.522181205,249.203635341,161.302583369,154.742649243,6.55993412692
 01/31  22:00:00,810.062334601,27.1285252113,172.328707525,0.0,149.522181205,249.203635341,182.678328732,178.313969707,4.36435902497
 01/31  23:00:00,349.356813259,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970625953,0.0,2.18970625953
 01/31  24:00:00,299.992054007,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898600395,0.0,2.1898600395
 02/01  01:00:00,287.769856343,0.0,0.0,0.0,24.9203635341,199.362908273,2.189694964,0.0,2.189694964
 02/01  02:00:00,287.76985623,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898489485,0.0,2.1898489485
 02/01  03:00:00,287.769856323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968375331,0.0,2.18968375331
 02/01  04:00:00,287.769856235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983777563,0.0,2.18983777563
 02/01  05:00:00,333.206574323,1.46833555956,1.23625747848,0.0,24.9203635341,199.362908273,9.85180300888,7.66181161074,2.18999139814
 02/01  06:00:00,384.896506552,1.83541944945,1.45495281586,0.0,49.8407270682,199.362908273,17.5688868877,13.2046208382,4.36426604946
 02/01  07:00:00,688.629655738,27.1285252113,200.675661202,0.0,49.8407270682,199.362908273,866.958988866,864.767471601,2.19151726512
 02/01  08:00:00,502.883124701,27.1285252113,0.0,0.0,149.522181205,199.362908273,2645.16630713,2636.4203011,8.74600602406
 02/01  09:00:00,1050.94407172,27.1285252113,0.0,0.0,448.566543614,448.566543614,1036.48279424,1021.0946551,15.3881391371
 02/01  10:00:00,1013.64745757,27.1285252113,0.0,0.0,448.566543614,448.566543614,705.303708139,689.896353073,15.4073550664
 02/01  11:00:00,963.301498609,27.1285252113,0.0,0.0,448.566543614,448.566543614,529.324978093,511.712324703,17.6126533904
 02/01  12:00:00,962.573464083,27.1285252113,0.0,0.0,448.566543614,448.566543614,469.14386802,449.264810539,19.8790574811
 02/01  13:00:00,912.573247634,27.1612575455,0.0,0.0,448.566543614,398.725816546,494.043637362,469.656822717,24.3868146448
 02/01  14:00:00,962.688876891,27.8002905384,0.0,0.0,448.566543614,448.566543614,409.147486014,387.004841932,22.142644082
 02/01  15:00:00,962.331962419,27.5985649002,0.0,0.0,448.566543614,448.566543614,382.484874466,367.101968108,15.3829063573
 02/01  16:00:00,962.199335711,27.1285252113,0.0,0.0,448.566543614,448.566543614,524.337214018,511.15357402,13.1836399988
 02/01  17:00:00,1011.47927235,27.1285252113,0.0,0.0,448.566543614,448.566543614,623.543077843,603.690180712,19.8528971305
 02/01  18:00:00,941.998126558,27.1285252113,0.0,0.0,348.885089477,398.725816546,743.263657941,732.305099563,10.9585583774
 02/01  19:00:00,751.836596628,27.1285252113,0.0,0.0,249.203635341,299.044362409,813.93858504,805.18496971,8.75361532936
 02/01  20:00:00,728.049970308,27.1285252113,0.0,0.0,249.203635341,299.044362409,883.002095039,876.447982937,6.55411210177
 02/01  21:00:00,579.384691274,27.1285252113,0.0,0.0,149.522181205,249.203635341,946.304553637,937.564956937,8.73959669973
 02/01  22:00:00,555.010566117,27.1285252113,0.0,0.0,149.522181205,249.203635341,931.561601174,929.369229536,2.19237163817
 02/01  23:00:00,349.356813339,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995872372,0.0,2.18995872372
 02/01  24:00:00,299.99205425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995158401,0.0,2.18995158401
 02/02  01:00:00,316.80578805,1.46833555956,2.38588317077,0.0,24.9203635341,199.362908273,3.6693822423,1.47959569356,2.18978654875
 02/02  02:00:00,324.548135675,1.83541944945,2.73516835662,0.0,24.9203635341,199.362908273,6.99147211808,2.63175654216,4.35971557592
 02/02  03:00:00,310.791128506,1.46833555956,0.963636298542,0.0,24.9203635341,199.362908273,5.72067115298,3.53102464855,2.18964650443
 02/02  04:00:00,318.814678842,1.83541944945,0.91854176025,0.0,24.9203635341,199.362908273,6.98703950488,4.7972753602,2.18976414468
 02/02  05:00:00,315.660128886,1.46833555956,0.0529702526087,0.0,24.9203635341,199.362908273,8.79508830832,6.60510492298,2.18998338534
 02/02  06:00:00,351.227699433,1.83541944945,0.0,0.0,49.8407270682,199.362908273,10.6171555854,8.42458118007,2.19257440538
 02/02  07:00:00,689.070588194,27.1285252113,201.702372259,0.0,49.8407270682,199.362908273,410.797984837,406.434605156,4.36337968056
 02/02  08:00:00,503.160040639,27.1285252113,0.0,0.0,149.522181205,199.362908273,1801.96318937,1793.21666932,8.74652005231
