Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  09:00:00,1051.10571255,27.1285252113,0.0,0.0,448.566543614,448.566543614,1142.52604467,1127.13570718,15.39033749
 02/02  10:00:00,1014.36088814,27.1285252113,0.0,0.0,448.566543614,448.566543614,956.96011214,941.553357537,15.4067546025
 02/02  11:00:00,965.468137492,27.1285252113,0.0,0.0,448.566543614,448.566543614,922.021719868,904.407945435,17.6137744331
 02/02  12:00:00,965.485699443,27.1285252113,0.0,0.0,448.566543614,448.566543614,937.994616144,918.122093002,19.8725231422
 02/02  13:00:00,915.669791665,27.1285252113,0.0,0.0,448.566543614,398.725816546,961.126727226,936.741041845,24.3856853806
 02/02  14:00:00,965.455117986,27.1285252113,0.0,0.0,448.566543614,448.566543614,923.783667219,901.638719927,22.1449472917
 02/02  15:00:00,965.376792823,27.1285252113,0.0,0.0,448.566543614,448.566543614,832.968098659,817.584203897,15.383894762
 02/02  16:00:00,965.447028979,27.1285252113,0.0,0.0,448.566543614,448.566543614,860.805851538,847.627531442,13.178320096
 02/02  17:00:00,1014.3859949,27.1285252113,0.0,0.0,448.566543614,448.566543614,941.76198747,924.113766884,17.6482205858
 02/02  18:00:00,944.310350303,27.1285252113,0.0,0.0,348.885089477,398.725816546,1012.14426937,998.99859433,13.1456750391
 02/02  19:00:00,753.569031583,27.1285252113,0.0,0.0,249.203635341,299.044362409,1100.88277779,1092.12944077,8.75333701533
 02/02  20:00:00,729.150705915,27.1285252113,0.0,0.0,249.203635341,299.044362409,1147.29112703,1140.73639154,6.55473549779
 02/02  21:00:00,579.765450009,27.1285252113,0.0,0.0,149.522181205,249.203635341,1275.87735614,1269.31729622,6.56005992545
 02/02  22:00:00,555.392152407,27.1285252113,0.0,0.0,149.522181205,249.203635341,1401.96786118,1397.60319854,4.36466264004
 02/02  23:00:00,361.948907597,0.917709724725,0.620049643702,0.0,49.8407270682,199.362908273,4.48297728806,2.29305750957,2.1899197785
 02/02  24:00:00,307.910262794,1.46833555956,0.0,0.0,24.9203635341,199.362908273,12.2335022864,10.0435891103,2.18991317609
 02/03  01:00:00,474.652372641,16.2515147567,134.332985308,0.0,24.9203635341,199.362908273,47.8510944528,45.6611533926,2.18994106018
 02/03  02:00:00,521.874547744,19.4884546937,168.234375181,0.0,24.9203635341,199.362908273,97.5690921082,95.3791090155,2.18998309269
 02/03  03:00:00,475.71773651,16.2515147567,134.58790152,0.0,24.9203635341,199.362908273,123.310361992,121.120384467,2.18997752482
 02/03  04:00:00,521.680627103,19.4884546937,168.23487711,0.0,24.9203635341,199.362908273,181.065369392,178.875413197,2.18995619479
 02/03  05:00:00,494.810649704,16.8105469469,137.059354093,0.0,24.9203635341,199.362908273,221.822160929,219.632178486,2.18998244256
 02/03  06:00:00,592.815540586,20.8161561454,171.425940219,0.0,49.8407270682,199.362908273,274.267631324,269.902469975,4.36516134881
 02/03  07:00:00,686.416190714,27.1285252113,201.881869339,0.0,49.8407270682,199.362908273,1252.82116629,1248.45806504,4.36310125533
 02/03  08:00:00,503.939398071,27.1285252113,0.0,0.0,149.522181205,199.362908273,2818.64849536,2812.08326591,6.56522944578
 02/03  09:00:00,1051.50713229,27.1285252113,0.0,0.0,448.566543614,448.566543614,1703.19534273,1687.80656661,15.388776119
 02/03  10:00:00,1014.63172802,27.1285252113,0.0,0.0,448.566543614,448.566543614,1360.35930247,1342.75278116,17.6065213045
 02/03  11:00:00,965.612743978,27.1285252113,0.0,0.0,448.566543614,448.566543614,1166.6980256,1151.28633766,15.4116879394
 02/03  12:00:00,965.546465846,27.1285252113,0.0,0.0,448.566543614,448.566543614,1053.368302,1033.49401167,19.8742903324
 02/03  13:00:00,915.729191047,27.1285252113,0.0,0.0,448.566543614,398.725816546,1046.7147261,1022.32677024,24.387955867
 02/03  14:00:00,965.483058612,27.1285252113,0.0,0.0,448.566543614,448.566543614,975.770638387,952.345026448,23.4256119392
 02/03  15:00:00,965.437435863,27.1285252113,0.0,0.0,448.566543614,448.566543614,906.424562667,892.317250207,14.1073124608
 02/03  16:00:00,965.426838541,27.1285252113,0.0,0.0,448.566543614,448.566543614,879.964446262,864.585678911,15.3787673508
 02/03  17:00:00,1014.36603385,27.1285252113,0.0,0.0,448.566543614,448.566543614,915.937797172,898.290191156,17.6476060161
 02/03  18:00:00,935.809365651,27.1285252113,0.0,0.0,348.885089477,398.725816546,1048.6177394,1037.65947567,10.9582637246
 02/03  19:00:00,753.715242567,27.1285252113,0.0,0.0,249.203635341,299.044362409,1264.4656012,1255.71288755,8.75271364878
 02/03  20:00:00,729.321620395,27.1285252113,0.0,0.0,249.203635341,299.044362409,1384.43485655,1377.87954822,6.55530832544
 02/03  21:00:00,579.949145651,27.1285252113,0.0,0.0,149.522181205,249.203635341,1545.58238879,1536.84325697,8.7391318242
 02/03  22:00:00,555.532531707,27.1285252113,0.0,0.0,149.522181205,249.203635341,1617.28827072,1615.09599488,2.19227584343
 02/03  23:00:00,361.803804942,0.917709724725,0.484496922856,0.0,49.8407270682,199.362908273,7.00191813061,2.64227148064,4.35964664997
 02/03  24:00:00,374.436246406,7.23477368247,53.4559937138,0.0,24.9203635341,199.362908273,21.9398825135,19.7498913405,2.18999117302
 02/04  01:00:00,425.393920848,16.2515147567,134.553187966,0.0,24.9203635341,149.522181205,59.3358294624,57.1461325674,2.18969689493
 02/04  02:00:00,471.422192454,19.4884546937,168.234819333,0.0,24.9203635341,149.522181205,118.940032391,116.750052472,2.18997991901
 02/04  03:00:00,425.249362082,16.2515147567,134.587901669,0.0,24.9203635341,149.522181205,144.606393124,142.416450588,2.18994253584
 02/04  04:00:00,473.567592117,21.1655512643,168.23487711,0.0,24.9203635341,149.522181205,221.698605753,219.508636985,2.18996876724
 02/04  05:00:00,439.314970845,17.6490952322,134.587901688,0.0,24.9203635341,149.522181205,255.692845203,253.503317745,2.18952745763
 02/04  06:00:00,510.036925573,21.235430288,168.23487711,0.0,24.9203635341,149.522181205,323.431695862,319.066541897,4.36515396516
 02/04  07:00:00,685.85532547,27.1285252113,201.881852532,0.0,49.8407270682,199.362908273,1349.79555332,1347.60391807,2.19163525539
 02/04  08:00:00,404.319555245,27.1285252113,0.0,0.0,49.8407270682,199.362908273,2932.63066119,2928.26116548,4.36949570773
 02/04  09:00:00,653.052179308,27.1285252113,0.0,0.0,249.203635341,249.203635341,1966.51657801,1959.96088825,6.55568976406
 02/04  10:00:00,616.234224631,27.1285252113,0.0,0.0,249.203635341,249.203635341,1735.53712383,1724.60103407,10.936089763
 02/04  11:00:00,567.237942131,27.1285252113,0.0,0.0,249.203635341,249.203635341,1603.11494939,1596.54960284,6.56534655095
 02/04  12:00:00,567.174056611,27.1285252113,0.0,0.0,249.203635341,249.203635341,1515.34920294,1504.40353224,10.9456706959
 02/04  13:00:00,567.096856633,27.1285252113,0.0,0.0,249.203635341,249.203635341,1420.78015518,1412.03100274,8.74915243323
 02/04  14:00:00,567.025743293,27.1285252113,0.0,0.0,249.203635341,249.203635341,1329.80921884,1321.06322116,8.7459976806
 02/04  15:00:00,317.934253026,27.1285252113,0.0,0.0,74.7610906023,174.442544739,1399.06150143,1392.50719762,6.55430380537
 02/04  16:00:00,318.002212303,27.1285252113,0.0,0.0,74.7610906023,174.442544739,1504.52275082,1500.14966815,4.37308266079
 02/04  17:00:00,366.936549467,27.1285252113,0.0,0.0,74.7610906023,174.442544739,1571.92014188,1565.36804886,6.55209302453
 02/04  18:00:00,363.121387359,27.1285252113,0.0,0.0,24.9203635341,149.522181205,1674.80406581,1670.44108341,4.36298239959
 02/04  19:00:00,356.07301483,0.550625834835,0.71289097308,0.0,24.9203635341,149.522181205,3.01801151613,0.826348329467,2.19166318667
 02/04  20:00:00,379.464297461,3.63074985565,21.7639273736,0.0,24.9203635341,149.522181205,11.1068075211,6.74348439749,4.36332312356
 02/04  21:00:00,557.025991631,19.8555385835,168.105123354,0.0,24.9203635341,149.522181205,40.3424695746,38.150767766,2.19170180867
 02/04  22:00:00,486.4618195,15.8844308668,134.587858154,0.0,24.9203635341,149.522181205,57.3055415634,52.9386874241,4.36685413932
 02/04  23:00:00,508.707093024,19.8555385835,168.234877038,0.0,24.9203635341,149.522181205,112.366131055,110.176615009,2.18951604538
 02/04  24:00:00,448.438006233,16.7229791521,138.186104064,0.0,24.9203635341,149.522181205,127.796751151,125.606793534,2.18995761708
 02/05  01:00:00,483.585443905,21.4627561304,171.735388604,0.0,24.9203635341,149.522181205,209.257499617,207.068413432,2.18908618542
 02/05  02:00:00,446.221318014,17.2820113423,141.400132479,0.0,24.9203635341,149.522181205,204.731539438,202.542588293,2.1889511454
 02/05  03:00:00,483.678688093,21.6025141779,171.59245719,0.0,24.9203635341,149.522181205,292.72118412,290.532104125,2.18907999537
 02/05  04:00:00,446.036148376,17.2820113423,141.213938058,0.0,24.9203635341,149.522181205,269.32024613,267.13114307,2.18910305948
 02/05  05:00:00,495.81372844,21.6025141779,171.506117717,0.0,24.9203635341,149.522181205,350.223269106,348.034353437,2.18891566985
 02/05  06:00:00,482.545426956,17.2820113423,140.823902407,0.0,24.9203635341,149.522181205,294.963397709,292.772085155,2.19131255325
 02/05  07:00:00,568.954787454,21.6025141779,170.933268694,0.0,24.9203635341,149.522181205,358.998713543,356.809621672,2.18909187147
 02/05  08:00:00,503.23039568,17.2820113423,139.082193862,0.0,24.9203635341,149.522181205,286.263518424,284.074403539,2.18911488442
 02/05  09:00:00,541.675791487,21.6025141779,169.978614704,0.0,24.9203635341,149.522181205,341.719040516,339.529954853,2.18908566313
 02/05  10:00:00,465.281788852,17.2820113423,137.146840046,0.0,24.9203635341,149.522181205,262.856214428,260.667105734,2.18910869362
 02/05  11:00:00,432.960526933,19.8555385835,154.762734723,0.0,24.9203635341,149.522181205,269.946583509,269.926583509,0.02
 02/05  12:00:00,388.839864986,15.8844308668,123.391040472,0.0,24.9203635341,149.522181205,181.911344981,177.549698068,4.36164691309
 02/05  13:00:00,431.182185647,19.8555385835,151.696005013,0.0,24.9203635341,149.522181205,205.906900545,203.716078266,2.19082227932
 02/05  14:00:00,387.205081243,15.8844308668,120.737288977,0.0,24.9203635341,149.522181205,150.713501283,146.346757354,4.36674392924
 02/05  15:00:00,429.358880825,19.8555385835,148.583587026,0.0,24.9203635341,149.522181205,155.461365834,153.270542054,2.19082377985
 02/05  16:00:00,385.191832608,15.8844308668,118.224119888,0.0,24.9203635341,149.522181205,125.063764283,122.875101516,2.18866276708
 02/05  17:00:00,474.311807448,19.8555385835,144.973938836,0.0,24.9203635341,149.522181205,164.099107464,161.910021104,2.18908635987
 02/05  18:00:00,500.37174214,15.8844308668,114.751175116,0.0,24.9203635341,149.522181205,161.904378983,159.71541453,2.18896445333
 02/05  19:00:00,555.49779245,19.8555385835,140.294945434,0.0,24.9203635341,149.522181205,220.201037602,218.011944384,2.18909321884
 02/05  20:00:00,488.339408282,15.8844308668,111.019827129,0.0,24.9203635341,149.522181205,202.559382678,200.370266432,2.18911624691
 02/05  21:00:00,527.402839599,19.8555385835,136.546275325,0.0,24.9203635341,149.522181205,242.288986412,240.10005753,2.1889288824
 02/05  22:00:00,460.945902641,15.8844308668,108.167318563,0.0,24.9203635341,149.522181205,220.426468357,218.235142604,2.19132575337
 02/05  23:00:00,474.406418076,19.8555385835,132.813444994,0.0,24.9203635341,149.522181205,272.493699678,270.30459468,2.18910499848
 02/05  24:00:00,425.068672149,16.7928581759,113.756568846,0.0,24.9203635341,149.522181205,249.87134613,247.682667551,2.18867857848
 02/06  01:00:00,500.687946572,20.9037239402,139.445569812,0.0,24.9203635341,199.362908273,318.237317865,316.04734745,2.18997041571
 02/06  02:00:00,474.376936363,17.6314064612,118.87208725,0.0,24.9203635341,199.362908273,287.88150329,285.691528661,2.18997462881
 02/06  03:00:00,500.117284547,21.2531190591,139.312412541,0.0,24.9203635341,199.362908273,375.169740878,372.979782617,2.18995826131
 02/06  04:00:00,469.273544617,17.6314064612,115.234936417,0.0,24.9203635341,199.362908273,348.518050081,346.328066102,2.18998397833
 02/06  05:00:00,507.635759465,21.2531190591,135.408401276,0.0,24.9203635341,199.362908273,426.101005106,423.91110169,2.18990341651
 02/06  06:00:00,527.930761981,17.6314064612,112.532226863,0.0,49.8407270682,199.362908273,367.950891283,363.585855615,4.3650356681
 02/06  07:00:00,678.589636211,27.1285252113,199.536687697,0.0,49.8407270682,199.362908273,2426.34897326,2424.15729395,2.19167930634
 02/06  08:00:00,503.968905504,27.1285252113,0.0,0.0,149.522181205,199.362908273,3132.65375445,3123.90770349,8.74605096076
 02/06  09:00:00,1049.67685619,27.1285252113,0.0,0.0,448.566543614,448.566543614,1316.10559818,1300.71743927,15.3881589163
 02/06  10:00:00,1011.378447,27.1285252113,0.0,0.0,448.566543614,448.566543614,770.896440811,755.489086132,15.4073546789
 02/06  11:00:00,961.716461436,27.1285252113,0.0,0.0,448.566543614,448.566543614,505.060702527,487.448084711,17.6126178158
 02/06  12:00:00,1050.34512618,27.1285252113,54.65318276,0.0,448.566543614,448.566543614,372.459893114,352.580933484,19.878959629
 02/06  13:00:00,987.357889934,27.1285252113,23.1345801516,0.0,448.566543614,398.725816546,351.274557602,326.887946343,24.386611258
 02/06  14:00:00,1046.37892249,27.1285252113,29.6249668952,0.0,448.566543614,448.566543614,239.757992784,217.615575932,22.1424168518
 02/06  15:00:00,1059.1353493,27.1285252113,38.0279945099,0.0,448.566543614,448.566543614,206.424836127,191.042177875,15.3826582518
 02/06  16:00:00,1066.68274884,27.1285252113,42.5175818488,0.0,448.566543614,448.566543614,165.543934234,152.361434726,13.1824995077
 02/06  17:00:00,1091.87927933,27.1285252113,25.2670852184,0.0,448.566543614,448.566543614,182.35353934,162.500908834,19.8526305056
 02/06  18:00:00,968.985882643,27.1285252113,5.09543947648,0.0,348.885089477,398.725816546,357.983376816,347.025745913,10.957630903
 02/06  19:00:00,749.371126438,27.1285252113,0.0,0.0,249.203635341,299.044362409,556.582025405,547.828533745,8.75349166056
 02/06  20:00:00,724.929947372,27.1285252113,0.0,0.0,249.203635341,299.044362409,573.320953063,566.766932945,6.55402011845
 02/06  21:00:00,575.507294105,27.1285252113,0.0,0.0,149.522181205,249.203635341,699.700788592,690.961324058,8.73946453374
 02/06  22:00:00,551.068928758,27.1285252113,0.0,0.0,149.522181205,249.203635341,717.819888159,715.627548247,2.19233991172
 02/06  23:00:00,349.356813108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998019798,0.0,2.18998019798
 02/06  24:00:00,299.992053971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991977505,0.0,2.18991977505
 02/07  01:00:00,287.769856052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975387115,0.0,2.18975387115
 02/07  02:00:00,287.769856044,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964795427,0.0,4.35964795427
 02/07  03:00:00,287.769856044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989409299,0.0,2.18989409299
 02/07  04:00:00,287.769855997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972822523,0.0,2.18972822523
 02/07  05:00:00,299.992053697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988128466,0.0,2.18988128466
 02/07  06:00:00,349.358244514,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233513636,0.0,2.19233513636
 02/07  07:00:00,693.662916768,27.1285252113,191.51449055,0.0,49.8407270682,199.362908273,1031.89868977,1027.53539042,4.36329934829
 02/07  08:00:00,498.971081981,27.1285252113,0.0,0.0,149.522181205,199.362908273,857.984365919,849.238042315,8.74632360388
 02/07  09:00:00,1201.97645046,27.1285252113,78.3595489157,0.0,448.566543614,448.566543614,360.583097724,345.19320108,15.3898966444
 02/07  10:00:00,1123.3510577,27.1285252113,29.026808866,0.0,448.566543614,448.566543614,279.038063282,263.631805359,15.4062579223
 02/07  11:00:00,1092.87352661,27.1285252113,47.0864720839,0.0,448.566543614,448.566543614,239.825421668,224.411600375,15.4138212937
 02/07  12:00:00,1114.2469668,27.1285252113,68.2093228034,0.0,448.566543614,448.566543614,220.32730197,198.245633759,22.0816682116
 02/07  13:00:00,1075.30931566,27.1285252113,78.9143112691,0.0,448.566543614,398.725816546,239.29039877,217.120390639,22.1700081311
 02/07  14:00:00,1166.54532572,27.1285252113,118.174828063,0.0,448.566543614,448.566543614,185.023811681,160.665088925,24.3587227558
 02/07  15:00:00,1215.97840073,27.1285252113,157.808990144,0.0,448.566543614,448.566543614,161.290363368,148.102479289,13.1878840782
 02/07  16:00:00,1227.80796698,27.1285252113,169.98509593,0.0,448.566543614,448.566543614,161.491777113,146.117938824,15.3738382898
 02/07  17:00:00,1270.1671008,27.1285252113,163.953492867,0.0,448.566543614,448.566543614,168.527455739,150.880378854,17.6470768852
 02/07  18:00:00,1190.62053158,27.1285252113,163.353963845,0.0,348.885089477,398.725816546,202.23448734,189.089632968,13.1448543715
 02/07  19:00:00,1019.21270918,27.1285252113,173.949612624,0.0,249.203635341,299.044362409,252.445387677,243.692610244,8.75277743368
 02/07  20:00:00,994.735282221,27.1285252113,172.902752524,0.0,249.203635341,299.044362409,257.565334605,251.011013749,6.55432085578
 02/07  21:00:00,804.582085781,27.1285252113,135.911075278,0.0,149.522181205,249.203635341,357.784353217,351.224719149,6.55963406791
 02/07  22:00:00,748.502932978,27.1285252113,112.186052146,0.0,149.522181205,249.203635341,394.331896058,389.967019517,4.36487654106
 02/07  23:00:00,349.356812737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994000622,0.0,2.18994000622
 02/07  24:00:00,299.992053577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977413686,0.0,2.18977413686
 02/08  01:00:00,287.769855572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992639993,0.0,2.18992639993
 02/08  02:00:00,287.769855574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976016628,0.0,2.18976016628
 02/08  03:00:00,287.769855614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991267635,0.0,2.18991267635
 02/08  04:00:00,287.769855665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974641879,0.0,2.18974641879
 02/08  05:00:00,299.992053518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989894726,0.0,2.18989894726
 02/08  06:00:00,349.358244391,0.0,0.0,0.0,49.8407270682,199.362908273,4.36485372732,0.0,4.36485372732
 02/08  07:00:00,802.61689117,27.1285252113,290.532807439,0.0,49.8407270682,199.362908273,518.258639612,516.067115504,2.19152410823
 02/08  08:00:00,910.140696033,27.1285252113,315.509352146,0.0,149.522181205,199.362908273,464.598250751,455.851399599,8.74685115254
 02/08  09:00:00,1443.15051439,27.1285252113,303.267958769,0.0,448.566543614,448.566543614,194.529811731,179.142392568,15.387419163
 02/08  10:00:00,1419.42776832,27.1285252113,317.556559069,0.0,448.566543614,448.566543614,159.251960076,143.845537074,15.4064230026
 02/08  11:00:00,1387.89310086,27.1285252113,335.729677819,0.0,448.566543614,448.566543614,133.658278572,116.044935724,17.6133428476
 02/08  12:00:00,1393.14419389,27.1285252113,341.626936159,0.0,448.566543614,448.566543614,114.704318126,94.8321842083,19.8721339176
 02/08  13:00:00,1345.46647073,27.1285252113,344.054695161,0.0,448.566543614,398.725816546,123.217846351,98.8328327514,24.3850136
 02/08  14:00:00,1404.61402747,27.1285252113,353.102872544,0.0,448.566543614,448.566543614,67.9632386356,45.8195960945,22.1436425411
 02/08  15:00:00,1421.38006926,27.1285252113,368.016526276,0.0,448.566543614,448.566543614,40.0779470002,24.69625333,15.3816936702
 02/08  16:00:00,1426.63122327,27.1285252113,371.896543403,0.0,448.566543614,448.566543614,35.1254752579,21.9420706271,13.1834046307
 02/08  17:00:00,1471.49073271,27.1285252113,367.476562046,0.0,448.566543614,448.566543614,43.9841424522,24.1329322694,19.8512101828
 02/08  18:00:00,1382.9181485,27.1285252113,358.012042206,0.0,348.885089477,398.725816546,59.8497721482,48.8906851302,10.959087018
 02/08  19:00:00,1195.26931128,27.1285252113,353.743686869,0.0,249.203635341,299.044362409,118.942399053,110.189039623,8.75335942975
 02/08  20:00:00,1168.28410364,27.1285252113,352.196885252,0.0,249.203635341,299.044362409,139.810292355,133.25588315,6.55440920444
 02/08  21:00:00,1017.61897765,27.1285252113,351.666237839,0.0,149.522181205,249.203635341,194.40455437,185.664584381,8.73996998899
 02/08  22:00:00,963.020233018,27.1285252113,322.788434499,0.0,149.522181205,249.203635341,216.522195221,214.32972878,2.19246644141
 02/08  23:00:00,349.356812706,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989410272,0.0,2.18989410272
 02/08  24:00:00,299.992053621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972688959,0.0,2.18972688959
 02/09  01:00:00,287.769855533,0.0,0.0,0.0,24.9203635341,199.362908273,4.35959109802,0.0,4.35959109802
 02/09  02:00:00,287.769855527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986425075,0.0,2.18986425075
 02/09  03:00:00,287.769855523,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896974948,0.0,2.1896974948
 02/09  04:00:00,287.769855375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984956908,0.0,2.18984956908
 02/09  05:00:00,299.992053231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968279053,0.0,2.18968279053
 02/09  06:00:00,349.358243822,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461050854,0.0,4.36461050854
 02/09  07:00:00,773.232828714,27.1285252113,258.748844124,0.0,49.8407270682,199.362908273,533.841351072,531.650036076,2.19131499667
 02/09  08:00:00,498.760566626,27.1285252113,0.0,0.0,149.522181205,199.362908273,668.173102237,659.427473753,8.74562848392
 02/09  09:00:00,1143.03590925,27.1285252113,53.3655670143,0.0,448.566543614,448.566543614,278.636687153,263.246451583,15.3902355697
 02/09  10:00:00,1182.20869312,27.1285252113,85.2350595474,0.0,448.566543614,448.566543614,171.542802159,156.138191451,15.4046107079
 02/09  11:00:00,1227.0305624,27.1285252113,178.478698515,0.0,448.566543614,448.566543614,134.762487678,117.148721963,17.6137657149
 02/09  12:00:00,1303.15015324,27.1285252113,254.181437006,0.0,448.566543614,448.566543614,107.974190326,88.10191532,19.872275006
 02/09  13:00:00,1278.12255444,27.1285252113,278.575951671,0.0,448.566543614,398.725816546,120.992973217,96.6079441314,24.3850290858
 02/09  14:00:00,1335.58728543,27.1285252113,285.923232358,0.0,448.566543614,448.566543614,82.4257375796,60.2815892502,22.1441483294
 02/09  15:00:00,1341.99445753,27.1285252113,292.030162431,0.0,448.566543614,448.566543614,67.9264608443,54.4305655577,13.4958952866
 02/09  16:00:00,1345.55371218,27.1285252113,295.429031604,0.0,448.566543614,448.566543614,66.9521487009,51.8861395925,15.0660091084
 02/09  17:00:00,1393.15109902,27.1285252113,294.189301656,0.0,448.566543614,448.566543614,71.538570646,53.89128169,17.647288956
 02/09  18:00:00,1307.30081856,27.1285252113,287.267492928,0.0,348.885089477,398.725816546,90.1856548497,77.0406373849,13.1450174648
 02/09  19:00:00,1115.07307075,27.1285252113,277.704499537,0.0,249.203635341,299.044362409,146.089731456,137.336856045,8.75287541114
 02/09  20:00:00,1046.07687352,27.1285252113,233.796602216,0.0,249.203635341,299.044362409,168.142032616,161.587641227,6.55439138821
 02/09  21:00:00,819.001791149,27.1285252113,156.863145941,0.0,149.522181205,249.203635341,231.0157979,224.456106466,6.55969143353
 02/09  22:00:00,759.497082621,27.1285252113,122.121474114,0.0,149.522181205,249.203635341,246.068858213,241.70393992,4.36491829323
 02/09  23:00:00,349.35681224,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996079102,0.0,2.18996079102
 02/09  24:00:00,299.992053046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979404518,0.0,2.18979404518
 02/10  01:00:00,287.769854981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994491986,0.0,2.18994491986
 02/10  02:00:00,287.769854955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897776639,0.0,2.1897776639
 02/10  03:00:00,287.769855024,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899288744,0.0,2.1899288744
 02/10  04:00:00,287.76985505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976158532,0.0,2.18976158532
 02/10  05:00:00,299.992052927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991281246,0.0,2.18991281246
 02/10  06:00:00,349.35824342,0.0,0.0,0.0,49.8407270682,199.362908273,4.36487424113,0.0,4.36487424113
 02/10  07:00:00,770.335226454,27.1285252113,280.469676455,0.0,49.8407270682,199.362908273,329.482209588,327.290676454,2.19153313344
 02/10  08:00:00,933.14596479,27.1285252113,341.049627779,0.0,149.522181205,199.362908273,287.82579635,279.078951599,8.74684475029
 02/10  09:00:00,1504.54207162,27.1285252113,364.439490119,0.0,448.566543614,448.566543614,131.043292158,115.656005982,15.3872861759
 02/10  10:00:00,1486.4775613,27.1285252113,383.533588186,0.0,448.566543614,448.566543614,76.2849908674,60.8787908925,15.4061999749
 02/10  11:00:00,1456.50440073,27.1362725536,399.535458858,0.0,448.566543614,448.566543614,45.2966432727,27.683188867,17.6134544057
 02/10  12:00:00,1469.50457647,27.8265540667,410.724812556,0.0,448.566543614,448.566543614,43.353900897,23.4817891771,19.8721117199
 02/10  13:00:00,1420.11774847,27.1285252113,412.12573834,0.0,448.566543614,398.725816546,60.6119866889,36.2283154671,24.3836712218
 02/10  14:00:00,1464.95985178,27.1285252113,407.434082828,0.0,448.566543614,448.566543614,42.4486152083,20.3055791354,22.1430360729
 02/10  15:00:00,1472.61762789,27.1285252113,414.318412477,0.0,448.566543614,448.566543614,29.6128935125,14.231783485,15.3811100275
 02/10  16:00:00,1473.0403627,27.1285252113,414.415504426,0.0,448.566543614,448.566543614,17.3312054008,4.14836591351,13.1828394873
 02/10  17:00:00,1520.59930232,27.1285252113,413.080735255,0.0,448.566543614,448.566543614,25.1366334683,5.28379258339,19.8528408849
 02/10  18:00:00,1426.35434467,27.1285252113,398.083738327,0.0,348.885089477,398.725816546,30.9913934666,20.0328447708,10.9585486959
 02/10  19:00:00,1235.09086404,27.1285252113,390.173142253,0.0,249.203635341,299.044362409,63.9641007986,55.2105180614,8.75358273724
 02/10  20:00:00,1206.46709718,27.1285252113,387.007716487,0.0,249.203635341,299.044362409,70.8572801622,64.3031968552,6.55408330702
 02/10  21:00:00,1023.66264976,27.1285252113,356.027574918,0.0,149.522181205,249.203635341,110.351326059,101.61181614,8.73950991858
 02/10  22:00:00,945.620695568,27.1285252113,298.313668904,0.0,149.522181205,249.203635341,136.41248642,134.22013125,2.19235517048
 02/10  23:00:00,349.356812081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994297707,0.0,2.18994297707
 02/10  24:00:00,299.992052982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993396058,0.0,2.18993396058
 02/11  01:00:00,237.929127779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976593274,0.0,2.18976593274
 02/11  02:00:00,237.929127769,0.0,0.0,0.0,24.9203635341,149.522181205,4.35966496615,0.0,4.35966496615
 02/11  03:00:00,237.929127769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989903163,0.0,2.18989903163
 02/11  04:00:00,237.92912771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973108339,0.0,2.18973108339
 02/11  05:00:00,250.151325424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988160608,0.0,2.18988160608
 02/11  06:00:00,274.597151985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19232948069,0.0,2.19232948069
 02/11  07:00:00,739.168750131,27.1285252113,231.202618396,0.0,49.8407270682,199.362908273,451.367140121,447.00385734,4.36328278076
 02/11  08:00:00,398.865934605,27.1285252113,0.0,0.0,49.8407270682,199.362908273,404.432176347,400.062268206,4.36990814124
 02/11  09:00:00,789.775631272,27.1285252113,79.5270659028,0.0,249.203635341,249.203635341,192.743083568,186.188366223,6.55471734506
 02/11  10:00:00,719.050584132,27.1285252113,46.314956381,0.0,249.203635341,249.203635341,150.601412925,141.848929863,8.75248306154
 02/11  11:00:00,692.019723443,27.1285252113,63.9827503696,0.0,249.203635341,249.203635341,149.145861106,140.399047607,8.7468134988
 02/11  12:00:00,728.381835248,27.4156775444,92.8113472298,0.0,249.203635341,249.203635341,163.057337669,152.112952376,10.9443852927
 02/11  13:00:00,778.791665759,28.2181178411,132.806068115,0.0,249.203635341,249.203635341,151.13761242,142.388237217,8.74937520313
 02/11  14:00:00,795.642470137,27.862149528,146.6375698,0.0,249.203635341,249.203635341,129.420313345,122.855055646,6.56525769868
 02/11  15:00:00,527.844584964,27.4942085169,133.272185629,0.0,74.7610906023,174.442544739,152.538159472,145.982830999,6.55532847345
 02/11  16:00:00,499.48751574,27.1519014459,111.910474049,0.0,74.7610906023,174.442544739,149.139645363,142.590183491,6.54946187255
 02/11  17:00:00,527.610164187,27.1285252113,95.6355225742,0.0,74.7610906023,174.442544739,201.175664823,194.622751602,6.55291322166
 02/11  18:00:00,492.201909133,27.1285252113,70.4821564084,0.0,24.9203635341,149.522181205,328.01137352,325.819990565,2.19138295507
 02/11  19:00:00,347.929862505,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301287363,0.0,4.36301287363
 02/11  20:00:00,323.485466045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117931219,0.0,2.19117931219
 02/11  21:00:00,323.485466748,0.0,0.0,0.0,24.9203635341,149.522181205,4.3633245665,0.0,4.3633245665
 02/11  22:00:00,299.042024466,0.0,0.0,0.0,24.9203635341,149.522181205,4.36614539577,0.0,4.36614539577
 02/11  23:00:00,274.595721239,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899250219,0.0,2.1899250219
 02/11  24:00:00,250.15132552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975706132,0.0,2.18975706132
 02/12  01:00:00,237.928650311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907751738,0.0,2.18907751738
 02/12  02:00:00,237.928650197,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888879646,0.0,2.1888879646
 02/12  03:00:00,252.118116765,0.73416777978,0.379474108084,0.0,24.9203635341,149.522181205,3.24481614268,3.22481614268,0.02
 02/12  04:00:00,266.20052405,1.46833555956,0.958729887051,0.0,24.9203635341,149.522181205,9.68690358022,7.49794376591,2.18895981431
 02/12  05:00:00,285.369604122,1.83541944945,1.11988392495,0.0,24.9203635341,149.522181205,15.0108545403,12.8218230982,2.18903144213
 02/12  06:00:00,302.756768526,1.46833555956,0.89514869545,0.0,24.9203635341,149.522181205,16.3317760798,11.968800417,4.36297566279
 02/12  07:00:00,349.820702192,1.83541944945,0.842402447063,0.0,24.9203635341,149.522181205,20.3283584371,18.1394030876,2.18895534946
 02/12  08:00:00,324.607016014,1.46833555956,0.712135433384,0.0,24.9203635341,149.522181205,13.126981686,13.106981686,0.02
 02/12  09:00:00,331.505755743,1.83541944945,0.820643588888,0.0,24.9203635341,149.522181205,12.839525426,10.650432203,2.18909322292
 02/12  10:00:00,288.160994969,1.46833555956,0.923158696493,0.0,24.9203635341,149.522181205,8.50063427472,6.31153471295,2.18909956177
 02/12  11:00:00,246.513651783,1.83541944945,1.34282202211,0.0,24.9203635341,149.522181205,9.81990043003,7.63099140894,2.18890902109
 02/12  12:00:00,239.849555664,1.46833555956,1.45876388351,0.0,24.9203635341,149.522181205,8.53824285247,6.34743160961,2.19081124286
 02/12  13:00:00,247.416713578,1.83541944945,2.18430467205,0.0,24.9203635341,149.522181205,12.5732274235,8.21163949523,4.36158792829
 02/12  14:00:00,240.678488088,1.46833555956,2.23812708316,0.0,24.9203635341,149.522181205,9.85154592313,5.48494807271,4.36659785042
 02/12  15:00:00,248.674945139,1.83541944945,3.37459149911,0.0,24.9203635341,149.522181205,7.87451933111,5.68374599358,2.19077333753
 02/12  16:00:00,241.726905438,1.46833555956,3.23906682445,0.0,24.9203635341,149.522181205,6.23273981068,4.0437846439,2.18895516678
 02/12  17:00:00,298.60193171,1.83541944945,4.37413019225,0.0,24.9203635341,149.522181205,8.07878227779,5.88975556156,2.18902671623
 02/12  18:00:00,353.265557266,1.46833555956,3.58983001996,0.0,24.9203635341,149.522181205,6.48462018248,6.46462018248,0.02
 02/12  19:00:00,385.999301995,1.83541944945,3.89457163449,0.0,24.9203635341,149.522181205,13.8448480208,11.6557489653,2.18909905552
 02/12  20:00:00,353.53872266,1.46833555956,2.7405910653,0.0,24.9203635341,149.522181205,13.7603054622,11.5713968334,2.18890862885
 02/12  21:00:00,359.990834524,1.83541944945,2.42700246774,0.0,24.9203635341,149.522181205,20.3885914483,18.1996111758,2.1889802725
 02/12  22:00:00,327.821392104,1.46833555956,1.54148203623,0.0,24.9203635341,149.522181205,20.0834395338,15.7201058265,4.36333370724
 02/12  23:00:00,306.936555426,1.83541944945,0.916772408829,0.0,24.9203635341,149.522181205,26.8132253513,24.6243211902,2.1889041611
 02/12  24:00:00,272.442211381,1.46833555956,0.257204540305,0.0,24.9203635341,149.522181205,24.4867856332,24.4667856332,0.02
 02/13  01:00:00,296.052265617,1.83541944945,0.0,0.0,24.9203635341,199.362908273,44.5541164031,40.1944811273,4.35963527579
 02/13  02:00:00,289.264497047,1.46833555956,0.0,0.0,24.9203635341,199.362908273,36.667621232,34.4776750105,2.18994622146
 02/13  03:00:00,289.660102745,1.83541944945,0.0,0.0,24.9203635341,199.362908273,73.4473875226,71.2574215981,2.18996592448
 02/13  04:00:00,289.289437335,1.46833555956,0.0,0.0,24.9203635341,199.362908273,67.9089626315,65.7191661898,2.18979644167
 02/13  05:00:00,301.913059694,1.83541944945,0.0,0.0,24.9203635341,199.362908273,109.841656626,107.651710029,2.18994659693
 02/13  06:00:00,350.8960103,1.46833555956,0.0,0.0,49.8407270682,199.362908273,89.7450202622,85.3800438251,4.36497643702
 02/13  07:00:00,685.045438333,27.1285252113,201.646302195,0.0,49.8407270682,199.362908273,1218.10215229,1215.91047363,2.19167866079
 02/13  08:00:00,499.883469465,27.1285252113,0.0,0.0,149.522181205,199.362908273,1488.14901057,1479.40264616,8.74636441439
 02/13  09:00:00,1047.02353265,27.1285252113,0.0,0.0,448.566543614,448.566543614,445.988371579,430.598830184,15.389541395
 02/13  10:00:00,1164.31105655,27.1285252113,89.9345847739,0.0,448.566543614,448.566543614,184.508322556,169.102688191,15.4056343655
 02/13  11:00:00,1147.99297002,27.1285252113,103.32157182,0.0,448.566543614,448.566543614,135.389785763,119.976834606,15.4129511569
 02/13  12:00:00,1226.12654847,27.1285252113,177.616738932,0.0,448.566543614,448.566543614,125.569076806,105.690862605,19.8782142011
 02/13  13:00:00,1235.66665892,27.6176665731,235.958781809,0.0,448.566543614,398.725816546,136.623587575,112.23870614,24.3848814354
 02/13  14:00:00,1297.31933304,28.4461810732,246.609775766,0.0,448.566543614,448.566543614,89.6404298425,65.2850396933,24.3553901493
 02/13  15:00:00,1306.60543778,28.2553033409,255.716672778,0.0,448.566543614,448.566543614,45.9732215354,32.7871259254,13.18609561
 02/13  16:00:00,1310.16111752,27.9115144435,259.474518018,0.0,448.566543614,448.566543614,41.7932750495,26.4177227522,15.3755522973
 02/13  17:00:00,1359.13592505,27.2129157064,260.183947218,0.0,448.566543614,448.566543614,42.6650595031,25.0184742496,17.6465852535
 02/13  18:00:00,1273.65296169,27.1285252113,262.005690975,0.0,348.885089477,398.725816546,60.5261774395,49.5684200082,10.9577574312
 02/13  19:00:00,1101.52261343,27.1285252113,263.863826223,0.0,249.203635341,299.044362409,110.13307878,101.37958503,8.75349375017
 02/13  20:00:00,1077.0101495,27.1285252113,264.179315477,0.0,249.203635341,299.044362409,122.707952019,116.152075256,6.55587676295
 02/13  21:00:00,924.807869839,27.1285252113,261.720829247,0.0,149.522181205,249.203635341,161.749605617,153.009784788,8.73982082913
 02/13  22:00:00,895.196461904,27.1285252113,256.836426771,0.0,149.522181205,249.203635341,175.125598207,170.760998856,4.364599351
 02/13  23:00:00,349.356810894,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987664427,0.0,2.18987664427
 02/13  24:00:00,299.992051744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970712115,0.0,2.18970712115
 02/14  01:00:00,287.769853302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985421901,0.0,2.18985421901
 02/14  02:00:00,287.769853338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968388615,0.0,2.18968388615
 02/14  03:00:00,287.769853225,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898316501,0.0,2.1898316501
 02/14  04:00:00,287.769853325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940501035,0.0,2.18940501035
 02/14  05:00:00,299.992051023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980896586,0.0,2.18980896586
 02/14  06:00:00,349.358240983,0.0,0.0,0.0,49.8407270682,199.362908273,4.36449689021,0.0,4.36449689021
 02/14  07:00:00,747.855406599,27.1285252113,240.863843947,0.0,49.8407270682,199.362908273,348.908641191,346.717330043,2.1913111478
 02/14  08:00:00,750.085007428,27.1285252113,165.177903751,0.0,149.522181205,199.362908273,243.529685829,234.783598253,8.74608757586
 02/14  09:00:00,1277.95618994,27.1285252113,144.39606597,0.0,448.566543614,448.566543614,92.743079055,77.3546318918,15.3884471632
 02/14  10:00:00,1279.66540327,27.1285252113,181.960180763,0.0,448.566543614,448.566543614,68.1120623129,52.7053480561,15.4067142568
 02/14  11:00:00,1289.03563688,27.7077637369,238.905707433,0.0,448.566543614,448.566543614,52.0514495495,34.4378798729,17.6135696767
 02/14  12:00:00,1313.69508184,29.0757129233,261.647304336,0.0,448.566543614,448.566543614,44.934592707,25.0604955697,19.8740971373
 02/14  13:00:00,1273.83904449,28.957534784,271.350295462,0.0,448.566543614,398.725816546,52.8470627411,28.4639195173,24.3831432238
 02/14  14:00:00,1336.53266547,29.9015690876,282.685097428,0.0,448.566543614,448.566543614,26.3460293242,4.20407798171,22.1419513425
 02/14  15:00:00,1350.84579401,29.8877555575,296.387839984,0.0,448.566543614,448.566543614,15.9184647247,0.534403322348,15.3840614024
 02/14  16:00:00,1358.02246251,29.3149123088,303.837138351,0.0,448.566543614,448.566543614,13.4825457477,0.304325347494,13.1782204002
 02/14  17:00:00,1403.78312472,28.0931686652,302.028906581,0.0,448.566543614,448.566543614,17.9938219012,0.346397523343,17.6474243778
 02/14  18:00:00,1306.58047772,27.1522018149,293.354530343,0.0,348.885089477,398.725816546,20.54573084,7.39980477938,13.1459260607
 02/14  19:00:00,1127.40253642,27.1285252113,288.524194821,0.0,249.203635341,299.044362409,40.9875262636,32.2346054976,8.75292076601
 02/14  20:00:00,1100.80152808,27.1285252113,286.930885889,0.0,249.203635341,299.044362409,60.7187353462,54.1643191097,6.55441623648
 02/14  21:00:00,946.821549631,27.1285252113,283.022766678,0.0,149.522181205,249.203635341,104.482846089,97.9231833002,6.55966278887
 02/14  22:00:00,887.418539698,27.1285252113,248.652036765,0.0,149.522181205,249.203635341,123.926695273,119.561779742,4.36491553125
 02/14  23:00:00,349.35681015,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995959518,0.0,2.18995959518
 02/14  24:00:00,299.992050954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978922403,0.0,2.18978922403
 02/15  01:00:00,287.76985266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993506359,0.0,2.18993506359
 02/15  02:00:00,287.769852632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976381916,0.0,2.18976381916
 02/15  03:00:00,287.769852694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991022359,0.0,2.18991022359
 02/15  04:00:00,287.76985273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973892125,0.0,2.18973892125
 02/15  05:00:00,299.992050587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988534526,0.0,2.18988534526
 02/15  06:00:00,349.358239701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36479131697,0.0,4.36479131697
 02/15  07:00:00,740.604139686,27.1285252113,232.943516802,0.0,49.8407270682,199.362908273,382.684473434,380.493327942,2.19114549199
 02/15  08:00:00,498.629720095,27.1285252113,0.0,0.0,149.522181205,199.362908273,470.240785333,461.49429042,8.74649491294
 02/15  09:00:00,1046.82400417,27.1285252113,0.0,0.0,448.566543614,448.566543614,393.879985051,378.493304829,15.3866802222
 02/15  10:00:00,1010.0285314,27.1285252113,0.0,0.0,448.566543614,448.566543614,236.048129342,220.641089863,15.4070394782
 02/15  11:00:00,1079.96039846,27.1285252113,70.5833181238,0.0,448.566543614,448.566543614,129.742137586,112.130359108,17.6117784785
 02/15  12:00:00,1041.74338029,27.1285252113,27.3523919751,0.0,448.566543614,448.566543614,100.324327903,80.447152316,19.8771755867
 02/15  13:00:00,1003.42255331,27.1285252113,36.8850572348,0.0,448.566543614,398.725816546,109.429958794,85.0467142518,24.3832445421
 02/15  14:00:00,1068.83478137,27.1285252113,49.2243086858,0.0,448.566543614,448.566543614,71.2671763773,49.1252858011,22.1418905761
 02/15  15:00:00,1078.1733958,27.2666918028,56.4858525981,0.0,448.566543614,448.566543614,46.1748005206,30.7926322494,15.3821682712
 02/15  16:00:00,1070.35890161,27.1285252113,50.0530406915,0.0,448.566543614,448.566543614,57.2932553014,44.1132223103,13.1800329911
 02/15  17:00:00,1111.74460829,27.1285252113,43.9502784594,0.0,448.566543614,448.566543614,85.6105493383,65.7597859785,19.8507633598
 02/15  18:00:00,1008.58866157,27.1285252113,31.0253118,0.0,348.885089477,398.725816546,117.830629769,106.872336448,10.9582933209
 02/15  19:00:00,784.596342411,27.1285252113,9.54475694295,0.0,249.203635341,299.044362409,187.418442999,178.664446622,8.75399637674
 02/15  20:00:00,724.689971274,27.1285252113,0.0,0.0,249.203635341,299.044362409,323.349521445,316.794311936,6.55520950916
 02/15  21:00:00,575.234137832,27.1285252113,0.0,0.0,149.522181205,249.203635341,395.016872262,388.457441356,6.5594309069
 02/15  22:00:00,550.954343665,27.1285252113,0.0,0.0,149.522181205,249.203635341,576.703321131,572.338863209,4.36445792158
 02/15  23:00:00,349.356809517,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899015405,0.0,2.1899015405
 02/15  24:00:00,299.992050442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973016955,0.0,2.18973016955
 02/16  01:00:00,287.76985205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987503689,0.0,2.18987503689
 02/16  02:00:00,287.769852133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970272776,0.0,2.18970272776
 02/16  03:00:00,301.476412128,0.73416777978,0.0782161929695,0.0,24.9203635341,199.362908273,6.44299363819,4.25314560834,2.18984802984
 02/16  04:00:00,315.300259391,1.46833555956,0.259540397833,0.0,24.9203635341,199.362908273,12.2685084343,10.0788328035,2.18967563083
 02/16  05:00:00,334.303392601,1.83541944945,0.279689603597,0.0,24.9203635341,199.362908273,19.2859514588,17.0960020327,2.18994942608
 02/16  06:00:00,374.22254259,1.46833555956,0.216476664232,0.0,49.8407270682,199.362908273,22.7737055915,18.4089032731,4.36480231847
 02/16  07:00:00,667.819587546,27.1285252113,194.528581567,0.0,49.8407270682,199.362908273,962.051313879,957.688170907,4.36314297128
 02/16  08:00:00,501.572531087,27.1285252113,0.0,0.0,149.522181205,199.362908273,2168.57371816,2162.00968563,6.56403253678
 02/16  09:00:00,1048.68757649,27.1285252113,0.0,0.0,448.566543614,448.566543614,904.809749103,889.424421591,15.3853275113
 02/16  10:00:00,1011.47801411,27.1285252113,0.0,0.0,448.566543614,448.566543614,684.040933619,666.436114578,17.6048190414
 02/16  11:00:00,962.259412545,27.1285252113,0.0,0.0,448.566543614,448.566543614,576.661419692,561.251729401,15.4096902915
 02/16  12:00:00,962.057710594,27.1285252113,0.0,0.0,448.566543614,448.566543614,528.096896795,508.22615677,19.8707400247
 02/16  13:00:00,912.012846628,27.1285252113,0.0,0.0,448.566543614,398.725816546,468.513268653,444.13126431,24.3820043437
 02/16  14:00:00,961.563494099,27.1285252113,0.0,0.0,448.566543614,448.566543614,348.974171956,326.834200063,22.1399718932
 02/16  15:00:00,961.455537644,27.1285252113,0.0,0.0,448.566543614,448.566543614,304.775745379,289.394329168,15.3814162113
 02/16  16:00:00,961.368855541,27.1285252113,0.0,0.0,448.566543614,448.566543614,262.492771139,249.311666711,13.181104428
 02/16  17:00:00,1010.27224045,27.1285252113,0.0,0.0,448.566543614,448.566543614,283.943020319,264.093436362,19.8495839569
 02/16  18:00:00,923.26530119,27.1285252113,0.0,0.0,348.885089477,398.725816546,423.513715936,412.556158875,10.9575570606
 02/16  19:00:00,749.905407717,27.1285252113,0.0,0.0,249.203635341,299.044362409,649.372365703,640.620222251,8.7521434519
 02/16  20:00:00,725.954235868,27.1285252113,0.0,0.0,249.203635341,299.044362409,852.664514134,846.108832327,6.55568180723
 02/16  21:00:00,576.935031233,27.1285252113,0.0,0.0,149.522181205,249.203635341,939.188011686,932.629135427,6.55887625977
 02/16  22:00:00,552.729029274,27.1285252113,0.0,0.0,149.522181205,249.203635341,899.346505126,894.981740592,4.36476453311
 02/16  23:00:00,349.356808946,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989645055,0.0,2.18989645055
 02/16  24:00:00,299.992049834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988181833,0.0,2.18988181833
 02/17  01:00:00,294.367312551,0.36708388989,0.229125754533,0.0,24.9203635341,199.362908273,3.08694537671,0.897237421989,2.18970795472
 02/17  02:00:00,324.68812892,1.83541944945,2.87286238694,0.0,24.9203635341,199.362908273,5.92461260536,3.73476069721,2.18985190815
 02/17  03:00:00,311.29458869,1.46833555956,1.14330784797,0.0,24.9203635341,199.362908273,6.85189772539,4.66196389557,2.18993382982
 02/17  04:00:00,320.002192124,1.83541944945,1.44793025665,0.0,24.9203635341,199.362908273,8.25638942729,6.06656714429,2.189822283
 02/17  05:00:00,320.779690183,1.46833555956,0.667318912308,0.0,24.9203635341,199.362908273,10.8754521237,6.51556349635,4.35988862732
 02/17  06:00:00,381.141291588,1.83541944945,1.01384309007,0.0,49.8407270682,199.362908273,9.58637054715,7.39385104382,2.19251950334
 02/17  07:00:00,675.586313276,27.1285252113,199.303535979,0.0,49.8407270682,199.362908273,406.430638094,402.067354928,4.36328316625
 02/17  08:00:00,499.719261806,27.1285252113,0.0,0.0,149.522181205,199.362908273,899.690770666,893.126320467,6.56445019915
 02/17  09:00:00,1047.13954645,27.1285252113,0.0,0.0,448.566543614,448.566543614,420.620238682,405.234104547,15.3861341357
 02/17  10:00:00,1111.07810975,27.1285252113,65.334815473,0.0,448.566543614,448.566543614,208.055747966,190.450121936,17.6056260304
 02/17  11:00:00,1067.07165688,27.1285252113,47.5427600336,0.0,448.566543614,448.566543614,156.315240081,140.904928517,15.4103115641
 02/17  12:00:00,1094.90687982,27.1285252113,68.8338046155,0.0,448.566543614,448.566543614,128.465111637,108.593730501,19.8713811368
 02/17  13:00:00,1106.31788969,27.1285252113,113.104424067,0.0,448.566543614,398.725816546,138.932591148,114.550024217,24.3825669304
 02/17  14:00:00,1204.57886455,27.1285252113,155.964731804,0.0,448.566543614,448.566543614,109.639870499,87.4990322149,22.1408382836
 02/17  15:00:00,1228.99291406,27.1285252113,180.082998813,0.0,448.566543614,448.566543614,80.998556975,65.6188857471,15.3796712279
 02/17  16:00:00,1252.62027224,27.1285252113,203.476676641,0.0,448.566543614,448.566543614,83.9078954725,70.7266078759,13.1812875966
 02/17  17:00:00,1316.4016838,27.1285252113,218.250141967,0.0,448.566543614,448.566543614,88.5100869528,68.6604132493,19.8496737035
 02/17  18:00:00,1192.61748012,27.1285252113,182.055676961,0.0,348.885089477,398.725816546,117.773244397,106.815622854,10.9576215433
 02/17  19:00:00,958.682399838,27.1285252113,122.369077794,0.0,249.203635341,299.044362409,181.629842289,172.877659759,8.7521825305
 02/17  20:00:00,887.647737694,27.1285252113,85.5454943844,0.0,249.203635341,299.044362409,206.624191406,200.068483538,6.55570786754
 02/17  21:00:00,682.092345164,27.1285252113,45.4534536862,0.0,149.522181205,249.203635341,269.051169428,262.492283028,6.55888640021
 02/17  22:00:00,576.598004519,27.1285252113,7.79327690697,0.0,149.522181205,249.203635341,382.748194213,378.383417919,4.36477629345
 02/17  23:00:00,349.356808305,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990233239,0.0,2.18990233239
 02/17  24:00:00,299.992049185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988648286,0.0,2.18988648286
 02/18  01:00:00,237.929123683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971139773,0.0,2.18971139773
 02/18  02:00:00,237.929123718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985392215,0.0,2.18985392215
 02/18  03:00:00,237.929123849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967926257,0.0,2.18967926257
 02/18  04:00:00,272.345843254,1.83541944945,0.325758893256,0.0,24.9203635341,149.522181205,13.8352046678,10.995702778,2.83950188972
 02/18  05:00:00,277.770140978,1.46833555956,0.356424986283,0.0,24.9203635341,149.522181205,14.5445888035,10.8347296712,3.70985913225
 02/18  06:00:00,308.959925065,1.83541944945,0.339095251804,0.0,24.9203635341,149.522181205,18.6573219516,16.4648332804,2.1924886712
