Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  07:00:00,669.781272402,27.1285252113,194.373836487,0.0,49.8407270682,199.362908273,804.023577677,799.66031092,4.36326675668
 02/18  08:00:00,400.251955002,27.1285252113,0.0,0.0,49.8407270682,199.362908273,1486.03873658,1481.66911224,4.36962434096
 02/18  09:00:00,648.763516552,27.1285252113,0.0,0.0,249.203635341,249.203635341,728.011228052,721.455817461,6.55541059063
 02/18  10:00:00,611.742291814,27.1285252113,0.0,0.0,249.203635341,249.203635341,480.732875723,471.980179037,8.7526966861
 02/18  11:00:00,562.652790289,27.1285252113,0.0,0.0,249.203635341,249.203635341,351.801048633,343.055481997,8.74556663506
 02/18  12:00:00,562.513207933,27.1285252113,0.0,0.0,249.203635341,249.203635341,255.14047788,246.381829415,8.75864846502
 02/18  13:00:00,640.692360008,27.1285252113,52.149007985,0.0,249.203635341,249.203635341,187.33721936,178.588047562,8.74917179722
 02/18  14:00:00,657.280558845,27.1285252113,36.7898549578,0.0,249.203635341,249.203635341,156.113976668,147.368009361,8.74596730706
 02/18  15:00:00,411.532235815,27.1285252113,39.9240219639,0.0,74.7610906023,174.442544739,205.21940332,198.665713355,6.55368996536
 02/18  16:00:00,421.840180335,27.1285252113,47.5121978406,0.0,74.7610906023,174.442544739,239.192432199,232.64277354,6.54965865931
 02/18  17:00:00,463.449145835,27.1285252113,41.7193081407,0.0,74.7610906023,174.442544739,282.291358351,277.917525692,4.37383265937
 02/18  18:00:00,450.141663953,27.1285252113,40.8329010569,0.0,24.9203635341,149.522181205,414.156439277,409.793336842,4.3631024348
 02/18  19:00:00,347.929855987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148854127,0.0,2.19148854127
 02/18  20:00:00,323.485461033,0.0,0.0,0.0,24.9203635341,149.522181205,4.36285206136,0.0,4.36285206136
 02/18  21:00:00,323.485460502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136359447,0.0,2.19136359447
 02/18  22:00:00,299.042017868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36595412228,0.0,4.36595412228
 02/18  23:00:00,274.595717123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965064515,0.0,2.18965064515
 02/18  24:00:00,250.151321474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979313824,0.0,2.18979313824
 02/19  01:00:00,237.9286469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901824523,0.0,2.18901824523
 02/19  02:00:00,237.928647013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908180262,0.0,2.18908180262
 02/19  03:00:00,237.928647028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888532156,0.0,2.18888532156
 02/19  04:00:00,237.928646999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894900236,0.0,2.18894900236
 02/19  05:00:00,250.150844811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901324778,0.0,2.18901324778
 02/19  06:00:00,274.596668298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164102242,0.0,2.19164102242
 02/19  07:00:00,337.261631258,1.10125166967,0.677732022045,0.0,24.9203635341,149.522181205,6.79650815962,4.60765735293,2.18885080669
 02/19  08:00:00,318.024494859,1.10125166967,0.842257013207,0.0,24.9203635341,149.522181205,6.65928621603,4.47037181364,2.18891440239
 02/19  09:00:00,296.666427211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897786129,0.0,2.18897786129
 02/19  10:00:00,259.999833801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904122735,0.0,2.18904122735
 02/19  11:00:00,211.111042564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884451478,0.0,2.18884451478
 02/19  12:00:00,211.11199466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081652957,0.0,2.19081652957
 02/19  13:00:00,211.111994388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054836143,0.0,2.19054836143
 02/19  14:00:00,211.113423244,0.0,0.0,0.0,24.9203635341,149.522181205,4.36596437309,0.0,4.36596437309
 02/19  15:00:00,211.111994502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075563376,0.0,2.19075563376
 02/19  16:00:00,211.111042494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903016903,0.0,2.18903016903
 02/19  17:00:00,259.999833825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909341022,0.0,2.18909341022
 02/19  18:00:00,322.297427231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889676037,0.0,2.18889676037
 02/19  19:00:00,347.928427213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896024505,0.0,2.18896024505
 02/19  20:00:00,323.484031586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902361293,0.0,2.18902361293
 02/19  21:00:00,323.484031554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908687235,0.0,2.18908687235
 02/19  22:00:00,299.041063809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145413042,0.0,2.19145413042
 02/19  23:00:00,289.694641998,0.73416777978,1.31233032766,0.0,24.9203635341,149.522181205,5.50933264414,3.32040773874,2.1889249054
 02/19  24:00:00,281.155773542,1.46833555956,3.37033471024,0.0,24.9203635341,149.522181205,8.88402983402,6.69495402953,2.18907580449
 02/20  01:00:00,261.149106432,1.10125166967,2.53097326194,0.0,24.9203635341,149.522181205,7.91063350449,5.72158370194,2.18904980254
 02/20  02:00:00,276.688309139,1.83541944945,4.31403578851,0.0,24.9203635341,149.522181205,11.9537253285,9.76474262047,2.18898270802
 02/20  03:00:00,269.205730404,1.46833555956,3.7238758992,0.0,24.9203635341,149.522181205,10.2686523688,8.07956414995,2.18908821884
 02/20  04:00:00,276.780464924,1.83541944945,4.46258544026,0.0,24.9203635341,149.522181205,11.0400418797,11.0200418797,0.02
 02/20  05:00:00,305.275326226,1.46833555956,3.74816470707,0.0,24.9203635341,149.522181205,11.2380936236,9.04911738052,2.18897624309
 02/20  06:00:00,340.686777272,1.83541944945,2.13204822502,0.0,24.9203635341,149.522181205,16.7079327247,12.344693034,4.36323969065
 02/20  07:00:00,359.381446895,1.46833555956,1.81918871066,0.0,24.9203635341,149.522181205,12.1632402646,9.97436875165,2.18887151299
 02/20  08:00:00,362.749534155,1.83541944945,2.1477458873,0.0,24.9203635341,149.522181205,15.2514578862,13.062524385,2.18893350121
 02/20  09:00:00,331.77307013,1.46833555956,1.85410516151,0.0,24.9203635341,149.522181205,9.96386814311,9.94386814311,0.02
 02/20  10:00:00,297.335367741,1.83541944945,3.17516951932,0.0,24.9203635341,149.522181205,14.5472501983,12.3581674092,2.18908278912
 02/20  11:00:00,242.604585855,1.46833555956,4.05940641509,0.0,24.9203635341,149.522181205,11.4943519101,9.30529398716,2.18905792293
 02/20  12:00:00,242.454914536,1.46833555956,3.92313018112,0.0,24.9203635341,149.522181205,10.6952284185,8.50454031551,2.19068810302
 02/20  13:00:00,227.173806927,0.73416777978,2.32851278579,0.0,24.9203635341,149.522181205,8.40824058558,4.04692687936,4.36131370622
 02/20  14:00:00,211.113421373,0.0,0.0,0.0,24.9203635341,149.522181205,4.36620093626,0.0,4.36620093626
 02/20  15:00:00,211.111993851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072471501,0.0,2.19072471501
 02/20  16:00:00,211.111041985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903398193,0.0,2.18903398193
 02/20  17:00:00,259.999833161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909570526,0.0,2.18909570526
 02/20  18:00:00,322.297426385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889777106,0.0,2.18889777106
 02/20  19:00:00,347.928426356,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  20:00:00,323.484030807,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889597318,0.0,2.1889597318
 02/20  21:00:00,323.484030924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902157796,0.0,2.18902157796
 02/20  22:00:00,307.09945201,0.36708388989,1.19105296272,0.0,24.9203635341,149.522181205,6.04956334184,1.68647094362,4.36309239822
 02/20  23:00:00,299.340935478,1.10125166967,4.11342069636,0.0,24.9203635341,149.522181205,6.92205494732,4.73300761573,2.18904733159
 02/20  24:00:00,283.096598492,1.46833555956,5.4503501082,0.0,24.9203635341,149.522181205,6.93989565354,6.91989565354,0.02
 02/21  01:00:00,338.423035777,1.46833555956,5.27746107754,0.0,24.9203635341,199.362908273,11.6457687172,7.28627784311,4.35949087411
 02/21  02:00:00,329.986903523,1.10125166967,3.72156161381,0.0,24.9203635341,199.362908273,8.47492391779,6.28514855031,2.18977536748
 02/21  03:00:00,357.501041195,1.83541944945,5.60292167239,0.0,24.9203635341,199.362908273,12.9724175351,10.7824864374,2.18993109769
 02/21  04:00:00,343.57228545,1.46833555956,4.4930256083,0.0,24.9203635341,199.362908273,11.3869139295,9.19716157204,2.18975235743
 02/21  05:00:00,369.284312865,1.83541944945,5.18290801875,0.0,24.9203635341,199.362908273,14.476247511,12.2863567784,2.18989073263
 02/21  06:00:00,404.875230792,1.46833555956,4.21687151186,0.0,49.8407270682,199.362908273,12.7801586049,10.587686736,2.19247186886
 02/21  07:00:00,746.213576664,27.1285252113,245.843282801,0.0,49.8407270682,199.362908273,839.154854129,834.791643843,4.36321028558
 02/21  08:00:00,741.357994852,27.1285252113,156.831830466,0.0,149.522181205,199.362908273,566.243406102,557.49781297,8.74559313158
 02/21  09:00:00,1284.2880409,27.1285252113,144.600450921,0.0,448.566543614,448.566543614,255.706559561,242.515143657,13.1914159047
 02/21  10:00:00,1318.80579539,27.1285252113,214.986417393,0.0,448.566543614,448.566543614,200.141208202,182.538347894,17.6028603082
 02/21  11:00:00,1378.52775398,27.1285252113,325.80048951,0.0,448.566543614,448.566543614,147.173222843,131.763326245,15.4098965988
 02/21  12:00:00,1413.59292734,27.1285252113,361.529179478,0.0,448.566543614,448.566543614,102.985886796,83.1137862123,19.8721005838
 02/21  13:00:00,1389.50307554,27.1285252113,384.898785611,0.0,448.566543614,398.725816546,96.2564934223,71.8741339553,24.382359467
 02/21  14:00:00,1454.1641611,27.1285252113,398.567879259,0.0,448.566543614,448.566543614,60.2647117099,38.1247258019,22.139985908
 02/21  15:00:00,1469.99610094,27.1285252113,413.104040025,0.0,448.566543614,448.566543614,36.1462029384,20.7670483306,15.3791546078
 02/21  16:00:00,1476.44557918,27.1285252113,419.187705372,0.0,448.566543614,448.566543614,32.9742934622,19.7936959656,13.1805974966
 02/21  17:00:00,1522.97439117,27.1285252113,416.774973384,0.0,448.566543614,448.566543614,35.2666289311,15.417929145,19.8486997861
 02/21  18:00:00,1430.74376735,27.1285252113,412.026651171,0.0,348.885089477,398.725816546,50.4429746583,39.4862952401,10.9566794182
 02/21  19:00:00,1236.38933619,27.1285252113,393.066046892,0.0,249.203635341,299.044362409,88.7637791743,80.011161523,8.75261765127
 02/21  20:00:00,1192.84799886,27.1285252113,375.294167884,0.0,249.203635341,299.044362409,102.875829661,96.3207391944,6.55509046682
 02/21  21:00:00,1037.71275747,27.1285252113,370.433466186,0.0,149.522181205,249.203635341,155.325119622,148.765912431,6.5592071911
 02/21  22:00:00,1005.65183193,27.1285252113,364.243435553,0.0,149.522181205,249.203635341,169.973211589,165.608866222,4.36434536682
 02/21  23:00:00,349.356805183,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984512903,0.0,2.18984512903
 02/21  24:00:00,299.992046154,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896662819,0.0,2.1896662819
 02/22  01:00:00,287.769847422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980159829,0.0,2.18980159829
 02/22  02:00:00,287.769847551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993718774,0.0,2.18993718774
 02/22  03:00:00,287.76984751,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897570265,0.0,2.1897570265
 02/22  04:00:00,287.76984761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989262584,0.0,2.18989262584
 02/22  05:00:00,299.992045463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971237889,0.0,2.18971237889
 02/22  06:00:00,349.358231179,0.0,0.0,0.0,49.8407270682,199.362908273,4.36452964485,0.0,4.36452964485
 02/22  07:00:00,845.224042435,27.1285252113,343.575745492,0.0,49.8407270682,199.362908273,288.868529697,284.505615128,4.36291456978
 02/22  08:00:00,921.654508356,27.1285252113,333.520309128,0.0,149.522181205,199.362908273,260.104752697,253.540274911,6.56447778589
 02/22  09:00:00,1473.16586303,27.1285252113,336.841308227,0.0,448.566543614,448.566543614,111.346853822,95.9615270498,15.3853267722
 02/22  10:00:00,1458.55353301,27.1285252113,356.084023798,0.0,448.566543614,448.566543614,80.0076057019,64.6021272759,15.4054784259
 02/22  11:00:00,1436.91340429,27.1285252113,380.788922362,0.0,448.566543614,448.566543614,69.1760500365,51.5667516472,17.6092983894
 02/22  12:00:00,1452.1100816,27.1285252113,394.978223748,0.0,448.566543614,448.566543614,60.3338066175,40.4607424905,19.873064127
 02/22  13:00:00,1409.83763015,27.1285252113,402.259568167,0.0,448.566543614,398.725816546,68.8392468153,44.4594692855,24.3797775298
 02/22  14:00:00,1464.78896286,27.1285252113,407.513745116,0.0,448.566543614,448.566543614,47.6757110846,25.5348125984,22.1408984862
 02/22  15:00:00,1470.28266646,27.1285252113,412.299187805,0.0,448.566543614,448.566543614,37.6188915076,24.43251266,13.1863788477
 02/22  16:00:00,1472.14014666,27.1285252113,413.770203411,0.0,448.566543614,448.566543614,41.2189125401,25.8475330606,15.3713794795
 02/22  17:00:00,1523.00858871,27.1285252113,415.613023892,0.0,448.566543614,448.566543614,45.8221985976,28.1772976118,17.6449009858
 02/22  18:00:00,1421.8856342,27.1285252113,410.491628989,0.0,348.885089477,398.725816546,56.1148062041,45.1579603296,10.9568458745
 02/22  19:00:00,1251.15160968,27.1285252113,405.784123536,0.0,249.203635341,299.044362409,79.6802472845,70.9275924688,8.75265481566
 02/22  20:00:00,1220.33501315,27.1285252113,400.53871089,0.0,249.203635341,299.044362409,84.300060249,77.7448366537,6.55522359522
 02/22  21:00:00,1058.38601787,27.1285252113,389.276513049,0.0,149.522181205,249.203635341,141.161464511,132.422733064,8.73873144725
 02/22  22:00:00,1021.05066142,27.1285252113,377.494686705,0.0,149.522181205,249.203635341,156.67994421,154.487740419,2.19220379067
 02/22  23:00:00,349.356804771,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989009193,0.0,2.18989009193
 02/22  24:00:00,299.992045523,0.0,0.0,0.0,24.9203635341,199.362908273,4.35970988201,0.0,4.35970988201
 02/23  01:00:00,287.769846769,0.0,0.0,0.0,24.9203635341,199.362908273,2.189897122,0.0,2.189897122
 02/23  02:00:00,287.769846671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971537981,0.0,2.18971537981
 02/23  03:00:00,287.769846623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984918516,0.0,2.18984918516
 02/23  04:00:00,287.769846637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966734079,0.0,2.18966734079
 02/23  05:00:00,299.992044355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980119394,0.0,2.18980119394
 02/23  06:00:00,349.358230051,0.0,0.0,0.0,49.8407270682,199.362908273,4.36425520102,0.0,4.36425520102
 02/23  07:00:00,883.736375081,27.1285252113,379.454041089,0.0,49.8407270682,199.362908273,216.106567306,213.915203066,2.19136423966
 02/23  08:00:00,975.379359549,27.1285252113,383.924388134,0.0,149.522181205,199.362908273,180.174187552,171.428976923,8.74521062826
 02/23  09:00:00,1531.39170233,27.1285252113,390.619105076,0.0,448.566543614,448.566543614,43.8132809111,28.4255741056,15.3877068056
 02/23  10:00:00,1521.49233799,27.1285252113,414.575287575,0.0,448.566543614,448.566543614,29.4803058344,14.0770924581,15.4032133763
 02/23  11:00:00,1497.77305025,27.2059480755,438.255081792,0.0,448.566543614,448.566543614,21.1292362232,5.71954569357,15.4096905296
 02/23  12:00:00,1509.7846651,28.1367812244,448.736216694,0.0,448.566543614,448.566543614,20.9636410377,1.09129666229,19.8723443754
 02/23  13:00:00,1466.48853299,28.9980349677,454.347283847,0.0,448.566543614,398.725816546,25.4159795528,1.03422478974,24.3817547631
 02/23  14:00:00,1518.90833419,30.0259762744,456.270611527,0.0,448.566543614,448.566543614,22.1362749526,0.0,22.1362749526
 02/23  15:00:00,1522.04113454,29.0784648418,459.456212595,0.0,448.566543614,448.566543614,15.378729738,0.0,15.378729738
 02/23  16:00:00,1522.94234097,28.5795792274,460.505258175,0.0,448.566543614,448.566543614,13.1800840923,0.0,13.1800840923
 02/23  17:00:00,1566.34697623,28.2143061374,455.326455349,0.0,448.566543614,448.566543614,19.8492239189,0.0,19.8492239189
 02/23  18:00:00,1448.91628024,27.2189445648,435.594971492,0.0,348.885089477,398.725816546,10.9568089791,0.0,10.9568089791
 02/23  19:00:00,1231.53354663,27.1285252113,386.927877307,0.0,249.203635341,299.044362409,13.2886036835,4.53530053738,8.75330314617
 02/23  20:00:00,1160.15312416,27.1285252113,338.643643064,0.0,249.203635341,299.044362409,25.5397813249,18.9851080335,6.55467329139
 02/23  21:00:00,989.489418497,27.1285252113,313.812437496,0.0,149.522181205,249.203635341,58.4030304153,51.8435137226,6.55951669267
 02/23  22:00:00,938.162128641,27.1285252113,296.380901848,0.0,149.522181205,249.203635341,75.1681354826,70.8035956066,4.36453987601
 02/23  23:00:00,349.356803366,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970001923,0.0,2.18970001923
 02/23  24:00:00,299.992044266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983369413,0.0,2.18983369413
 02/24  01:00:00,287.769845574,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896493136,0.0,2.1896493136
 02/24  02:00:00,287.769845525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978133217,0.0,2.18978133217
 02/24  03:00:00,287.769845638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991298916,0.0,2.18991298916
 02/24  04:00:00,287.769845617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972953788,0.0,2.18972953788
 02/24  05:00:00,299.992043492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986123856,0.0,2.18986123856
 02/24  06:00:00,349.358228335,0.0,0.0,0.0,49.8407270682,199.362908273,4.36465819616,0.0,4.36465819616
 02/24  07:00:00,737.196027095,27.4178715642,245.823983056,0.0,49.8407270682,199.362908273,305.86231317,303.670693854,2.19161931656
 02/24  08:00:00,683.333715353,27.1285252113,98.4603111341,0.0,149.522181205,199.362908273,218.416066217,209.670392753,8.74567346483
 02/24  09:00:00,1258.45063002,27.1285252113,124.099362851,0.0,448.566543614,448.566543614,58.960280401,43.5748743431,15.3854060579
 02/24  10:00:00,1335.34771196,27.1893608307,236.361307438,0.0,448.566543614,448.566543614,40.1024838322,24.6992462925,15.4032375397
 02/24  11:00:00,1315.76794874,28.5448172707,263.492660824,0.0,448.566543614,448.566543614,32.5465128566,14.9354473172,17.6110655393
 02/24  12:00:00,1330.17218615,30.1566399548,275.79508569,0.0,448.566543614,448.566543614,27.8756144634,8.00617492621,19.8694395372
 02/24  13:00:00,1284.39477365,30.6718016259,279.115890608,0.0,448.566543614,398.725816546,32.360592687,10.1962783446,22.1643143424
 02/24  14:00:00,1336.44065839,31.1928304571,280.508860427,0.0,448.566543614,448.566543614,24.7550489106,0.404832789569,24.350216121
 02/24  15:00:00,1341.75030388,30.7689413305,285.814357235,0.0,448.566543614,448.566543614,13.1834096076,0.0,13.1834096076
 02/24  16:00:00,1344.05966899,29.7980682263,289.083504097,0.0,448.566543614,448.566543614,15.3756086634,0.0,15.3756086634
 02/24  17:00:00,1385.32687522,28.9132512943,282.470170477,0.0,448.566543614,448.566543614,17.6428775119,0.0,17.6428775119
 02/24  18:00:00,1282.28933155,27.2405756373,277.095525188,0.0,348.885089477,398.725816546,11.3980259769,0.441061202896,10.956964774
 02/24  19:00:00,1114.66635951,27.1285252113,275.367370972,0.0,249.203635341,299.044362409,25.5708507278,16.8173454822,8.75350524554
 02/24  20:00:00,1089.77028626,27.1285252113,275.665620176,0.0,249.203635341,299.044362409,43.7640012268,37.2104616794,6.55353954743
 02/24  21:00:00,932.945364658,27.1285252113,268.678960968,0.0,149.522181205,249.203635341,84.1357651062,77.5765165549,6.55924855131
 02/24  22:00:00,858.589963816,27.1285252113,219.415356772,0.0,149.522181205,249.203635341,109.827572687,105.463000383,4.3645723036
 02/24  23:00:00,349.356802592,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988530636,0.0,2.18988530636
 02/24  24:00:00,299.992043458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970087234,0.0,2.18970087234
 02/25  01:00:00,237.929117592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983031053,0.0,2.18983031053
 02/25  02:00:00,237.929117705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964517059,0.0,2.18964517059
 02/25  03:00:00,237.929117697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977506494,0.0,2.18977506494
 02/25  04:00:00,237.92911769,0.0,0.0,0.0,24.9203635341,149.522181205,4.35962401778,0.0,4.35962401778
 02/25  05:00:00,250.151315481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984901249,0.0,2.18984901249
 02/25  06:00:00,274.597135676,0.0,0.0,0.0,24.9203635341,149.522181205,2.19241533761,0.0,2.19241533761
 02/25  07:00:00,741.192291879,27.5319947216,249.403918193,0.0,49.8407270682,199.362908273,238.752187255,234.388974257,4.36321299822
 02/25  08:00:00,738.07881516,27.1285252113,250.95311586,0.0,49.8407270682,199.362908273,182.759893692,178.390336632,4.36955705972
 02/25  09:00:00,998.078700397,27.1285252113,261.486750855,0.0,249.203635341,249.203635341,103.55043891,96.9953081209,6.55513078953
 02/25  10:00:00,978.453175697,27.1285252113,277.906659067,0.0,249.203635341,249.203635341,95.685042518,86.9330453602,8.75199715775
 02/25  11:00:00,955.827226529,27.1285252113,303.570875775,0.0,249.203635341,249.203635341,68.0444560474,59.2997388749,8.74471717247
 02/25  12:00:00,982.051258033,27.1285252113,329.428444024,0.0,249.203635341,249.203635341,48.0560067091,39.2960535967,8.7599531124
 02/25  13:00:00,1000.73211353,27.1285252113,347.903466329,0.0,249.203635341,249.203635341,48.9945905448,40.2455497964,8.74904074846
 02/25  14:00:00,1032.31718264,27.1285252113,370.953455893,0.0,249.203635341,249.203635341,34.7593329018,26.0137485471,8.74558435469
 02/25  15:00:00,799.956584135,27.1285252113,387.945596041,0.0,74.7610906023,174.442544739,65.900772956,59.3460527078,6.55472024823
 02/25  16:00:00,810.294454678,27.1285252113,401.638720505,0.0,74.7610906023,174.442544739,78.6026152844,74.2301034433,4.37251184108
 02/25  17:00:00,862.612700087,27.1285252113,407.263560646,0.0,74.7610906023,174.442544739,104.437990214,97.8858140608,6.55217615347
 02/25  18:00:00,841.026973121,27.1285252113,406.279757665,0.0,24.9203635341,149.522181205,144.609545377,140.246461325,4.36308405191
 02/25  19:00:00,347.92984744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146144529,0.0,2.19146144529
 02/25  20:00:00,323.485452459,0.0,0.0,0.0,24.9203635341,149.522181205,4.36276215651,0.0,4.36276215651
 02/25  21:00:00,323.485452174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130080776,0.0,2.19130080776
 02/25  22:00:00,299.042006853,0.0,0.0,0.0,24.9203635341,149.522181205,4.36599206198,0.0,4.36599206198
 02/25  23:00:00,274.595710907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976677094,0.0,2.18976677094
 02/25  24:00:00,250.151315362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989619328,0.0,2.18989619328
 02/26  01:00:00,237.928641823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900234067,0.0,2.18900234067
 02/26  02:00:00,237.928641833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905351033,0.0,2.18905351033
 02/26  03:00:00,237.928641748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884640944,0.0,2.18884640944
 02/26  04:00:00,237.928641589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889768403,0.0,2.18889768403
 02/26  05:00:00,250.150839355,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  06:00:00,274.596659539,0.0,0.0,0.0,24.9203635341,149.522181205,4.36295643541,0.0,4.36295643541
 02/26  07:00:00,297.853026364,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890187906,0.0,2.1890187906
 02/26  08:00:00,296.666421939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906960694,0.0,2.18906960694
 02/26  09:00:00,296.666421769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886232625,0.0,2.18886232625
 02/26  10:00:00,259.999828346,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  11:00:00,211.111037222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891337825,0.0,2.18891337825
 02/26  12:00:00,211.111987307,0.0,0.0,0.0,24.9203635341,149.522181205,4.36086198708,0.0,4.36086198708
 02/26  13:00:00,211.111986899,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059375327,0.0,2.19059375327
 02/26  14:00:00,211.113411217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627434797,0.0,4.36627434797
 02/26  15:00:00,211.111986971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076074649,0.0,2.19076074649
 02/26  16:00:00,394.377022735,7.20804765364,142.88735685,0.0,24.9203635341,149.522181205,2.18907186639,0.0,2.18907186639
 02/26  17:00:00,651.047168918,13.522510703,294.686228889,0.0,24.9203635341,149.522181205,2.18907114814,0.0,2.18907114814
 02/26  18:00:00,313.753755184,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890442402,0.0,2.1890442402
 02/26  19:00:00,347.928421769,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  20:00:00,323.484026218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896548941,0.0,2.18896548941
 02/26  21:00:00,323.48402636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901633744,0.0,2.18901633744
 02/26  22:00:00,299.041055501,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301186091,0.0,4.36301186091
 02/26  23:00:00,274.595235063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887930769,0.0,2.18887930769
 02/26  24:00:00,250.150839412,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/27  01:00:00,287.769842605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977989719,0.0,2.18977989719
 02/27  02:00:00,287.769842591,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962139229,0.0,4.35962139229
 02/27  03:00:00,287.769842574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984150297,0.0,2.18984150297
 02/27  04:00:00,287.769842552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965256106,0.0,2.18965256106
 02/27  05:00:00,299.99204025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977784578,0.0,2.18977784578
 02/27  06:00:00,349.358222898,0.0,0.0,0.0,49.8407270682,199.362908273,2.19216508734,0.0,2.19216508734
 02/27  07:00:00,955.638805515,28.4426716874,454.2414958,0.0,49.8407270682,199.362908273,32.3379341179,27.9749466417,4.3629874762
 02/27  08:00:00,1048.2803104,27.1285252113,452.130963108,0.0,149.522181205,199.362908273,36.6128927024,27.8672482376,8.7456444648
 02/27  09:00:00,1612.00220407,27.1285252113,466.656322054,0.0,448.566543614,448.566543614,13.5879458774,0.398811995206,13.1891338822
 02/27  10:00:00,1594.1668937,27.1285252113,483.557627066,0.0,448.566543614,448.566543614,17.7405413764,0.13958360972,17.6009577667
 02/27  11:00:00,1550.96952105,27.1285252113,489.199804392,0.0,448.566543614,448.566543614,15.4069416865,0.0,15.4069416865
 02/27  12:00:00,1546.68464799,27.367050574,484.672607462,0.0,448.566543614,448.566543614,19.8729427347,0.0,19.8729427347
 02/27  13:00:00,1493.3519141,28.0569971212,480.485911687,0.0,448.566543614,398.725816546,24.3747428567,0.0,24.3747428567
 02/27  14:00:00,1535.13845166,30.9236145757,469.566525599,0.0,448.566543614,448.566543614,22.1382657054,0.0,22.1382657054
 02/27  15:00:00,1531.01112638,31.8137883984,464.558518696,0.0,448.566543614,448.566543614,13.1849084014,0.0,13.1849084014
 02/27  16:00:00,1521.53826917,29.686007197,458.042962463,0.0,448.566543614,448.566543614,15.3712798092,0.0,15.3712798092
 02/27  17:00:00,1493.28486697,29.131044888,383.76388896,0.0,448.566543614,448.566543614,17.6412834032,0.0,17.6412834032
 02/27  18:00:00,1366.43889579,27.1431872263,355.512619957,0.0,348.885089477,398.725816546,11.0763809913,0.120128329805,10.9562526615
 02/27  19:00:00,1191.11206878,27.1285252113,346.436433299,0.0,249.203635341,299.044362409,20.0457336142,11.2947848196,8.75094879467
 02/27  20:00:00,1163.10045778,27.1285252113,344.241730567,0.0,249.203635341,299.044362409,31.5756594123,25.0217801609,6.55387925141
 02/27  21:00:00,994.372509499,27.1285252113,326.816832202,0.0,149.522181205,249.203635341,66.0888333134,57.3500755261,8.7387577873
 02/27  22:00:00,891.727628967,27.1285252113,247.487095128,0.0,149.522181205,249.203635341,80.8098233143,78.6176042407,2.19221907361
 02/27  23:00:00,349.356799444,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981974211,0.0,2.18981974211
 02/27  24:00:00,299.99204029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978680776,0.0,2.18978680776
 02/28  01:00:00,287.769841449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990917794,0.0,2.18990917794
 02/28  02:00:00,287.769841417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971846864,0.0,2.18971846864
 02/28  03:00:00,287.769841434,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949184745,0.0,4.35949184745
 02/28  04:00:00,287.769841418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977343268,0.0,2.18977343268
 02/28  05:00:00,299.992039255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989607461,0.0,2.18989607461
 02/28  06:00:00,349.358221027,0.0,0.0,0.0,49.8407270682,199.362908273,2.19244562249,0.0,2.19244562249
 02/28  07:00:00,709.294536779,28.3563676147,220.686903635,0.0,49.8407270682,199.362908273,416.704842477,412.34247143,4.36237104724
 02/28  08:00:00,498.862039692,27.1285252113,0.0,0.0,149.522181205,199.362908273,783.43525645,776.871238582,6.56401786738
 02/28  09:00:00,1046.91283293,27.1285252113,0.0,0.0,448.566543614,448.566543614,487.193321206,471.810175386,15.3831458193
 02/28  10:00:00,1010.11455021,27.1285252113,0.0,0.0,448.566543614,448.566543614,317.369009707,301.9661881,15.402821607
 02/28  11:00:00,961.101706659,27.1285252113,0.0,0.0,448.566543614,448.566543614,180.830905034,163.222995148,17.6079098863
 02/28  12:00:00,1089.386235,27.1285252113,73.1478265344,0.0,448.566543614,448.566543614,93.9511592619,74.0811865136,19.8699727483
 02/28  13:00:00,988.640911904,27.1285252113,23.5957292247,0.0,448.566543614,398.725816546,102.439561796,79.0460173969,23.3935443987
 02/28  14:00:00,1037.25265298,27.1285252113,22.8109831338,0.0,448.566543614,448.566543614,76.1427096211,53.0284466734,23.1142629477
 02/28  15:00:00,1047.58380046,27.3883798223,31.1933413224,0.0,448.566543614,448.566543614,49.3019502385,36.119443219,13.1825070195
 02/28  16:00:00,1062.78740502,27.7586835479,43.4236064945,0.0,448.566543614,448.566543614,44.9429353552,29.5668633561,15.3760719991
 02/28  17:00:00,1113.41195463,28.0598216966,45.0110624642,0.0,448.566543614,448.566543614,53.3284871443,35.6860029618,17.6424841825
 02/28  18:00:00,977.097829899,27.1285252113,18.5014455436,0.0,348.885089477,398.725816546,97.2098567882,86.2543083549,10.9555484334
 02/28  19:00:00,749.056015662,27.1285252113,0.0,0.0,249.203635341,299.044362409,210.573437757,201.821245432,8.75219232565
 02/28  20:00:00,724.683104732,27.1285252113,0.0,0.0,249.203635341,299.044362409,289.818857704,283.263660676,6.55519702866
 02/28  21:00:00,575.236908861,27.1285252113,0.0,0.0,149.522181205,249.203635341,370.106110805,363.547965402,6.55814540339
 02/28  22:00:00,550.832181709,27.1285252113,0.0,0.0,149.522181205,249.203635341,412.674784596,408.310424315,4.36436028116
 02/28  23:00:00,349.356798074,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985178147,0.0,2.18985178147
 02/28  24:00:00,299.992039002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966077669,0.0,2.18966077669
 03/01  01:00:00,287.769839985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978058079,0.0,2.18978058079
 03/01  02:00:00,287.769840111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990092912,0.0,2.18990092912
 03/01  03:00:00,287.769840064,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897081094,0.0,2.1897081094
 03/01  04:00:00,287.769840132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982848861,0.0,2.18982848861
 03/01  05:00:00,299.99203802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963553469,0.0,2.18963553469
 03/01  06:00:00,356.180585273,0.36708388989,0.0174213080362,0.0,49.8407270682,199.362908273,6.29938267752,1.93509610828,4.36428656925
 03/01  07:00:00,666.902802301,27.5408760543,195.490840839,0.0,49.8407270682,199.362908273,580.472249933,578.280797718,2.19145221547
 03/01  08:00:00,499.006738893,27.1285252113,0.0,0.0,149.522181205,199.362908273,786.18390118,777.438432313,8.74546886656
 03/01  09:00:00,1046.78149905,27.1285252113,0.0,0.0,448.566543614,448.566543614,293.410534054,278.026581968,15.3839520859
 03/01  10:00:00,1124.98777852,27.1285252113,69.7298496075,0.0,448.566543614,448.566543614,147.107613668,131.706550479,15.4010631888
 03/01  11:00:00,1052.21423419,27.1285252113,35.7402883378,0.0,448.566543614,448.566543614,107.737424718,90.1296120556,17.607812662
 03/01  12:00:00,1085.9456386,27.1285252113,61.9401293403,0.0,448.566543614,448.566543614,81.420708093,63.7586789433,17.6620291497
 03/01  13:00:00,1078.08580455,27.1285252113,92.668396795,0.0,448.566543614,398.725816546,104.855116935,80.4782186509,24.3768982837
 03/01  14:00:00,1159.52095921,27.1285252113,115.063153107,0.0,448.566543614,448.566543614,62.1401846232,40.0067210812,22.133463542
 03/01  15:00:00,1184.68126427,27.1285252113,135.264650728,0.0,448.566543614,448.566543614,37.5134581475,22.13559228,15.3778658675
 03/01  16:00:00,1199.85921845,27.1285252113,150.207031044,0.0,448.566543614,448.566543614,34.438813733,21.2608498359,13.1779638972
 03/01  17:00:00,1238.81259683,27.1285252113,140.30984067,0.0,448.566543614,448.566543614,44.2137755882,24.369307795,19.8444677932
 03/01  18:00:00,1100.54678716,27.1285252113,102.821703085,0.0,348.885089477,398.725816546,61.6863984869,50.7305733379,10.955825149
 03/01  19:00:00,895.53354002,27.1285252113,75.2602575532,0.0,249.203635341,299.044362409,118.7587172,110.007533604,8.75118359632
 03/01  20:00:00,851.266602859,27.1285252113,60.445721457,0.0,249.203635341,299.044362409,144.55307761,137.999998831,6.55307877932
 03/01  21:00:00,681.198668352,27.1285252113,44.6465423572,0.0,149.522181205,249.203635341,206.24199513,199.683015718,6.55897941224
 03/01  22:00:00,658.489624731,27.1285252113,45.2346331654,0.0,149.522181205,249.203635341,226.328067174,221.963672004,4.36439517061
 03/01  23:00:00,349.356797244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977540191,0.0,2.18977540191
 03/01  24:00:00,299.992038152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989550009,0.0,2.18989550009
 03/02  01:00:00,287.769838926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969869385,0.0,2.18969869385
 03/02  02:00:00,287.769838895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981665937,0.0,2.18981665937
 03/02  03:00:00,287.769838912,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896216596,0.0,2.1896216596
 03/02  04:00:00,287.769838814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973967496,0.0,2.18973967496
 03/02  05:00:00,299.992036664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985739275,0.0,2.18985739275
 03/02  06:00:00,349.358217607,0.0,0.0,0.0,49.8407270682,199.362908273,4.36427808002,0.0,4.36427808002
 03/02  07:00:00,679.958613913,27.3109464729,198.06579297,0.0,49.8407270682,199.362908273,483.091939532,480.900579817,2.19135971513
 03/02  08:00:00,670.294014816,27.1285252113,95.1435313864,0.0,149.522181205,199.362908273,319.909751542,311.165097368,8.74465417448
 03/02  09:00:00,1226.21942463,27.1285252113,94.1379025334,0.0,448.566543614,448.566543614,104.860475571,91.6707057635,13.1897698077
 03/02  10:00:00,1219.06086865,27.1285252113,121.370670758,0.0,448.566543614,448.566543614,78.9021688377,61.3002667789,17.6019020588
 03/02  11:00:00,1188.19393755,27.1285252113,139.078019471,0.0,448.566543614,448.566543614,63.0303523402,47.6228633982,15.4074889421
 03/02  12:00:00,1209.01438875,27.1285252113,159.692706145,0.0,448.566543614,448.566543614,59.4451313303,39.5802744028,19.8648569275
 03/02  13:00:00,1170.02149121,27.1285252113,170.373828275,0.0,448.566543614,398.725816546,76.34117857,51.9679234882,24.3732550818
 03/02  14:00:00,1231.7484181,27.1285252113,182.149759477,0.0,448.566543614,448.566543614,49.34856329,27.2122681017,22.1362951883
 03/02  15:00:00,1250.59759841,27.1285252113,200.701687733,0.0,448.566543614,448.566543614,30.2257928401,17.0419888507,13.1838039894
 03/02  16:00:00,1266.73955225,27.1285252113,216.716757591,0.0,448.566543614,448.566543614,26.0917654832,10.7202189515,15.3715465317
 03/02  17:00:00,1299.63645335,27.1285252113,200.770833135,0.0,448.566543614,448.566543614,36.7067763317,19.065612495,17.6411638367
 03/02  18:00:00,1176.22172579,27.1285252113,173.397375209,0.0,348.885089477,398.725816546,63.8898782678,52.9351303941,10.9547478737
 03/02  19:00:00,963.797398666,27.1285252113,126.721882613,0.0,249.203635341,299.044362409,121.268757397,112.516105501,8.75265189641
 03/02  20:00:00,885.262216939,27.1285252113,85.4511891049,0.0,249.203635341,299.044362409,145.329282038,138.776386353,6.55289568473
 03/02  21:00:00,710.361957998,27.1285252113,67.7603066899,0.0,149.522181205,249.203635341,207.886722022,201.328295667,6.55842635481
 03/02  22:00:00,660.790832054,27.1285252113,48.9442029723,0.0,149.522181205,249.203635341,241.110344158,236.745780086,4.36456407204
 03/02  23:00:00,349.356795745,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979761133,0.0,2.18979761133
 03/02  24:00:00,299.992036574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975795208,0.0,2.18975795208
 03/03  01:00:00,287.769837568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987232018,0.0,2.18987232018
 03/03  02:00:00,287.769837546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967527384,0.0,2.18967527384
 03/03  03:00:00,287.769837583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979060772,0.0,2.18979060772
 03/03  04:00:00,287.769837705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959338236,0.0,2.18959338236
 03/03  05:00:00,299.99203547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970879495,0.0,2.18970879495
 03/03  06:00:00,383.981629906,1.83541944945,0.530542417017,0.0,49.8407270682,199.362908273,16.0344878845,11.6696930377,4.36479484677
 03/03  07:00:00,662.104304014,27.1285252113,196.266920105,0.0,49.8407270682,199.362908273,724.843324086,720.480595282,4.36272880411
 03/03  08:00:00,499.595900042,27.1285252113,0.0,0.0,149.522181205,199.362908273,1344.69182229,1338.12814819,6.56367409381
 03/03  09:00:00,1047.13627214,27.1285252113,0.0,0.0,448.566543614,448.566543614,530.156531121,514.772948866,15.3835822544
 03/03  10:00:00,1010.21751591,27.1285252113,0.0,0.0,448.566543614,448.566543614,312.682750485,297.282375794,15.4003746915
 03/03  11:00:00,961.186727783,27.1285252113,0.0,0.0,448.566543614,448.566543614,204.207918307,186.601244454,17.6066738533
 03/03  12:00:00,1036.89815569,27.1658313705,52.6552322673,0.0,448.566543614,448.566543614,116.238700902,98.5756525667,17.663048335
 03/03  13:00:00,997.249639599,27.16053433,31.9523231999,0.0,448.566543614,398.725816546,114.873076496,90.499367483,24.3737090127
 03/03  14:00:00,1043.06450578,27.5343024573,29.2367884747,0.0,448.566543614,448.566543614,75.462863945,53.3298187474,22.1330451976
 03/03  15:00:00,1050.85778586,27.1285252113,35.78998001,0.0,448.566543614,448.566543614,50.7279390175,35.348425801,15.3795132164
 03/03  16:00:00,1069.16617497,27.1428324137,50.8002204407,0.0,448.566543614,448.566543614,37.548258098,24.3696412062,13.1786168918
 03/03  17:00:00,1115.04946151,27.1285252113,48.2237734386,0.0,448.566543614,448.566543614,48.2654176268,30.6247624961,17.6406551307
 03/03  18:00:00,983.391749407,27.1285252113,24.6713595768,0.0,348.885089477,398.725816546,75.7573945559,64.8021192733,10.9552752826
 03/03  19:00:00,749.091545092,27.1285252113,0.0,0.0,249.203635341,299.044362409,208.894981686,200.14315742,8.75182426584
 03/03  20:00:00,724.771020711,27.1285252113,0.0,0.0,249.203635341,299.044362409,325.743941009,319.189390172,6.55455083695
 03/03  21:00:00,575.431944664,27.1285252113,0.0,0.0,149.522181205,249.203635341,493.732167828,484.993695266,8.73847256127
 03/03  22:00:00,551.092672776,27.1285252113,0.0,0.0,149.522181205,249.203635341,570.978075823,568.785662696,2.19241312649
 03/03  23:00:00,349.356794583,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898619468,0.0,2.1898619468
 03/03  24:00:00,299.99203546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966345438,0.0,2.18966345438
 03/04  01:00:00,237.929109286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977605361,0.0,2.18977605361
 03/04  02:00:00,237.929109272,0.0,0.0,0.0,24.9203635341,149.522181205,4.35957782199,0.0,4.35957782199
 03/04  03:00:00,237.929109248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980179204,0.0,2.18980179204
 03/04  04:00:00,265.428985606,1.46833555956,0.229514534969,0.0,24.9203635341,149.522181205,7.66563256349,5.47577910786,2.18985345563
 03/04  05:00:00,284.737519385,1.83541944945,0.487750005512,0.0,24.9203635341,149.522181205,10.5769809048,8.38726607209,2.18971483274
 03/04  06:00:00,302.17398909,1.46833555956,0.340913896895,0.0,24.9203635341,149.522181205,11.3553211527,9.16324963432,2.19207151836
 03/04  07:00:00,656.319960207,27.1285252113,195.932689457,0.0,49.8407270682,199.362908273,577.263687354,572.900829218,4.36285813617
 03/04  08:00:00,399.353585623,27.1285252113,0.0,0.0,49.8407270682,199.362908273,710.1949467,705.825930215,4.36901648565
 03/04  09:00:00,805.521496022,27.1285252113,93.4624817496,0.0,249.203635341,249.203635341,210.585622986,204.03099745,6.5546255365
 03/04  10:00:00,817.928107933,27.1285252113,119.685730942,0.0,249.203635341,249.203635341,136.676441138,127.924984929,8.75145620957
 03/04  11:00:00,877.041604822,27.1285252113,226.570862307,0.0,249.203635341,249.203635341,117.875560506,109.13048898,8.74507152688
 03/04  12:00:00,958.80465734,27.3907802577,306.957571754,0.0,249.203635341,249.203635341,110.871904702,102.112931212,8.75897348959
 03/04  13:00:00,976.417597959,28.1786822862,323.340827558,0.0,249.203635341,249.203635341,100.085573136,91.3367365304,8.74883660601
 03/04  14:00:00,981.347191287,28.5637519592,327.560653183,0.0,249.203635341,249.203635341,75.0619675154,66.3168836537,8.74508386175
 03/04  15:00:00,731.268485226,27.8313887474,327.278685797,0.0,74.7610906023,174.442544739,81.3748921626,74.8214612864,6.55343087627
 03/04  16:00:00,721.782460585,27.2047578827,318.57539192,0.0,74.7610906023,174.442544739,81.0841115806,76.7117402137,4.37237136692
 03/04  17:00:00,767.264139522,27.1285252113,315.370568761,0.0,74.7610906023,174.442544739,88.8723661731,82.3217074454,6.55065872772
 03/04  18:00:00,741.799217742,27.1285252113,311.302729213,0.0,24.9203635341,149.522181205,143.565166365,141.373649288,2.19151707735
 03/04  19:00:00,347.929836177,0.0,0.0,0.0,24.9203635341,149.522181205,4.36293068077,0.0,4.36293068077
 03/04  20:00:00,323.485440043,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130674192,0.0,2.19130674192
 03/04  21:00:00,323.485440985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36240499425,0.0,4.36240499425
 03/04  22:00:00,299.041991239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36586314999,0.0,4.36586314999
 03/04  23:00:00,274.595702754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980137299,0.0,2.18980137299
 03/04  24:00:00,250.151307143,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896017763,0.0,2.1896017763
 03/05  01:00:00,237.928634671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890142859,0.0,2.18890142859
 03/05  02:00:00,237.928634597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  03:00:00,237.928634651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893622699,0.0,2.18893622699
 03/05  04:00:00,237.928634796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897085968,0.0,2.18897085968
 03/05  05:00:00,250.150832702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900535854,0.0,2.18900535854
 03/05  06:00:00,274.596647625,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237614639,0.0,4.36237614639
 03/05  07:00:00,289.309352688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  08:00:00,296.666415053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888212346,0.0,2.1888212346
 03/05  09:00:00,296.666415122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885580425,0.0,2.18885580425
 03/05  10:00:00,259.99982175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889029085,0.0,2.18889029085
 03/05  11:00:00,211.111030536,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889247052,0.0,2.1889247052
 03/05  12:00:00,211.111976418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072124028,0.0,2.19072124028
 03/05  13:00:00,211.11197651,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042825099,0.0,2.19042825099
 03/05  14:00:00,211.113395528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36590633438,0.0,4.36590633438
 03/05  15:00:00,211.111976573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054211015,0.0,2.19054211015
 03/05  16:00:00,211.111030304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893035929,0.0,2.18893035929
 03/05  17:00:00,259.999821647,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889646787,0.0,2.1889646787
 03/05  18:00:00,305.210081807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899894605,0.0,2.18899894605
 03/05  19:00:00,347.928415193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903314012,0.0,2.18903314012
 03/05  20:00:00,323.484019534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881166316,0.0,2.18881166316
 03/05  21:00:00,323.484019423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884614411,0.0,2.18884614411
 03/05  22:00:00,299.041042553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139597421,0.0,2.19139597421
 03/05  23:00:00,274.595228251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888417753,0.0,2.18888417753
 03/05  24:00:00,250.150832659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891852989,0.0,2.18891852989
 03/06  01:00:00,287.769833372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970167181,0.0,2.18970167181
 03/06  02:00:00,287.769833404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980860564,0.0,2.18980860564
 03/06  03:00:00,287.769833428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960448944,0.0,2.18960448944
 03/06  04:00:00,287.769833374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971148529,0.0,2.18971148529
 03/06  05:00:00,299.992031235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981821061,0.0,2.18981821061
 03/06  06:00:00,349.358209215,0.0,0.0,0.0,49.8407270682,199.362908273,4.36428257878,0.0,4.36428257878
 03/06  07:00:00,832.543268739,27.152912763,344.101681242,0.0,49.8407270682,199.362908273,193.056615059,190.865447478,2.19116758098
 03/06  08:00:00,952.526744683,27.1285252113,360.679437511,0.0,149.522181205,199.362908273,171.289628304,162.544418272,8.74521003237
 03/06  09:00:00,1503.34902661,27.1285252113,364.858091086,0.0,448.566543614,448.566543614,60.0487134068,44.6636587581,15.3850546487
 03/06  10:00:00,1478.91697805,27.1285252113,374.557246875,0.0,448.566543614,448.566543614,44.9174565781,29.5185388979,15.3989176802
 03/06  11:00:00,1425.82917776,27.1285252113,369.980651808,0.0,448.566543614,448.566543614,43.7205770743,28.3144560491,15.4061210252
 03/06  12:00:00,1384.91773143,27.1285252113,330.4060436,0.0,448.566543614,448.566543614,56.7729676937,36.908416912,19.8645507817
 03/06  13:00:00,1222.76403061,27.1285252113,220.44477003,0.0,448.566543614,398.725816546,80.224023395,55.853128156,24.370895239
 03/06  14:00:00,1180.0529932,27.1285252113,127.456011936,0.0,448.566543614,448.566543614,70.8943219148,48.7642847167,22.130037198
 03/06  15:00:00,1139.36121586,27.1285252113,84.4401946422,0.0,448.566543614,448.566543614,67.4305612976,54.2503656659,13.1801956318
 03/06  16:00:00,1124.45659827,27.1285252113,66.6053299092,0.0,448.566543614,448.566543614,72.3936206586,59.2144280508,13.1791926077
 03/06  17:00:00,1150.2758542,27.1285252113,45.2583279615,0.0,448.566543614,448.566543614,90.5592334224,70.7172825264,19.841950896
 03/06  18:00:00,955.63579977,27.1285252113,11.1928494933,0.0,348.885089477,398.725816546,147.896195686,136.940994346,10.9552013395
 03/06  19:00:00,749.09418736,27.1285252113,0.0,0.0,249.203635341,299.044362409,274.969449866,266.218260679,8.75118918713
 03/06  20:00:00,724.730000329,27.1285252113,0.0,0.0,249.203635341,299.044362409,372.606070463,366.053012622,6.5530578407
 03/06  21:00:00,575.298220848,27.1285252113,0.0,0.0,149.522181205,249.203635341,472.866120807,466.307334153,6.55878665389
 03/06  22:00:00,550.931376764,27.1285252113,0.0,0.0,149.522181205,249.203635341,549.967163,545.60284396,4.36431904022
 03/06  23:00:00,349.356790582,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973770021,0.0,2.18973770021
 03/06  24:00:00,299.992031476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984426036,0.0,2.18984426036
