Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  01:00:00,287.769832068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963551837,0.0,2.18963551837
 03/07  02:00:00,287.769831998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973960839,0.0,2.18973960839
 03/07  03:00:00,287.769832041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984340405,0.0,2.18984340405
 03/07  04:00:00,308.408842982,1.10125166967,0.168113861292,0.0,24.9203635341,199.362908273,8.12360876792,5.93378404368,2.18982472424
 03/07  05:00:00,327.576962652,1.46833555956,0.31116708896,0.0,24.9203635341,199.362908273,12.3049760524,10.1152353389,2.18974071358
 03/07  06:00:00,383.958833451,1.83541944945,0.513026654925,0.0,49.8407270682,199.362908273,22.8568255956,18.4923799403,4.36444565532
 03/07  07:00:00,652.591273667,27.1285252113,195.416531786,0.0,49.8407270682,199.362908273,919.629716316,917.43852686,2.19118945557
 03/07  08:00:00,501.254241841,27.1285252113,0.0,0.0,149.522181205,199.362908273,2112.34134612,2103.59675586,8.74459025407
 03/07  09:00:00,1049.11967451,27.1285252113,0.0,0.0,448.566543614,448.566543614,1074.70991947,1061.52242919,13.1874902801
 03/07  10:00:00,1012.02638224,27.1285252113,0.0,0.0,448.566543614,448.566543614,781.975116078,766.575490301,15.3996257776
 03/07  11:00:00,962.764040886,27.1285252113,0.0,0.0,448.566543614,448.566543614,666.541371537,648.936071919,17.605299618
 03/07  12:00:00,962.503411807,27.1285252113,0.0,0.0,448.566543614,448.566543614,609.054636224,589.189854695,19.8647815284
 03/07  13:00:00,912.619065174,27.1285252113,0.0,0.0,448.566543614,398.725816546,630.247765718,608.091690945,22.1560747722
 03/07  14:00:00,962.288763261,27.1285252113,0.0,0.0,448.566543614,448.566543614,577.362832931,555.233214287,22.1296186431
 03/07  15:00:00,962.129249353,27.1285252113,0.0,0.0,448.566543614,448.566543614,523.852211467,508.476793296,15.3754181715
 03/07  16:00:00,962.111557939,27.1285252113,0.0,0.0,448.566543614,448.566543614,530.418733204,517.24347193,13.1752612736
 03/07  17:00:00,1010.98586228,27.1285252113,0.0,0.0,448.566543614,448.566543614,540.677509357,523.038700338,17.6388090196
 03/07  18:00:00,906.963465158,27.1285252113,0.0,0.0,348.885089477,398.725816546,665.548049557,654.593066079,10.9549834783
 03/07  19:00:00,750.80319443,27.1285252113,0.0,0.0,249.203635341,299.044362409,827.574921128,818.824022215,8.75089891318
 03/07  20:00:00,726.777952019,27.1285252113,0.0,0.0,249.203635341,299.044362409,904.556471694,898.002631951,6.55383974263
 03/07  21:00:00,577.928730741,27.1285252113,0.0,0.0,149.522181205,249.203635341,1010.84759875,1002.10928994,8.73830880809
 03/07  22:00:00,554.447648413,27.1285252113,0.0,0.0,149.522181205,249.203635341,1076.1885959,1073.9964473,2.19214860773
 03/07  23:00:00,349.35678894,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983754581,0.0,2.18983754581
 03/07  24:00:00,314.002747406,0.73416777978,1.07970937761,0.0,24.9203635341,199.362908273,3.26436538112,1.07465831187,2.18970706925
 03/08  01:00:00,317.164424598,1.46833555956,2.1603738519,0.0,24.9203635341,199.362908273,4.95858268073,2.76877346553,2.1898092152
 03/08  02:00:00,316.283321103,1.83541944945,0.950113118109,0.0,24.9203635341,199.362908273,8.01875524695,5.82890710447,2.18984814248
 03/08  03:00:00,302.297377714,1.46833555956,0.196113201136,0.0,24.9203635341,199.362908273,7.95603193184,5.7663323414,2.18969959044
 03/08  04:00:00,289.655040501,1.83541944945,0.0,0.0,24.9203635341,199.362908273,17.8572857529,13.4979332913,4.35935246161
 03/08  05:00:00,301.506656803,1.46833555956,0.0,0.0,24.9203635341,199.362908273,15.1885258099,12.998708033,2.18981777693
 03/08  06:00:00,491.0222119,12.6474909299,100.748644361,0.0,49.8407270682,199.362908273,42.25964568,40.0675341588,2.19211152117
 03/08  07:00:00,655.583530309,27.1285252113,201.880261443,0.0,49.8407270682,199.362908273,528.504942375,524.142159839,4.36278253623
 03/08  08:00:00,503.258182012,27.1285252113,0.0,0.0,149.522181205,199.362908273,1958.30188379,1951.73817555,6.56370823777
 03/08  09:00:00,1051.1643218,27.1285252113,0.0,0.0,448.566543614,448.566543614,1226.62444491,1211.24378087,15.3806640395
 03/08  10:00:00,1014.37148635,27.1285252113,0.0,0.0,448.566543614,448.566543614,989.490085352,974.089707905,15.4003774468
 03/08  11:00:00,965.453217025,27.1285252113,0.0,0.0,448.566543614,448.566543614,916.742562566,901.337578686,15.40498388
 03/08  12:00:00,965.394150567,27.1285252113,0.0,0.0,448.566543614,448.566543614,848.80719635,828.941843746,19.8653526038
 03/08  13:00:00,915.548449178,27.1285252113,0.0,0.0,448.566543614,398.725816546,819.614617584,795.246259045,24.3683585397
 03/08  14:00:00,965.116903121,27.1285252113,0.0,0.0,448.566543614,448.566543614,732.727084885,710.597714939,22.1293699462
 03/08  15:00:00,964.297204007,27.1285252113,0.0,0.0,448.566543614,448.566543614,611.403703281,598.222008903,13.1816943781
 03/08  16:00:00,963.516198391,27.1285252113,0.0,0.0,448.566543614,448.566543614,541.84960536,526.475625808,15.3739795511
 03/08  17:00:00,1012.14334821,27.1285252113,0.0,0.0,448.566543614,448.566543614,549.223819216,531.585693093,17.6381261226
 03/08  18:00:00,908.257119871,27.1285252113,0.0,0.0,348.885089477,398.725816546,681.852798982,670.898380132,10.9544188505
 03/08  19:00:00,752.180112816,27.1285252113,0.0,0.0,249.203635341,299.044362409,820.748458096,811.996749785,8.75170831137
 03/08  20:00:00,728.697469135,27.1285252113,0.0,0.0,249.203635341,299.044362409,949.074809794,942.521379861,6.55342993313
 03/08  21:00:00,579.47529694,27.1285252113,0.0,0.0,149.522181205,249.203635341,948.72511063,942.166025215,6.5590854158
 03/08  22:00:00,555.046460769,27.1285252113,0.0,0.0,149.522181205,249.203635341,980.385335988,976.021274642,4.36406134655
 03/08  23:00:00,349.356787532,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984668795,0.0,2.18984668795
 03/08  24:00:00,299.992028316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963744317,0.0,2.18963744317
 03/09  01:00:00,311.525852111,1.46833555956,1.06896808743,0.0,24.9203635341,199.362908273,4.57940030122,2.38960326281,2.1897970384
 03/09  02:00:00,317.483671965,1.83541944945,0.877930855187,0.0,24.9203635341,199.362908273,5.72793337479,3.53810217801,2.18983119677
 03/09  03:00:00,289.265297551,1.46833555956,0.0,0.0,24.9203635341,199.362908273,8.39768310731,6.20806362108,2.18961948623
 03/09  04:00:00,289.642675615,1.83541944945,0.0,0.0,24.9203635341,199.362908273,11.0684468736,8.87860439126,2.18984248237
 03/09  05:00:00,301.517914115,1.46833555956,0.0,0.0,24.9203635341,199.362908273,16.3459951202,14.1561803214,2.18981479887
 03/09  06:00:00,351.266763326,1.83541944945,0.0,0.0,49.8407270682,199.362908273,22.9786181576,18.6145394175,4.36407874016
 03/09  07:00:00,655.14815625,27.1285252113,201.443189852,0.0,49.8407270682,199.362908273,413.54516967,411.353929617,2.19124005233
 03/09  08:00:00,502.514988401,27.1285252113,0.0,0.0,149.522181205,199.362908273,1602.9687857,1594.22420372,8.74458198114
 03/09  09:00:00,1048.97739364,27.1285252113,0.0,0.0,448.566543614,448.566543614,836.150894741,822.96392055,13.1869741906
 03/09  10:00:00,1011.5584655,27.1285252113,0.0,0.0,448.566543614,448.566543614,651.633068352,636.234083542,15.39898481
 03/09  11:00:00,962.24460662,27.1285252113,0.0,0.0,448.566543614,448.566543614,559.283368851,541.679586705,17.6037821455
 03/09  12:00:00,961.937278013,27.1285252113,0.0,0.0,448.566543614,448.566543614,484.090914561,464.228578002,19.8623365589
 03/09  13:00:00,911.871141833,27.1285252113,0.0,0.0,448.566543614,398.725816546,425.118312153,402.963964571,22.1543475817
 03/09  14:00:00,961.507573603,27.1285252113,0.0,0.0,448.566543614,448.566543614,354.04983915,331.922690799,22.1271483515
 03/09  15:00:00,961.438092751,27.1285252113,0.0,0.0,448.566543614,448.566543614,337.507736824,322.130249151,15.3774876728
 03/09  16:00:00,961.369118869,27.1285252113,0.0,0.0,448.566543614,448.566543614,308.34083466,295.168317675,13.1725169852
 03/09  17:00:00,1010.2233822,27.1285252113,0.0,0.0,448.566543614,448.566543614,296.94498857,279.306746869,17.6382417012
 03/09  18:00:00,906.044318658,27.1285252113,0.0,0.0,348.885089477,398.725816546,403.075737702,392.121870466,10.9538672365
 03/09  19:00:00,749.638460328,27.1285252113,0.0,0.0,249.203635341,299.044362409,589.45748118,580.70628907,8.75119210989
 03/09  20:00:00,725.401719251,27.1285252113,0.0,0.0,249.203635341,299.044362409,718.709714107,712.156602026,6.55311208107
 03/09  21:00:00,576.013784292,27.1285252113,0.0,0.0,149.522181205,249.203635341,771.935054379,765.377535605,6.55751877393
 03/09  22:00:00,551.84933726,27.1285252113,0.0,0.0,149.522181205,249.203635341,897.053520436,892.689484955,4.36403548071
 03/09  23:00:00,349.356785613,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968891466,0.0,2.18968891466
 03/09  24:00:00,299.992026582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978635071,0.0,2.18978635071
 03/10  01:00:00,287.769827212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957050637,0.0,2.18957050637
 03/10  02:00:00,309.705076974,1.10125166967,1.78516605834,0.0,24.9203635341,199.362908273,5.54797202968,3.35818143157,2.18979059811
 03/10  03:00:00,324.143638152,1.83541944945,2.34659042567,0.0,24.9203635341,199.362908273,9.65587504113,7.46611509428,2.18975994685
 03/10  04:00:00,313.217529942,1.46833555956,1.44903373598,0.0,24.9203635341,199.362908273,9.76938111607,7.57958686073,2.18979425534
 03/10  05:00:00,327.687661795,1.83541944945,0.782470353692,0.0,24.9203635341,199.362908273,15.2658279629,13.0761879277,2.18964003522
 03/10  06:00:00,371.625628497,1.46833555956,0.237696914347,0.0,49.8407270682,199.362908273,15.7349493389,11.3709497045,4.36399963442
 03/10  07:00:00,658.615519529,27.1285252113,201.72131661,0.0,49.8407270682,199.362908273,615.028731051,612.837267558,2.19146349259
 03/10  08:00:00,500.280488676,27.1285252113,0.0,0.0,149.522181205,199.362908273,1286.3348323,1277.59079845,8.74403385594
 03/10  09:00:00,1047.29528416,27.1285252113,0.0,0.0,448.566543614,448.566543614,459.789273261,444.405584602,15.3836886591
 03/10  10:00:00,1010.13644577,27.1285252113,0.0,0.0,448.566543614,448.566543614,199.843240135,184.444274376,15.3989657595
 03/10  11:00:00,961.173828001,27.1285252113,0.0,0.0,448.566543614,448.566543614,165.816406012,150.41311496,15.403291052
 03/10  12:00:00,1007.68493324,27.1285252113,33.6469661069,0.0,448.566543614,448.566543614,142.089971134,122.22516371,19.8648074232
 03/10  13:00:00,1008.68082857,27.1285252113,40.2926191258,0.0,448.566543614,398.725816546,138.71036395,116.560158888,22.1502050626
 03/10  14:00:00,1033.46791929,27.1701272261,21.0609456954,0.0,448.566543614,448.566543614,93.031057598,70.9040122428,22.1270453552
 03/10  15:00:00,1071.43718462,27.1285252113,50.8377062604,0.0,448.566543614,448.566543614,63.3412963834,47.9663180302,15.3749783532
 03/10  16:00:00,1092.31482145,27.1285252113,66.8401105236,0.0,448.566543614,448.566543614,69.8392850751,56.6656785582,13.1736065169
 03/10  17:00:00,1139.41597587,27.1285252113,65.3390116769,0.0,448.566543614,448.566543614,74.5399762101,56.9018679202,17.6381082899
 03/10  18:00:00,1008.41698838,27.1285252113,44.0632595445,0.0,348.885089477,398.725816546,82.8121280924,71.8575451418,10.9545829506
 03/10  19:00:00,816.943208907,27.1285252113,16.5234018566,0.0,249.203635341,299.044362409,164.118769612,155.367042587,8.75172702564
 03/10  20:00:00,724.638395547,27.1285252113,0.0,0.0,249.203635341,299.044362409,208.8490556,202.296422498,6.55263310179
 03/10  21:00:00,575.232170387,27.1285252113,0.0,0.0,149.522181205,249.203635341,329.742353502,323.184481104,6.55787239817
 03/10  22:00:00,550.911975731,27.1285252113,0.0,0.0,149.522181205,249.203635341,462.429188904,458.064908433,4.36428047068
 03/10  23:00:00,349.356784193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981045995,0.0,2.18981045995
 03/10  24:00:00,299.992025058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959591653,0.0,2.18959591653
 03/11  01:00:00,237.929098498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968629699,0.0,2.18968629699
 03/11  02:00:00,237.929098557,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897776122,0.0,2.1897776122
 03/11  03:00:00,237.929098597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956053612,0.0,2.18956053612
 03/11  04:00:00,258.484988314,1.10125166967,0.107039172403,0.0,24.9203635341,149.522181205,6.93079842624,4.74114649892,2.18965192732
 03/11  05:00:00,284.439595881,1.83541944945,0.23787954988,0.0,24.9203635341,149.522181205,13.4135591595,11.2238161476,2.1897430119
 03/11  06:00:00,302.022584813,1.46833555956,0.204083711834,0.0,24.9203635341,149.522181205,15.6869177521,11.3227309929,4.36418675924
 03/11  07:00:00,642.384934859,27.1285252113,191.97428294,0.0,49.8407270682,199.362908273,737.574679902,735.383335735,2.19134416682
 03/11  08:00:00,399.711289334,27.1285252113,0.0,0.0,49.8407270682,199.362908273,1064.95207915,1058.40849067,6.54358847962
 03/11  09:00:00,695.427353713,27.1285252113,33.646966324,0.0,249.203635341,249.203635341,424.587974436,420.211647615,4.37632682101
 03/11  10:00:00,732.662619361,27.1285252113,58.1603054908,0.0,249.203635341,249.203635341,268.478007713,259.726671798,8.75133591551
 03/11  11:00:00,686.08550082,27.1285252113,60.2632366486,0.0,249.203635341,249.203635341,241.661528978,232.916629254,8.74489972324
 03/11  12:00:00,728.405925018,27.1285252113,89.6301556808,0.0,249.203635341,249.203635341,186.675192713,177.918694414,8.7564982994
 03/11  13:00:00,762.522235479,27.1285252113,114.06211383,0.0,249.203635341,249.203635341,183.715704596,174.967905996,8.7477986001
 03/11  14:00:00,783.852199468,27.1285252113,134.974681755,0.0,249.203635341,249.203635341,155.658481268,146.914630144,8.74385112421
 03/11  15:00:00,557.48564893,27.1285252113,157.54962305,0.0,74.7610906023,174.442544739,221.838847239,215.284807448,6.55403979117
 03/11  16:00:00,569.367386693,27.1285252113,169.425818114,0.0,74.7610906023,174.442544739,230.243628572,225.871673859,4.37195471315
 03/11  17:00:00,612.774941871,27.1285252113,163.980019785,0.0,74.7610906023,174.442544739,263.462080376,256.911109598,6.55097077762
 03/11  18:00:00,559.015351785,27.1285252113,139.944667563,0.0,24.9203635341,149.522181205,375.11507194,370.752708706,4.36236323306
 03/11  19:00:00,347.929821324,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146589578,0.0,2.19146589578
 03/11  20:00:00,323.48542542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137628291,0.0,2.19137628291
 03/11  21:00:00,323.485425918,0.0,0.0,0.0,24.9203635341,149.522181205,4.36248403603,0.0,4.36248403603
 03/11  22:00:00,299.041972307,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581378086,0.0,4.36581378086
 03/11  23:00:00,274.595692189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978605109,0.0,2.18978605109
 03/11  24:00:00,250.151296526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956876629,0.0,2.18956876629
 03/12  01:00:00,237.928625946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885716202,0.0,2.18885716202
 03/12  02:00:00,237.928625854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,269.780052603,1.46833555956,1.47763063891,0.0,24.9203635341,149.522181205,9.14022372285,6.95135207354,2.18887164931
 03/12  04:00:00,286.289093784,1.83541944945,2.02049651093,0.0,24.9203635341,149.522181205,13.0081642843,10.8192783513,2.18888593302
 03/12  05:00:00,303.120903662,1.46833555956,1.26738701904,0.0,24.9203635341,149.522181205,15.7919655103,11.429122621,4.36284288929
 03/12  06:00:00,359.049317969,1.83541944945,1.50589211784,0.0,24.9203635341,149.522181205,15.4929297032,15.4729297032,0.02
 03/12  07:00:00,333.201109632,1.46833555956,0.780960516277,0.0,24.9203635341,149.522181205,14.9766049482,12.7876458583,2.18895908994
 03/12  08:00:00,332.261207206,1.83541944945,1.54480818896,0.0,24.9203635341,149.522181205,11.2348886336,9.04597894771,2.18890968593
 03/12  09:00:00,281.779991045,1.10125166967,1.32328522965,0.0,24.9203635341,149.522181205,5.18684258444,2.99791959221,2.18892299224
 03/12  10:00:00,211.111021828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893690102,0.0,2.18893690102
 03/12  11:00:00,211.111963281,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032680614,0.0,2.19032680614
 03/12  12:00:00,211.111963428,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903792272,0.0,2.1903792272
 03/12  13:00:00,211.113375931,0.0,0.0,0.0,24.9203635341,149.522181205,4.36567756285,0.0,4.36567756285
 03/12  14:00:00,211.11196335,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042745073,0.0,2.19042745073
 03/12  15:00:00,211.111021622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894323918,0.0,2.18894323918
 03/12  16:00:00,259.999812942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883013582,0.0,2.18883013582
 03/12  17:00:00,296.666406416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884411487,0.0,2.18884411487
 03/12  18:00:00,305.210073067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885807288,0.0,2.18885807288
 03/12  19:00:00,323.484010727,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888719668,0.0,2.1888719668
 03/12  20:00:00,323.484010589,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888858882,0.0,2.1888858882
 03/12  21:00:00,299.041027527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112738341,0.0,2.19112738341
 03/12  22:00:00,274.595219479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888159011,0.0,2.18888159011
 03/12  23:00:00,250.150823838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889546551,0.0,2.18889546551
 03/12  24:00:00,237.928625918,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889093321,0.0,2.1889093321
 03/13  01:00:00,287.769822217,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897687581,0.0,2.1897687581
 03/13  02:00:00,287.769822229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954606996,0.0,2.18954606996
 03/13  03:00:00,287.769822156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963067981,0.0,2.18963067981
 03/13  04:00:00,299.992019968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971505803,0.0,2.18971505803
 03/13  05:00:00,372.109086101,1.10125166967,2.22811767967,0.0,49.8407270682,199.362908273,5.16011746756,2.96787312044,2.19224434712
 03/13  06:00:00,714.209676841,27.1285252113,203.009302738,0.0,49.8407270682,199.362908273,644.44468244,640.082018169,4.36266427053
 03/13  07:00:00,676.780597051,27.1285252113,95.6901348084,0.0,149.522181205,199.362908273,470.079253546,463.516219017,6.56303452969
 03/13  08:00:00,1204.19588599,27.1285252113,77.8769744109,0.0,448.566543614,448.566543614,185.206982537,169.829747645,15.377234892
 03/13  09:00:00,1284.37639438,27.1285252113,187.114598927,0.0,448.566543614,448.566543614,107.68358674,92.2869557543,15.3966309858
 03/13  10:00:00,1333.95696704,27.1285252113,284.620305779,0.0,448.566543614,448.566543614,89.0161744159,73.6135951148,15.4025793011
 03/13  11:00:00,1371.65807913,27.1285252113,321.675833697,0.0,448.566543614,448.566543614,69.4895418959,49.6293088221,19.8602330738
 03/13  12:00:00,1365.55643476,27.1285252113,353.587416761,0.0,448.566543614,398.725816546,63.1840180502,38.8222781952,24.361739855
 03/13  13:00:00,1431.97662501,27.1290462671,372.134875689,0.0,448.566543614,448.566543614,30.0583219559,7.93430908997,22.1240128659
 03/13  14:00:00,1440.95146637,27.6362170249,382.858443565,0.0,448.566543614,448.566543614,15.6871465327,2.51122384005,13.1759226927
 03/13  15:00:00,1449.27808628,27.1446578687,393.31494372,0.0,448.566543614,448.566543614,15.1938195719,2.01979454518,13.1740250267
 03/13  16:00:00,1493.66904806,27.1285252113,390.128515823,0.0,448.566543614,448.566543614,20.2487718295,2.61371439457,17.635057435
 03/13  17:00:00,1373.1669002,27.1285252113,383.220377894,0.0,348.885089477,398.725816546,21.3190002575,10.3661366345,10.9528636231
 03/13  18:00:00,1172.04731354,27.1285252113,373.260391614,0.0,249.203635341,299.044362409,44.9938236189,36.2423779214,8.7514456975
 03/13  19:00:00,1181.40648469,27.1285252113,364.311666752,0.0,249.203635341,299.044362409,64.8077704527,58.2553598602,6.55241059245
 03/13  20:00:00,1024.18559085,27.1285252113,356.412460313,0.0,149.522181205,249.203635341,110.02388889,103.466365742,6.55752314823
 03/13  21:00:00,991.434945229,27.1285252113,347.649818943,0.0,149.522181205,249.203635341,127.870132108,123.506046551,4.36408555713
 03/13  22:00:00,349.35677906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971303384,0.0,2.18971303384
 03/13  23:00:00,299.992020028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979707322,0.0,2.18979707322
 03/13  24:00:00,287.769822176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957414383,0.0,2.18957414383
 03/14  01:00:00,287.769820357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965411005,0.0,2.18965411005
 03/14  02:00:00,287.769820404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973513097,0.0,2.18973513097
 03/14  03:00:00,287.769820483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950945624,0.0,2.18950945624
 03/14  04:00:00,299.992018217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959056846,0.0,2.18959056846
 03/14  05:00:00,349.358188333,0.0,0.0,0.0,49.8407270682,199.362908273,4.36382250886,0.0,4.36382250886
 03/14  06:00:00,854.78107886,27.1285252113,332.060224637,0.0,49.8407270682,199.362908273,243.354478767,241.16332898,2.19114978791
 03/14  07:00:00,906.065512157,27.1285252113,306.277478053,0.0,149.522181205,199.362908273,232.261808978,223.517574261,8.74423471729
 03/14  08:00:00,1463.50266723,27.1285252113,323.562166432,0.0,448.566543614,448.566543614,59.2275712657,46.0414757121,13.1860955536
 03/14  09:00:00,1458.29452896,27.1285252113,355.236120587,0.0,448.566543614,448.566543614,38.6165498063,23.1273492928,15.4892005135
 03/14  10:00:00,1437.80689244,27.1301865752,382.937318864,0.0,448.566543614,448.566543614,28.7963301068,11.2873556055,17.5089745013
 03/14  11:00:00,1457.71444371,27.7402239555,399.341634863,0.0,448.566543614,448.566543614,21.8454193393,4.19229641504,17.6531229243
 03/14  12:00:00,1413.4237563,27.9145233929,404.51623403,0.0,448.566543614,398.725816546,29.807979559,5.44320319277,24.3647763663
 03/14  13:00:00,1454.11745626,27.7483918624,396.048401476,0.0,448.566543614,448.566543614,22.8723092991,0.750558968618,22.1217503305
 03/14  14:00:00,1463.74258087,27.9393047713,404.378076802,0.0,448.566543614,448.566543614,13.1791787694,0.0,13.1791787694
 03/14  15:00:00,1471.34525839,27.7623363345,411.599160498,0.0,448.566543614,448.566543614,13.1771894544,0.0,13.1771894544
 03/14  16:00:00,1515.73485658,27.9878053951,406.762868485,0.0,448.566543614,448.566543614,19.8389006914,0.0,19.8389006914
 03/14  17:00:00,1394.83990409,27.1456439511,399.783722969,0.0,348.885089477,398.725816546,8.76627668212,0.0,8.76627668212
 03/14  18:00:00,1199.12611985,27.1285252113,395.871096547,0.0,249.203635341,299.044362409,9.02231921839,0.271475844436,8.75084337396
 03/14  19:00:00,1212.06120761,27.1285252113,391.964097804,0.0,249.203635341,299.044362409,15.8362197699,9.28247789792,6.55374187202
 03/14  20:00:00,1058.62616688,27.1285252113,388.683860181,0.0,149.522181205,249.203635341,46.4561354257,37.7183850009,8.73775042481
 03/14  21:00:00,1032.3579378,27.1285252113,387.515727628,0.0,149.522181205,249.203635341,52.5481118014,50.3560570988,2.19205470255
 03/14  22:00:00,349.356777351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967691245,0.0,2.18967691245
 03/14  23:00:00,299.992018189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960334376,0.0,2.18960334376
 03/14  24:00:00,287.769820412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968403477,0.0,2.18968403477
 03/15  01:00:00,287.769818648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976068172,0.0,2.18976068172
 03/15  02:00:00,287.769818679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953217037,0.0,2.18953217037
 03/15  03:00:00,287.769818656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960972867,0.0,2.18960972867
 03/15  04:00:00,299.992016495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968705139,0.0,2.18968705139
 03/15  05:00:00,349.358184833,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413752364,0.0,4.36413752364
 03/15  06:00:00,893.817302893,27.6074251059,371.330392604,0.0,49.8407270682,199.362908273,116.632541066,114.441208648,2.19133241828
 03/15  07:00:00,948.576350001,27.1285252113,349.942400735,0.0,149.522181205,199.362908273,127.463641635,118.719974171,8.74366746394
 03/15  08:00:00,1486.86244356,27.1285252113,347.880990788,0.0,448.566543614,448.566543614,34.2331191997,18.8521401299,15.3809790698
 03/15  09:00:00,1474.71019989,27.1285252113,369.107217609,0.0,448.566543614,448.566543614,22.2961544755,6.90099092953,15.395163546
 03/15  10:00:00,1447.78759475,27.4997682383,388.653069223,0.0,448.566543614,448.566543614,16.6844308206,1.28386206169,15.4005687589
 03/15  11:00:00,1466.10902973,28.5492916223,405.059814433,0.0,448.566543614,448.566543614,20.4983095059,0.63902467808,19.8592848278
 03/15  12:00:00,1426.98424421,29.7954716063,414.493712232,0.0,448.566543614,398.725816546,22.6968055497,0.549077890558,22.1477276592
 03/15  13:00:00,1479.72357407,30.7478905277,416.924992405,0.0,448.566543614,448.566543614,22.1230424156,0.0,22.1230424156
 03/15  14:00:00,1478.61616815,30.5380209618,415.550262546,0.0,448.566543614,448.566543614,13.1800040916,0.0,13.1800040916
 03/15  15:00:00,1478.22096736,30.3010339798,414.90431852,0.0,448.566543614,448.566543614,13.1778735121,0.0,13.1778735121
 03/15  16:00:00,1529.63069528,30.5765231276,416.99790172,0.0,448.566543614,448.566543614,19.8362892843,0.0,19.8362892843
 03/15  17:00:00,1401.01250436,28.3142999293,403.916524695,0.0,348.885089477,398.725816546,8.76654017117,0.0,8.76654017117
 03/15  18:00:00,1193.18469127,27.1423465853,389.139985838,0.0,249.203635341,299.044362409,8.75109457121,0.0,8.75109457121
 03/15  19:00:00,1195.43032228,27.1285252113,374.914799272,0.0,249.203635341,299.044362409,6.65232499365,0.0984006401315,6.55392435352
 03/15  20:00:00,1029.85547495,27.1285252113,360.926659207,0.0,149.522181205,249.203635341,21.211371466,12.4744196406,8.73695182535
 03/15  21:00:00,995.803620963,27.1285252113,351.867466515,0.0,149.522181205,249.203635341,32.6184049199,30.4263007656,2.19210415426
 03/15  22:00:00,349.356775511,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972779265,0.0,2.18972779265
 03/15  23:00:00,299.992016358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896509869,0.0,2.1896509869
 03/15  24:00:00,287.769818619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972797827,0.0,2.18972797827
 03/16  01:00:00,287.76981682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949559645,0.0,2.18949559645
 03/16  02:00:00,287.769816775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956966664,0.0,2.18956966664
 03/16  03:00:00,287.769816791,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896434691,0.0,2.1896434691
 03/16  04:00:00,299.992014652,0.0,0.0,0.0,24.9203635341,199.362908273,3.03757881914,0.0,3.03757881914
 03/16  05:00:00,349.358181754,0.0,0.0,0.0,49.8407270682,199.362908273,3.51481405359,0.0,3.51481405359
 03/16  06:00:00,859.180276607,28.6328052755,334.234208466,0.0,49.8407270682,199.362908273,113.147531753,108.785149217,4.36238253664
 03/16  07:00:00,918.091957084,27.1285252113,317.682744254,0.0,149.522181205,199.362908273,114.618738013,108.056649343,6.56208867006
 03/16  08:00:00,1472.14434824,27.1285252113,331.405269491,0.0,448.566543614,448.566543614,29.6103418624,14.229762585,15.3805792775
 03/16  09:00:00,1473.44562273,27.1285252113,369.070507552,0.0,448.566543614,448.566543614,17.671091392,2.27454689392,15.396544498
 03/16  10:00:00,1463.4400477,27.5021990798,403.843822441,0.0,448.566543614,448.566543614,16.1274968664,0.725584261789,15.4019126046
 03/16  11:00:00,1467.66511053,28.9070174,406.492099562,0.0,448.566543614,448.566543614,19.9453255222,0.0875717891166,19.857753733
 03/16  12:00:00,1397.29610307,29.4666857315,387.27373652,0.0,448.566543614,398.725816546,22.2906415167,0.143868549723,22.146772967
 03/16  13:00:00,1443.61432392,30.951603215,383.269808557,0.0,448.566543614,448.566543614,22.1204132463,0.0,22.1204132463
 03/16  14:00:00,1430.95754166,31.6401848833,370.707024613,0.0,448.566543614,448.566543614,13.1784548585,0.0,13.1784548585
 03/16  15:00:00,1422.69959709,31.8185124391,361.811314775,0.0,448.566543614,448.566543614,13.1761832217,0.0,13.1761832217
 03/16  16:00:00,1468.2898806,31.7561145673,357.599964808,0.0,448.566543614,448.566543614,17.6341635725,0.0,17.6341635725
 03/16  17:00:00,1334.94851581,27.8994793868,340.771721565,0.0,348.885089477,398.725816546,10.9525155479,0.0,10.9525155479
 03/16  18:00:00,1112.01797565,27.1285252113,317.541905744,0.0,249.203635341,299.044362409,10.0343967927,1.28454328808,8.74985350466
 03/16  19:00:00,1101.28432866,27.1285252113,279.070501733,0.0,249.203635341,299.044362409,20.6415965466,14.0886084186,6.55298812797
 03/16  20:00:00,894.670319089,27.1285252113,220.657290755,0.0,149.522181205,249.203635341,53.0133089666,46.4553432824,6.55796568417
 03/16  21:00:00,861.745536485,27.1285252113,210.734071385,0.0,149.522181205,249.203635341,68.5572939156,64.1928801813,4.36441373428
 03/16  22:00:00,349.356773697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972415473,0.0,2.18972415473
 03/16  23:00:00,299.992014508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964401727,0.0,2.18964401727
 03/16  24:00:00,287.769816744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971734187,0.0,2.18971734187
 03/17  01:00:00,287.769814891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921387514,0.0,2.18921387514
 03/17  02:00:00,287.769814821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955153901,0.0,2.18955153901
 03/17  03:00:00,287.769814815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962160209,0.0,2.18962160209
 03/17  04:00:00,299.992012656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969145295,0.0,2.18969145295
 03/17  05:00:00,349.35817913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36396067748,0.0,4.36396067748
 03/17  06:00:00,786.599890105,28.8487471831,259.002889413,0.0,49.8407270682,199.362908273,233.49687292,231.305665593,2.19120732739
 03/17  07:00:00,721.015056662,27.1285252113,113.753213927,0.0,149.522181205,199.362908273,235.944431502,227.201419466,8.74301203621
 03/17  08:00:00,1239.26943587,27.1285252113,98.2306564877,0.0,448.566543614,448.566543614,100.863232159,87.6782654961,13.1849666625
 03/17  09:00:00,1256.21068912,27.1285252113,146.266802572,0.0,448.566543614,448.566543614,68.1512120519,52.7559793782,15.3952326737
 03/17  10:00:00,1290.26054839,27.1285252113,231.214316079,0.0,448.566543614,448.566543614,36.2672505248,18.6654243526,17.6018261721
 03/17  11:00:00,1362.33542382,27.3509293649,304.023504961,0.0,448.566543614,448.566543614,25.4148202027,7.76321729512,17.6516029075
 03/17  12:00:00,1319.942743,27.6634781196,311.592400242,0.0,448.566543614,398.725816546,34.7817090395,10.4213499158,24.3603591238
 03/17  13:00:00,1375.39186466,29.4685139364,314.011381049,0.0,448.566543614,448.566543614,24.7377903765,2.61797073818,22.1198196383
 03/17  14:00:00,1380.94200036,30.5120436243,317.497736212,0.0,448.566543614,448.566543614,13.8967188212,0.722228573998,13.1744902472
 03/17  15:00:00,1386.57684586,30.3849206898,322.621277606,0.0,448.566543614,448.566543614,13.2501522769,0.0781140410951,13.1720382358
 03/17  16:00:00,1440.80829538,30.0815853121,327.994912072,0.0,448.566543614,448.566543614,17.6584307214,0.0251081245851,17.6333225969
 03/17  17:00:00,1320.20304886,27.333351307,322.294449781,0.0,348.885089477,398.725816546,11.5461071228,0.594231104895,10.9518760179
 03/17  18:00:00,1106.53790237,27.1285252113,308.098114029,0.0,249.203635341,299.044362409,19.8451986961,11.0952424849,8.74995621125
 03/17  19:00:00,1114.87984022,27.1285252113,294.943176489,0.0,249.203635341,299.044362409,33.9808830164,27.4274925005,6.55339051592
 03/17  20:00:00,951.985116136,27.1285252113,287.273458133,0.0,149.522181205,249.203635341,68.6569047807,62.0982541044,6.55865067631
 03/17  21:00:00,901.648816034,27.1285252113,261.903847576,0.0,149.522181205,249.203635341,90.4889747303,86.1250732181,4.3639015122
 03/17  22:00:00,349.356771773,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897636827,0.0,2.1897636827
 03/17  23:00:00,299.992012618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952866345,0.0,2.18952866345
 03/17  24:00:00,287.769814776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959841471,0.0,2.18959841471
 03/18  01:00:00,237.929085752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966223012,0.0,2.18966223012
 03/18  02:00:00,237.929085806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972833498,0.0,2.18972833498
 03/18  03:00:00,237.929085827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949035467,0.0,2.18949035467
 03/18  04:00:00,250.151283562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955657621,0.0,2.18955657621
 03/18  05:00:00,274.597085195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210704989,0.0,2.19210704989
 03/18  06:00:00,780.955439426,28.0561043276,262.583137652,0.0,49.8407270682,199.362908273,278.677106355,274.314442574,4.36266378163
 03/18  07:00:00,653.452948481,27.1285252113,166.991893637,0.0,49.8407270682,199.362908273,248.002974892,243.634345648,4.3686292437
 03/18  08:00:00,866.372156297,27.1285252113,130.633524862,0.0,249.203635341,249.203635341,122.593805321,116.040986596,6.55281872502
 03/18  09:00:00,858.373061687,27.1285252113,158.964023173,0.0,249.203635341,249.203635341,88.2330224802,79.4844339761,8.7485885041
 03/18  10:00:00,849.383737263,27.1285252113,198.584698973,0.0,249.203635341,249.203635341,74.7337878691,68.171232641,6.56255522806
 03/18  11:00:00,854.515306127,27.1285252113,203.784675953,0.0,249.203635341,249.203635341,105.022166008,94.0820272124,10.9401387954
 03/18  12:00:00,823.99240672,27.1285252113,173.502947757,0.0,249.203635341,249.203635341,94.2686199533,85.5226467663,8.745973187
 03/18  13:00:00,828.421406288,27.1285252113,177.788595767,0.0,249.203635341,249.203635341,86.48344271,79.9215478598,6.56189485024
 03/18  14:00:00,575.335792011,27.1285252113,174.049701174,0.0,74.7610906023,174.442544739,131.335287206,124.7826459,6.55264130599
 03/18  15:00:00,538.171561364,27.1285252113,137.300451298,0.0,74.7610906023,174.442544739,144.976608642,140.604581003,4.37202763927
 03/18  16:00:00,566.466001631,27.1285252113,117.027599036,0.0,74.7610906023,174.442544739,193.682278531,187.131438227,6.55084030428
 03/18  17:00:00,506.73628975,27.1285252113,95.6460006872,0.0,24.9203635341,149.522181205,257.111563435,252.749237046,4.3623263888
 03/18  18:00:00,296.667803354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140610035,0.0,2.19140610035
 03/18  19:00:00,323.485407506,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129298938,0.0,2.19129298938
 03/18  20:00:00,323.485408114,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224700397,0.0,4.36224700397
 03/18  21:00:00,299.041949278,0.0,0.0,0.0,24.9203635341,149.522181205,4.36542510412,0.0,4.36542510412
 03/18  22:00:00,274.595679389,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896040208,0.0,2.1896040208
 03/18  23:00:00,250.151283757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966982951,0.0,2.18966982951
 03/18  24:00:00,237.929085973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973553036,0.0,2.18973553036
 03/19  01:00:00,237.928615453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870681929,0.0,2.18870681929
 03/19  02:00:00,237.928615417,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  03:00:00,237.928615622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869753433,0.0,2.18869753433
 03/19  04:00:00,250.150813548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893745642,0.0,2.18893745642
 03/19  05:00:00,274.596613984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104768597,0.0,2.19104768597
 03/19  06:00:00,356.256484245,1.10125166967,1.19484090699,0.0,24.9203635341,149.522181205,9.50603672227,7.31715108208,2.18888564019
 03/19  07:00:00,333.170529791,1.83541944945,2.13523628558,0.0,24.9203635341,149.522181205,14.9660445003,12.7771693509,2.18887514948
 03/19  08:00:00,325.975726518,1.46833555956,1.95786715915,0.0,24.9203635341,149.522181205,8.55453717306,6.36567104711,2.18886612595
 03/19  09:00:00,285.4393001,1.28479361461,1.53953776715,0.0,24.9203635341,149.522181205,6.64665156999,4.45773296092,2.18891860907
 03/19  10:00:00,240.529282407,1.46833555956,2.08643006599,0.0,24.9203635341,149.522181205,6.72108447233,4.53217573482,2.18890873751
 03/19  11:00:00,218.548265374,0.36708388989,0.598567791911,0.0,24.9203635341,149.522181205,3.22490816236,1.03461210609,2.19029605627
 03/19  12:00:00,211.111947503,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032269061,0.0,2.19032269061
 03/19  13:00:00,211.113352777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573456777,0.0,4.36573456777
 03/19  14:00:00,211.111947489,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029364642,0.0,2.19029364642
 03/19  15:00:00,211.111011296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882502657,0.0,2.18882502657
 03/19  16:00:00,259.999802524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881497672,0.0,2.18881497672
 03/19  17:00:00,311.789628645,0.73416777978,1.43115415951,0.0,24.9203635341,149.522181205,4.33197806267,2.14308914183,2.18888892085
 03/19  18:00:00,327.127780795,1.46833555956,3.07232733714,0.0,24.9203635341,149.522181205,7.97937581416,5.79049684207,2.18887897209
 03/19  19:00:00,361.29431691,1.83541944945,3.61046214836,0.0,24.9203635341,149.522181205,10.8238579544,10.8038579544,0.02
 03/19  20:00:00,353.663010465,1.46833555956,2.83324280738,0.0,24.9203635341,149.522181205,12.4613247245,10.272539738,2.18878498646
 03/19  21:00:00,336.069975745,1.83541944945,2.89830493763,0.0,24.9203635341,149.522181205,20.8532117033,16.4905424324,4.36266927092
 03/19  22:00:00,303.931877909,1.46833555956,2.05376622643,0.0,24.9203635341,149.522181205,17.0708151894,14.8818958827,2.18891930663
 03/19  23:00:00,285.968271676,1.83541944945,1.76644710774,0.0,24.9203635341,149.522181205,22.7612492247,22.7412492247,0.02
 03/19  24:00:00,266.263370823,1.46833555956,1.11436658025,0.0,24.9203635341,149.522181205,21.0623322742,18.8736234712,2.18870880298
 03/20  01:00:00,318.611019166,1.83541944945,0.707602142287,0.0,24.9203635341,199.362908273,29.5353938145,27.3458271747,2.18956663984
 03/20  02:00:00,311.521814214,1.46833555956,0.424811787959,0.0,24.9203635341,199.362908273,23.9433952991,21.7536475777,2.1897477214
 03/20  03:00:00,310.310205951,1.83541944945,0.138475910543,0.0,24.9203635341,199.362908273,35.7362622726,33.5465789059,2.18968336669
 03/20  04:00:00,307.92669695,1.46833555956,0.0266476684398,0.0,24.9203635341,199.362908273,31.1932124122,29.0034693598,2.18974305232
 03/20  05:00:00,351.231988087,1.83541944945,0.0,0.0,49.8407270682,199.362908273,55.1204915397,50.7562112217,4.364280318
 03/20  06:00:00,698.767885643,27.1285252113,201.866419522,0.0,49.8407270682,199.362908273,1062.34950128,1060.15828722,2.19121405535
 03/20  07:00:00,499.803507488,27.1285252113,0.0,0.0,149.522181205,199.362908273,1546.76867842,1538.02604671,8.74263170799
 03/20  08:00:00,1047.61472608,27.1285252113,0.0,0.0,448.566543614,448.566543614,868.678000462,855.494584005,13.1834164574
 03/20  09:00:00,1010.56607745,27.1285252113,0.0,0.0,448.566543614,448.566543614,529.24135706,513.848587917,15.3927691426
 03/20  10:00:00,961.514191676,27.1285252113,0.0,0.0,448.566543614,448.566543614,416.481482953,401.082277219,15.3992057342
 03/20  11:00:00,961.361942572,27.1285252113,0.0,0.0,448.566543614,448.566543614,324.366073595,304.510329808,19.8557437869
 03/20  12:00:00,911.484704272,27.1285252113,0.0,0.0,448.566543614,398.725816546,312.895102718,290.75470118,22.1404015378
 03/20  13:00:00,1009.09870095,27.1285252113,33.7135643262,0.0,448.566543614,448.566543614,195.810423937,173.693349551,22.1170743857
 03/20  14:00:00,1087.49717279,27.1285252113,58.5085635016,0.0,448.566543614,448.566543614,103.203861568,90.0236084464,13.1802531212
 03/20  15:00:00,1080.42327835,27.1285252113,51.9140948179,0.0,448.566543614,448.566543614,80.5902578699,65.2272643103,15.3629935596
 03/20  16:00:00,1162.49850734,27.1285252113,76.3128293616,0.0,448.566543614,448.566543614,57.6124190917,39.983758849,17.6286602427
 03/20  17:00:00,1070.04175654,27.1285252113,93.5181127803,0.0,348.885089477,398.725816546,71.5205574413,62.7551599409,8.76539750036
 03/20  18:00:00,848.691656696,27.1285252113,78.8177109006,0.0,249.203635341,299.044362409,147.164907003,138.4150985,8.74980850287
 03/20  19:00:00,841.175478792,27.1285252113,53.6132336818,0.0,249.203635341,299.044362409,184.749603871,178.196686121,6.55291774948
 03/20  20:00:00,628.450873615,27.1285252113,17.0504701883,0.0,149.522181205,249.203635341,263.040245437,256.482544228,6.55770120815
 03/20  21:00:00,550.753323036,27.1285252113,0.0,0.0,149.522181205,249.203635341,317.63669152,313.272397986,4.36429353377
 03/20  22:00:00,349.35676577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951261984,0.0,2.18951261984
 03/20  23:00:00,299.992006631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957068139,0.0,2.18957068139
 03/20  24:00:00,287.76980884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962864844,0.0,2.18962864844
 03/21  01:00:00,287.769806781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968154518,0.0,2.18968154518
 03/21  02:00:00,287.769806842,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897357833,0.0,2.1897357833
 03/21  03:00:00,287.769806798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948802604,0.0,2.18948802604
 03/21  04:00:00,299.992004575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954235352,0.0,2.18954235352
 03/21  05:00:00,383.81039795,1.83541944945,0.347795672543,0.0,49.8407270682,199.362908273,14.0993109656,9.73501399586,4.36429696973
 03/21  06:00:00,691.430049333,27.1285252113,193.373458687,0.0,49.8407270682,199.362908273,668.31182157,666.1208248,2.19099676914
 03/21  07:00:00,499.098088227,27.1285252113,0.0,0.0,149.522181205,199.362908273,866.182237405,857.439550391,8.74268701369
 03/21  08:00:00,1046.9733291,27.1285252113,0.0,0.0,448.566543614,448.566543614,459.194683619,446.01113179,13.183551829
 03/21  09:00:00,1010.05464845,27.1285252113,0.0,0.0,448.566543614,448.566543614,221.489293236,206.096818363,15.3924748737
 03/21  10:00:00,1107.35223233,27.1285252113,79.0520940482,0.0,448.566543614,448.566543614,122.976457798,107.578512046,15.3979457522
 03/21  11:00:00,1067.02947335,27.1285252113,44.1394728169,0.0,448.566543614,448.566543614,90.6531021582,70.7985617704,19.8545403878
 03/21  12:00:00,1054.29263165,27.1285252113,68.7663050461,0.0,448.566543614,398.725816546,109.656612814,87.5151603875,22.1414524268
 03/21  13:00:00,1130.70811141,27.1285252113,85.9765055744,0.0,448.566543614,448.566543614,76.5310411204,54.4133380586,22.1177030618
 03/21  14:00:00,1140.59269762,27.1285252113,95.3186712327,0.0,448.566543614,448.566543614,44.944572399,31.7675528865,13.1770195125
 03/21  15:00:00,1159.93644175,27.1285252113,111.342415038,0.0,448.566543614,448.566543614,29.9828657124,16.80886716,13.1739985524
 03/21  16:00:00,1237.50900143,27.1285252113,139.507884445,0.0,448.566543614,448.566543614,34.0707467747,16.4415182275,17.6292285472
 03/21  17:00:00,1148.03671569,27.1285252113,162.685495102,0.0,348.885089477,398.725816546,41.9315286314,30.9804052293,10.9511234022
 03/21  18:00:00,931.743429989,27.1285252113,146.085972768,0.0,249.203635341,299.044362409,68.9607290608,60.210381887,8.7503471738
 03/21  19:00:00,906.540538178,27.1285252113,96.3967864389,0.0,249.203635341,299.044362409,102.062885722,95.5095095416,6.55337618082
 03/21  20:00:00,690.690398985,27.1285252113,50.9649553476,0.0,149.522181205,249.203635341,177.758394383,171.201595712,6.55679867114
 03/21  21:00:00,628.764297468,27.1285252113,23.6089461969,0.0,149.522181205,249.203635341,218.611381451,214.247373929,4.3640075218
 03/21  22:00:00,349.356763547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951285369,0.0,2.18951285369
 03/21  23:00:00,299.992004451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956684216,0.0,2.18956684216
 03/21  24:00:00,287.769806689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962075225,0.0,2.18962075225
 03/22  01:00:00,287.769804604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966832657,0.0,2.18966832657
 03/22  02:00:00,287.769804674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971842815,0.0,2.18971842815
 03/22  03:00:00,287.769804649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946722642,0.0,2.18946722642
 03/22  04:00:00,299.992002417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951744434,0.0,2.18951744434
 03/22  05:00:00,349.358162588,0.0,0.0,0.0,49.8407270682,199.362908273,2.19202689591,0.0,2.19202689591
 03/22  06:00:00,689.391095588,27.1285252113,191.906016106,0.0,49.8407270682,199.362908273,565.931200447,561.568729452,4.36247099581
 03/22  07:00:00,499.065360892,27.1285252113,0.0,0.0,149.522181205,199.362908273,855.58181702,849.019707399,6.56210962154
 03/22  08:00:00,1046.80006031,27.1285252113,0.0,0.0,448.566543614,448.566543614,310.178921207,294.804579735,15.3743414717
 03/22  09:00:00,1176.78546282,27.1285252113,94.8083086657,0.0,448.566543614,448.566543614,107.477845357,92.0845928303,15.3932525271
 03/22  10:00:00,1111.57786181,27.1285252113,80.4988024745,0.0,448.566543614,448.566543614,70.364105882,54.9668860452,15.3972198368
 03/22  11:00:00,1160.69648441,27.1285252113,116.388923466,0.0,448.566543614,448.566543614,57.4772815195,39.829017655,17.6482638646
 03/22  12:00:00,1150.13223964,27.1285252113,150.956158053,0.0,448.566543614,398.725816546,70.6541838946,46.3014849835,24.352698911
 03/22  13:00:00,1226.85523745,27.394882658,177.354466055,0.0,448.566543614,448.566543614,45.4143060717,25.5095986337,19.9047074381
 03/22  14:00:00,1258.42707708,27.5554500639,208.419398599,0.0,448.566543614,448.566543614,26.9412408759,11.5746625719,15.3665783041
 03/22  15:00:00,1281.84332758,27.4807837802,231.613786312,0.0,448.566543614,448.566543614,18.0779344634,4.90994255988,13.1679919035
 03/22  16:00:00,1333.71212443,27.1531689574,234.602507891,0.0,448.566543614,448.566543614,22.5959660598,4.96529328507,17.6306727747
 03/22  17:00:00,1221.032542,27.1285252113,234.772215717,0.0,348.885089477,398.725816546,24.6694238734,13.7191111037,10.9503127697
 03/22  18:00:00,1012.21433335,27.1285252113,225.675094325,0.0,249.203635341,299.044362409,44.8442261324,36.5567581035,8.28746802884
 03/22  19:00:00,991.523422778,27.1285252113,178.797786035,0.0,249.203635341,299.044362409,76.3147327943,71.4792699755,4.83546281876
 03/22  20:00:00,786.474932898,27.1285252113,125.813452642,0.0,149.522181205,249.203635341,125.480174445,116.74348274,8.73669170462
 03/22  21:00:00,706.044850712,27.1285252113,84.8205541732,0.0,149.522181205,249.203635341,153.590475684,151.398623551,2.19185213298
 03/22  22:00:00,349.356761531,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964010991,0.0,2.18964010991
 03/22  23:00:00,299.992002425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968891177,0.0,2.18968891177
 03/22  24:00:00,287.769804676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943739737,0.0,2.18943739737
 03/23  01:00:00,287.769802458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948284675,0.0,2.18948284675
 03/23  02:00:00,287.76980246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952912825,0.0,2.18952912825
 03/23  03:00:00,287.769802481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957520076,0.0,2.18957520076
 03/23  04:00:00,299.992000318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962110544,0.0,2.18962110544
 03/23  05:00:00,349.35815952,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368118935,0.0,4.36368118935
 03/23  06:00:00,711.746246475,27.1285252113,198.815617142,0.0,49.8407270682,199.362908273,386.272569129,384.08152596,2.19104316933
 03/23  07:00:00,677.697947807,27.1285252113,102.789662492,0.0,149.522181205,199.362908273,315.382993316,306.640406274,8.74258704254
 03/23  08:00:00,1190.86995325,27.1285252113,71.8350315495,0.0,448.566543614,448.566543614,168.104945716,154.924237033,13.1807086829
 03/23  09:00:00,1212.33781718,27.1285252113,115.836101722,0.0,448.566543614,448.566543614,97.1025132188,81.7114597782,15.3910534405
