Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  10:00:00,1258.65639077,27.1285252113,209.125350977,0.0,448.566543614,448.566543614,48.2784924978,32.8808946705,15.3975978273
 03/23  11:00:00,1309.20005439,27.1301201005,258.939426521,0.0,448.566543614,448.566543614,42.2702212889,22.4165494673,19.8536718216
 03/23  12:00:00,1274.04046877,27.3422918437,272.922852591,0.0,448.566543614,398.725816546,45.366182901,23.2267850665,22.1393978344
 03/23  13:00:00,1332.77353838,28.0424107278,280.620969057,0.0,448.566543614,448.566543614,29.8142402358,7.70038027919,22.1138599566
 03/23  14:00:00,1343.96187656,28.2235071896,291.075811342,0.0,448.566543614,448.566543614,14.5729590721,1.39943677193,13.1735223002
 03/23  15:00:00,1355.86901217,28.321479093,302.399458946,0.0,448.566543614,448.566543614,13.3798175727,0.209630459468,13.1701871132
 03/23  16:00:00,1416.17734141,27.8082829816,314.008268782,0.0,448.566543614,448.566543614,17.6532052827,0.0249562760501,17.6282490066
 03/23  17:00:00,1301.88555344,27.1517488105,313.247140385,0.0,348.885089477,398.725816546,11.5369141252,0.586488772947,10.9504253523
 03/23  18:00:00,1095.34781276,27.1285252113,306.646164838,0.0,249.203635341,299.044362409,19.9824606491,11.2333009388,8.74915971031
 03/23  19:00:00,1111.6394727,27.1285252113,296.810144633,0.0,249.203635341,299.044362409,27.6276762541,21.076233241,6.5514430131
 03/23  20:00:00,952.418554216,27.1285252113,287.660081916,0.0,149.522181205,249.203635341,59.597495398,53.0411053141,6.55639008388
 03/23  21:00:00,922.33929225,27.1285252113,282.428366886,0.0,149.522181205,249.203635341,76.8024657301,74.6103272354,2.19213849469
 03/23  22:00:00,349.356759527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962648851,0.0,2.18962648851
 03/23  23:00:00,299.992000386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967113173,0.0,2.18967113173
 03/23  24:00:00,287.76980263,0.0,0.0,0.0,24.9203635341,199.362908273,2.189716627,0.0,2.189716627
 03/24  01:00:00,287.769800358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945768455,0.0,2.18945768455
 03/24  02:00:00,287.769800343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949980239,0.0,2.18949980239
 03/24  03:00:00,287.769800349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954170601,0.0,2.18954170601
 03/24  04:00:00,299.991998171,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895834395,0.0,2.1895834395
 03/24  05:00:00,349.3581558,0.0,0.0,0.0,49.8407270682,199.362908273,4.36418177379,0.0,4.36418177379
 03/24  06:00:00,797.31131765,27.5971152053,279.898904366,0.0,49.8407270682,199.362908273,170.04977531,167.858486863,2.19128844694
 03/24  07:00:00,871.458788835,27.1285252113,284.607265932,0.0,149.522181205,199.362908273,166.083618435,157.341244074,8.74237436179
 03/24  08:00:00,1438.10899777,27.1285252113,302.548578678,0.0,448.566543614,448.566543614,51.1490019136,37.9673477312,13.1816541823
 03/24  09:00:00,1424.30971075,27.1285252113,319.25307112,0.0,448.566543614,448.566543614,39.4831910067,24.0913586219,15.3918323848
 03/24  10:00:00,1398.10422227,27.1285252113,337.30110357,0.0,448.566543614,448.566543614,28.1742501914,12.7769065335,15.3973436579
 03/24  11:00:00,1411.70874022,27.1285252113,354.097131954,0.0,448.566543614,448.566543614,22.8934937059,3.04219016891,19.8513035369
 03/24  12:00:00,1370.45293776,27.1289273905,364.302931197,0.0,448.566543614,398.725816546,24.5576541461,2.42168281055,22.1359713356
 03/24  13:00:00,1431.27360356,28.228879205,374.618863118,0.0,448.566543614,448.566543614,22.937225342,0.826583254597,22.1106420874
 03/24  14:00:00,1444.84139228,28.8164337029,387.030060882,0.0,448.566543614,448.566543614,13.1731048262,0.0,13.1731048262
 03/24  15:00:00,1458.67986893,28.4936817924,399.900792414,0.0,448.566543614,448.566543614,13.1696096605,0.0,13.1696096605
 03/24  16:00:00,1505.97648177,27.8373124797,398.774764702,0.0,448.566543614,448.566543614,17.6270285564,0.0,17.6270285564
 03/24  17:00:00,1390.76325935,27.1611218588,397.238444612,0.0,348.885089477,398.725816546,10.9497092574,0.0,10.9497092574
 03/24  18:00:00,1187.58833146,27.1285252113,394.181362439,0.0,249.203635341,299.044362409,10.6577328237,1.90918577173,8.74854705195
 03/24  19:00:00,1204.61727062,27.1285252113,385.04711107,0.0,249.203635341,299.044362409,13.1596326774,8.78553883698,4.37409384046
 03/24  20:00:00,1042.51722275,27.1285252113,370.940488916,0.0,149.522181205,249.203635341,34.6397364998,25.9045100147,8.73522648506
 03/24  21:00:00,1007.36139656,27.1285252113,357.082465951,0.0,149.522181205,249.203635341,39.1385554245,36.946580103,2.19197532149
 03/24  22:00:00,349.356757209,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961623878,0.0,2.18961623878
 03/24  23:00:00,299.991998062,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895068138,0.0,2.1895068138
 03/24  24:00:00,287.769800279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954828401,0.0,2.18954828401
 03/25  01:00:00,237.929070974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958498261,0.0,2.18958498261
 03/25  02:00:00,237.929071016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962258472,0.0,2.18962258472
 03/25  03:00:00,237.929071059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965999642,0.0,2.18965999642
 03/25  04:00:00,250.151268906,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896972569,0.0,2.1896972569
 03/25  05:00:00,274.597061637,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378440038,0.0,4.36378440038
 03/25  06:00:00,832.966609078,27.7244411697,314.587843138,0.0,49.8407270682,199.362908273,169.900995652,167.709909782,2.19108586927
 03/25  07:00:00,634.604076195,27.1285252113,138.024578585,0.0,49.8407270682,199.362908273,183.421333599,179.052889608,4.36844399056
 03/25  08:00:00,764.932702353,27.1285252113,41.0546552873,0.0,249.203635341,249.203635341,121.240580742,114.688120042,6.55246070079
 03/25  09:00:00,710.867848348,27.1285252113,38.879462452,0.0,249.203635341,249.203635341,96.6264806558,87.8782271979,8.74825345785
 03/25  10:00:00,670.947829597,27.1285252113,45.539384139,0.0,249.203635341,249.203635341,83.9920938109,75.2500129278,8.74208088314
 03/25  11:00:00,664.125648073,27.1285252113,40.9240883627,0.0,249.203635341,249.203635341,81.6365994184,72.8812438702,8.75535554819
 03/25  12:00:00,667.914355381,27.1285252113,42.7311631772,0.0,249.203635341,249.203635341,86.379693557,77.6343047976,8.74538875948
 03/25  13:00:00,687.38288689,27.1285252113,55.715868357,0.0,249.203635341,249.203635341,82.5030752403,75.9418930916,6.56118214875
 03/25  14:00:00,447.284763454,27.1285252113,60.2485236402,0.0,74.7610906023,174.442544739,120.727463898,114.175305715,6.55215818314
 03/25  15:00:00,462.330975789,27.1285252113,69.5179548115,0.0,74.7610906023,174.442544739,102.446065419,98.0746782018,4.37138721686
 03/25  16:00:00,516.055775211,27.1285252113,75.1919859604,0.0,74.7610906023,174.442544739,110.008376384,103.458771692,6.54960469281
 03/25  17:00:00,473.316322692,27.1285252113,73.0650498407,0.0,24.9203635341,149.522181205,134.591065854,132.399807631,2.19125822249
 03/25  18:00:00,296.667783006,0.0,0.0,0.0,24.9203635341,149.522181205,4.3622623207,0.0,4.3622623207
 03/25  19:00:00,323.485386585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124471669,0.0,2.19124471669
 03/25  20:00:00,323.485387224,0.0,0.0,0.0,24.9203635341,149.522181205,4.36207017436,0.0,4.36207017436
 03/25  21:00:00,299.041922508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275830708,0.0,2.19275830708
 03/25  22:00:00,274.59566441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960099798,0.0,2.18960099798
 03/25  23:00:00,250.151268845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963803732,0.0,2.18963803732
 03/25  24:00:00,237.929071084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967503184,0.0,2.18967503184
 03/26  01:00:00,237.928603523,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888495903,0.0,2.1888495903
 03/26  02:00:00,237.928603651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881318249,0.0,2.18881318249
 03/26  03:00:00,237.928603673,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887765811,0.0,2.1887765811
 03/26  04:00:00,257.409724133,0.36708388989,0.196396811589,0.0,24.9203635341,149.522181205,3.88607261776,1.69733277657,2.18873984119
 03/26  05:00:00,310.246304643,1.83541944945,1.49058991494,0.0,24.9203635341,149.522181205,11.856985163,9.6657815769,2.19120358609
 03/26  06:00:00,343.282426578,1.46833555956,1.05763035857,0.0,24.9203635341,149.522181205,12.9034581841,10.7145823767,2.1888758074
 03/26  07:00:00,332.177897308,1.83541944945,1.41283620232,0.0,24.9203635341,149.522181205,14.1577615123,11.9689221927,2.18883931957
 03/26  08:00:00,324.821547308,1.46833555956,0.910930041378,0.0,24.9203635341,149.522181205,12.1985563077,10.0096924336,2.18886387409
 03/26  09:00:00,295.511023783,1.83541944945,1.43541738919,0.0,24.9203635341,149.522181205,8.78110823113,8.76110823113,0.02
 03/26  10:00:00,239.60067539,1.46833555956,1.22940129935,0.0,24.9203635341,149.522181205,7.82939279598,5.64056588408,2.18882691189
 03/26  11:00:00,247.284381048,1.83541944945,2.05836059018,0.0,24.9203635341,149.522181205,8.34309607085,6.15265531123,2.19044075962
 03/26  12:00:00,233.043406139,1.10125166967,1.4506018793,0.0,24.9203635341,149.522181205,7.74202262772,3.38114742754,4.36087520018
 03/26  13:00:00,233.377142293,1.10125166967,1.76307268581,0.0,24.9203635341,149.522181205,5.26603434018,3.07357347751,2.19246086266
 03/26  14:00:00,233.819567187,1.10125166967,2.18071055953,0.0,24.9203635341,149.522181205,6.63740362516,2.2766667366,4.36073688856
 03/26  15:00:00,211.11099889,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,259.999790209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878081652,0.0,2.18878081652
 03/26  17:00:00,296.666383831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874361664,0.0,2.18874361664
 03/26  18:00:00,304.567188096,0.36708388989,1.03635833652,0.0,24.9203635341,149.522181205,3.08023035102,0.891523917996,2.18870643302
 03/26  19:00:00,363.398585196,1.83541944945,5.58617927275,0.0,24.9203635341,149.522181205,6.73026506011,4.54141085331,2.18885420679
 03/26  20:00:00,355.061456818,1.46833555956,4.15713873432,0.0,24.9203635341,149.522181205,7.26942228317,5.0805440554,2.18887822777
 03/26  21:00:00,338.202626562,1.83541944945,4.91916894704,0.0,24.9203635341,149.522181205,10.8391974037,8.64793567387,2.19126172982
 03/26  22:00:00,305.149690091,1.46833555956,3.2125289346,0.0,24.9203635341,149.522181205,12.026433425,9.83766605673,2.18876736831
 03/26  23:00:00,287.906964901,1.83541944945,3.60841353797,0.0,24.9203635341,149.522181205,16.1802439453,13.9915138635,2.18873008179
 03/26  24:00:00,267.296631277,1.46833555956,2.09788644147,0.0,24.9203635341,149.522181205,16.4971359231,14.3082581816,2.18887774152
 03/27  01:00:00,324.072104445,1.83541944945,2.23882812777,0.0,24.9203635341,199.362908273,20.1375894724,17.9481199236,2.18946954877
 03/27  02:00:00,314.645831786,1.46833555956,0.954481455435,0.0,24.9203635341,199.362908273,20.9799259199,18.7903362743,2.18958964556
 03/27  03:00:00,320.237372632,1.83541944945,1.03908120322,0.0,24.9203635341,199.362908273,25.0198726812,22.8303456096,2.18952707163
 03/27  04:00:00,319.804155661,1.46833555956,0.339629332615,0.0,24.9203635341,199.362908273,26.2894494299,24.0997732954,2.18967613446
 03/27  05:00:00,378.435782996,1.83541944945,0.257082101488,0.0,49.8407270682,199.362908273,30.2640903846,28.0720345675,2.19205581716
 03/27  06:00:00,684.85932511,27.1285252113,197.481854785,0.0,49.8407270682,199.362908273,968.087306803,963.725099492,4.36220731136
 03/27  07:00:00,499.291896123,27.1285252113,0.0,0.0,149.522181205,199.362908273,1126.74984753,1120.1881263,6.56172123308
 03/27  08:00:00,1047.12928367,27.1285252113,0.0,0.0,448.566543614,448.566543614,620.402272041,607.221147588,13.1811244528
 03/27  09:00:00,1010.13893356,27.1285252113,0.0,0.0,448.566543614,448.566543614,300.405410589,285.017086614,15.388323975
 03/27  10:00:00,1125.93328037,27.1285252113,94.7010135283,0.0,448.566543614,448.566543614,131.477085376,116.081910241,15.3951751342
 03/27  11:00:00,1116.33717536,27.1285252113,79.5957752869,0.0,448.566543614,448.566543614,102.299871599,82.4503166226,19.849554976
 03/27  12:00:00,1121.66337462,27.1285252113,122.905735036,0.0,448.566543614,398.725816546,107.070658579,84.9354788508,22.1351797283
 03/27  13:00:00,1241.00876154,27.1285252113,191.858482848,0.0,448.566543614,448.566543614,62.3919235397,42.49167812,19.9002454197
 03/27  14:00:00,1301.83806649,27.1285252113,252.018886672,0.0,448.566543614,448.566543614,36.2537167118,20.8884396459,15.365277066
 03/27  15:00:00,1320.64254997,27.1285252113,270.375973448,0.0,448.566543614,448.566543614,22.5047144103,9.34030242638,13.1644119839
 03/27  16:00:00,1377.37870602,27.1285252113,278.015000583,0.0,448.566543614,448.566543614,24.2679103378,7.26773476867,17.0001755691
 03/27  17:00:00,1265.63117534,27.1285252113,279.202676333,0.0,348.885089477,398.725816546,25.3903514157,16.0072858324,9.38306558336
 03/27  18:00:00,1057.97197177,27.1285252113,271.234900015,0.0,249.203635341,299.044362409,61.9408419951,53.1921020628,8.74873993225
 03/27  19:00:00,1071.14962725,27.1285252113,266.501063083,0.0,249.203635341,299.044362409,88.2351423293,81.6835589034,6.55158342592
 03/27  20:00:00,912.210495388,27.1285252113,248.920098821,0.0,149.522181205,249.203635341,135.8603543,129.303315574,6.55703872537
 03/27  21:00:00,858.633056287,27.1285252113,220.088157901,0.0,149.522181205,249.203635341,156.99303451,152.629403754,4.36363075578
 03/27  22:00:00,349.356750269,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962426455,0.0,2.18962426455
 03/27  23:00:00,299.99199124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965246662,0.0,2.18965246662
 03/27  24:00:00,287.769793483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938313792,0.0,2.18938313792
 03/28  01:00:00,287.769791074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940478736,0.0,2.18940478736
 03/28  02:00:00,287.769791073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942927931,0.0,2.18942927931
 03/28  03:00:00,287.769791079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945361015,0.0,2.18945361015
 03/28  04:00:00,299.991988891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947781564,0.0,2.18947781564
 03/28  05:00:00,349.358140695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19162296,0.0,2.19162296
 03/28  06:00:00,761.213066206,27.1285252113,253.591949094,0.0,49.8407270682,199.362908273,302.006936486,297.644601249,4.36233523649
 03/28  07:00:00,756.987634848,27.1285252113,171.744108821,0.0,149.522181205,199.362908273,265.90935192,259.348171512,6.56118040865
 03/28  08:00:00,1270.94952293,27.1285252113,137.192078608,0.0,448.566543614,448.566543614,116.435829286,103.254740774,13.1810885117
 03/28  09:00:00,1263.69615149,27.1285252113,166.038027618,0.0,448.566543614,448.566543614,82.7822797746,67.3934887027,15.3887910718
 03/28  10:00:00,1264.22558373,27.1285252113,208.835514868,0.0,448.566543614,448.566543614,74.2370995327,58.841700056,15.3953994767
 03/28  11:00:00,1264.30149247,27.1285252113,204.128280537,0.0,448.566543614,448.566543614,68.4310846579,48.5843279558,19.8467567022
 03/28  12:00:00,1214.23464995,27.1285252113,206.087579511,0.0,448.566543614,398.725816546,75.9974242172,53.8632188123,22.134205405
 03/28  13:00:00,1278.10544353,27.1285252113,220.988822976,0.0,448.566543614,448.566543614,57.9456967021,38.0467016532,19.8989950488
 03/28  14:00:00,1297.2594937,27.1285252113,241.425652364,0.0,448.566543614,448.566543614,37.546378885,22.1801436773,15.3662352076
 03/28  15:00:00,1309.56907858,27.1285252113,254.610219474,0.0,448.566543614,448.566543614,24.8141224603,11.6506692463,13.163453214
 03/28  16:00:00,1355.83500759,27.1285252113,252.297846687,0.0,448.566543614,448.566543614,37.901489336,22.4780417653,15.4234475707
 03/28  17:00:00,1219.92840247,27.1285252113,229.133928701,0.0,348.885089477,398.725816546,55.5003669926,44.550504625,10.9498623676
 03/28  18:00:00,987.134713498,27.1285252113,195.265690941,0.0,249.203635341,299.044362409,112.358124576,103.609678369,8.74844620701
 03/28  19:00:00,966.202299752,27.1285252113,155.197418477,0.0,249.203635341,299.044362409,141.441808347,134.8892138,6.5525945471
 03/28  20:00:00,791.536135642,27.1285252113,120.349836486,0.0,149.522181205,249.203635341,190.633616495,184.076349954,6.55726654043
 03/28  21:00:00,744.214051976,27.1285252113,95.7810316855,0.0,149.522181205,249.203635341,213.789989925,209.426355732,4.36363419351
 03/28  22:00:00,349.356748147,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939853605,0.0,2.18939853605
 03/28  23:00:00,299.991989006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942255969,0.0,2.18942255969
 03/28  24:00:00,287.769791181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944654911,0.0,2.18944654911
 03/29  01:00:00,287.769788741,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894628681,0.0,2.1894628681
 03/29  02:00:00,287.769788745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948272479,0.0,2.18948272479
 03/29  03:00:00,287.769788753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950243307,0.0,2.18950243307
 03/29  04:00:00,299.991986564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952202665,0.0,2.18952202665
 03/29  05:00:00,349.358136765,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181333767,0.0,2.19181333767
 03/29  06:00:00,739.858646417,27.1285252113,231.610145378,0.0,49.8407270682,199.362908273,399.116528659,394.754452624,4.36207603477
 03/29  07:00:00,702.21028471,27.1285252113,117.221553359,0.0,149.522181205,199.362908273,332.352100082,325.790814889,6.56128519301
 03/29  08:00:00,1200.99632544,27.1285252113,67.7467081533,0.0,448.566543614,448.566543614,176.520066767,163.340552538,13.1795142289
 03/29  09:00:00,1184.76289289,27.1285252113,87.6559877958,0.0,448.566543614,448.566543614,130.262316388,114.874302472,15.3880139156
 03/29  10:00:00,1155.17361004,27.1285252113,106.696677654,0.0,448.566543614,448.566543614,95.0789468962,79.6845828205,15.3943640757
 03/29  11:00:00,1182.05208578,27.1285252113,133.243126063,0.0,448.566543614,448.566543614,79.6446600398,62.0014829605,17.6431770794
 03/29  12:00:00,1166.17906965,27.1285252113,166.941660696,0.0,448.566543614,398.725816546,92.3136511745,67.9716577766,24.3419933979
 03/29  13:00:00,1243.42882523,27.1285252113,194.174482932,0.0,448.566543614,448.566543614,66.3286639849,46.4324382513,19.8962257336
 03/29  14:00:00,1302.75944923,27.1285252113,240.961328307,0.0,448.566543614,448.566543614,52.850781669,39.675967413,13.174814256
 03/29  15:00:00,1298.32236831,27.1285252113,236.525775741,0.0,448.566543614,448.566543614,51.5500361356,38.379579564,13.1704565715
 03/29  16:00:00,1349.41615158,27.1285252113,238.725913014,0.0,448.566543614,448.566543614,55.745344807,38.1220347424,17.6233100646
 03/29  17:00:00,1234.56368301,27.1285252113,236.723321425,0.0,348.885089477,398.725816546,67.1464180866,56.1972920144,10.9491260721
 03/29  18:00:00,1029.92048101,27.1285252113,231.410997867,0.0,249.203635341,299.044362409,109.195637969,100.447778454,8.74785951559
 03/29  19:00:00,1033.55835631,27.1285252113,216.753656415,0.0,249.203635341,299.044362409,136.187784911,131.813209381,4.37457553027
 03/29  20:00:00,866.361677107,27.1285252113,190.490961776,0.0,149.522181205,249.203635341,197.513620062,188.778534905,8.73508515699
 03/29  21:00:00,782.378356803,27.1285252113,144.161259422,0.0,149.522181205,249.203635341,212.143365694,209.951620942,2.19174475217
 03/29  22:00:00,349.356745546,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954496838,0.0,2.18954496838
 03/29  23:00:00,299.991986413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956332427,0.0,2.18956332427
 03/29  24:00:00,287.769788662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958257084,0.0,2.18958257084
 03/30  01:00:00,287.769786235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959606269,0.0,2.18959606269
 03/30  02:00:00,287.769786275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961123497,0.0,2.18961123497
 03/30  03:00:00,287.769786305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962624848,0.0,2.18962624848
 03/30  04:00:00,299.991984132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894270066,0.0,2.1894270066
 03/30  05:00:00,349.358133696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36385612011,0.0,4.36385612011
 03/30  06:00:00,758.084627055,27.1285252113,250.34026029,0.0,49.8407270682,199.362908273,421.684974338,419.493927938,2.19104639999
 03/30  07:00:00,721.59778195,27.1285252113,136.638730208,0.0,149.522181205,199.362908273,348.869355978,340.128407559,8.74094841898
 03/30  08:00:00,1263.35077734,27.1285252113,123.124388637,0.0,448.566543614,448.566543614,181.325504208,168.150749911,13.1747542968
 03/30  09:00:00,1250.62196649,27.1285252113,142.817778037,0.0,448.566543614,448.566543614,144.921480002,129.533588289,15.3878917129
 03/30  10:00:00,1253.37595784,27.1285252113,196.518121388,0.0,448.566543614,448.566543614,108.090226443,92.696320858,15.393905585
 03/30  11:00:00,1346.73011773,27.1285252113,291.210197485,0.0,448.566543614,448.566543614,75.8903603923,58.2479336536,17.6424267388
 03/30  12:00:00,1334.62515279,27.1285252113,330.171265381,0.0,448.566543614,398.725816546,70.7296484252,48.5989915002,22.130656925
 03/30  13:00:00,1400.70229458,27.2028992032,346.63841102,0.0,448.566543614,448.566543614,40.8634125683,18.7588644664,22.1045481019
 03/30  14:00:00,1415.96013041,27.3507927385,361.509539155,0.0,448.566543614,448.566543614,17.1722947223,4.00430633282,13.1679883894
 03/30  15:00:00,1425.71630259,27.1285252113,369.77019656,0.0,448.566543614,448.566543614,17.3492225857,4.18574829372,13.1634742919
 03/30  16:00:00,1479.52493941,27.1285252113,373.62731381,0.0,448.566543614,448.566543614,16.6449450179,1.22535552393,15.4195894939
 03/30  17:00:00,1371.80889787,27.1285252113,378.163821241,0.0,348.885089477,398.725816546,17.6614404349,6.71206122758,10.9493792073
 03/30  18:00:00,1173.97774939,27.1285252113,380.088186571,0.0,249.203635341,299.044362409,29.4435544238,20.6950096436,8.7485447802
 03/30  19:00:00,1187.13557581,27.1285252113,376.299649112,0.0,249.203635341,299.044362409,40.9136051043,34.3613939387,6.5522111656
 03/30  20:00:00,1032.78571916,27.1285252113,364.527022564,0.0,149.522181205,249.203635341,76.110829943,69.5540633885,6.55676655449
 03/30  21:00:00,998.727776326,27.1285252113,356.381483882,0.0,149.522181205,249.203635341,91.8781195673,89.6862466776,2.19187288975
 03/30  22:00:00,349.356743434,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959521955,0.0,2.18959521955
 03/30  23:00:00,299.991984213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954940488,0.0,2.18954940488
 03/30  24:00:00,287.769786403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956409692,0.0,2.18956409692
 03/31  01:00:00,287.769783889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957427882,0.0,2.18957427882
 03/31  02:00:00,287.769783893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958490353,0.0,2.18958490353
 03/31  03:00:00,287.769783897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959535238,0.0,2.18959535238
 03/31  04:00:00,299.991981702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960566896,0.0,2.18960566896
 03/31  05:00:00,349.358129275,0.0,0.0,0.0,49.8407270682,199.362908273,4.36358282395,0.0,4.36358282395
 03/31  06:00:00,856.059554967,27.4749045654,344.286385269,0.0,49.8407270682,199.362908273,193.629477157,191.438294112,2.19118304503
 03/31  07:00:00,923.958662779,27.1285252113,334.910423168,0.0,149.522181205,199.362908273,191.426995202,182.686115985,8.74087921688
 03/31  08:00:00,1472.17412455,27.1285252113,334.678703368,0.0,448.566543614,448.566543614,76.4233368056,63.2465588437,13.1767779619
 03/31  09:00:00,1440.75897119,27.1285252113,338.783739583,0.0,448.566543614,448.566543614,63.3265295125,47.9401149009,15.3864146115
 03/31  10:00:00,1399.92356343,27.1285252113,345.140523883,0.0,448.566543614,448.566543614,48.4937396383,33.1015223282,15.3922173101
 03/31  11:00:00,1408.94588414,27.1285252113,352.926831079,0.0,448.566543614,448.566543614,39.3726986763,21.7316498784,17.6410487979
 03/31  12:00:00,1349.39888221,27.1285252113,343.765185279,0.0,448.566543614,398.725816546,55.9915437993,33.8659076288,22.1256361704
 03/31  13:00:00,1378.40685053,27.1285252113,325.205966931,0.0,448.566543614,448.566543614,41.8806489785,19.7767887932,22.1038601853
 03/31  14:00:00,1362.43505554,27.1285252113,308.503830281,0.0,448.566543614,448.566543614,32.142839479,18.9736954148,13.1691440642
 03/31  15:00:00,1349.88021707,27.1285252113,294.307915147,0.0,448.566543614,448.566543614,33.5021145304,20.3376418926,13.1644726379
 03/31  16:00:00,1374.69737852,27.1285252113,268.58993511,0.0,448.566543614,448.566543614,43.197453743,25.575914127,17.621539616
 03/31  17:00:00,1234.9417542,27.1285252113,240.220972501,0.0,348.885089477,398.725816546,59.2250662689,50.4616732273,8.76339304152
 03/31  18:00:00,996.121811939,27.1285252113,198.814188553,0.0,249.203635341,299.044362409,99.702173409,90.9549994115,8.74717399754
 03/31  19:00:00,955.004542196,27.1285252113,142.468698106,0.0,249.203635341,299.044362409,132.471907794,125.92026745,6.55164034474
 03/31  20:00:00,781.926320127,27.1285252113,119.074420411,0.0,149.522181205,249.203635341,192.001705514,185.444746928,6.55695858626
 03/31  21:00:00,738.370526666,27.1285252113,100.341427431,0.0,149.522181205,249.203635341,212.453769939,210.261823166,2.19194677266
 03/31  22:00:00,349.356740818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961205983,0.0,2.18961205983
 03/31  23:00:00,299.991981693,0.0,0.0,0.0,24.9203635341,199.362908273,4.35895674513,0.0,4.35895674513
 03/31  24:00:00,287.769783881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934640526,0.0,2.18934640526
 04/01  01:00:00,237.92905425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934871387,0.0,2.18934871387
 04/01  02:00:00,237.929054249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935473261,0.0,2.18935473261
 04/01  03:00:00,237.929054249,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893606141,0.0,2.1893606141
 04/01  04:00:00,250.151252053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936639306,0.0,2.18936639306
 04/01  05:00:00,274.597034449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162249416,0.0,2.19162249416
 04/01  06:00:00,712.149746266,27.1285252113,212.762219356,0.0,49.8407270682,199.362908273,570.469120258,568.27810206,2.19101819817
 04/01  07:00:00,532.834831234,27.1285252113,72.4992849956,0.0,49.8407270682,199.362908273,483.113316756,478.744837415,4.36847934025
 04/01  08:00:00,730.915750471,27.1285252113,25.5031098851,0.0,249.203635341,249.203635341,271.223764243,264.671701519,6.55206272393
 04/01  09:00:00,747.821461671,27.1285252113,59.4181713437,0.0,249.203635341,249.203635341,189.253459238,180.506618398,8.74684084012
 04/01  10:00:00,738.158875414,27.1285252113,88.8366399332,0.0,249.203635341,249.203635341,142.428315408,133.688037306,8.74027810202
 04/01  11:00:00,761.735318626,27.1285252113,112.171441943,0.0,249.203635341,249.203635341,129.674381598,120.921657249,8.75272434889
 04/01  12:00:00,799.902534229,27.1285252113,149.986677688,0.0,249.203635341,249.203635341,129.725046752,123.161634341,6.56341241093
 04/01  13:00:00,842.884128925,27.1285252113,192.638114757,0.0,249.203635341,249.203635341,129.370948665,120.629861257,8.74108740772
 04/01  14:00:00,636.579095648,27.1285252113,235.321706412,0.0,74.7610906023,174.442544739,144.871529007,138.320798358,6.55073064847
 04/01  15:00:00,664.495647577,27.1285252113,263.229734042,0.0,74.7610906023,174.442544739,119.343523621,114.972573688,4.37094993358
 04/01  16:00:00,716.166638413,27.1285252113,266.046307158,0.0,74.7610906023,174.442544739,137.206658258,130.657857501,6.54880075724
 04/01  17:00:00,675.76183752,27.1285252113,263.828371925,0.0,24.9203635341,149.522181205,170.376651094,168.185585361,2.19106573269
 04/01  18:00:00,296.667758914,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109714073,0.0,2.19109714073
 04/01  19:00:00,314.941697288,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208083392,0.0,4.36208083392
 04/01  20:00:00,323.485363648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118441263,0.0,2.19118441263
 04/01  21:00:00,299.041892843,0.0,0.0,0.0,24.9203635341,149.522181205,4.36485076982,0.0,4.36485076982
 04/01  22:00:00,274.595647764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959504594,0.0,2.18959504594
 04/01  23:00:00,250.151252143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960032056,0.0,2.18960032056
 04/01  24:00:00,237.92905433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960558762,0.0,2.18960558762
 04/02  01:00:00,237.928589631,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  02:00:00,237.928589647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879751361,0.0,2.18879751361
 04/02  03:00:00,237.928589905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873108935,0.0,2.18873108935
 04/02  04:00:00,250.150787854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866447894,0.0,2.18866447894
 04/02  05:00:00,274.596568572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103082745,0.0,2.19103082745
 04/02  06:00:00,306.396641265,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887345601,0.0,2.1887345601
 04/02  07:00:00,296.666370332,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886676315,0.0,2.1886676315
 04/02  08:00:00,296.666370342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860064971,0.0,2.18860064971
 04/02  09:00:00,259.999776713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877475431,0.0,2.18877475431
 04/02  10:00:00,211.11098522,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,211.1119093,0.0,0.0,0.0,24.9203635341,149.522181205,4.36053030172,0.0,4.36053030172
 04/02  12:00:00,211.111909118,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021295152,0.0,2.19021295152
 04/02  13:00:00,211.113294511,0.0,0.0,0.0,24.9203635341,149.522181205,2.19250901878,0.0,2.19250901878
 04/02  14:00:00,211.111909545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36072949152,0.0,4.36072949152
 04/02  15:00:00,211.110985324,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  16:00:00,259.999776498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880680637,0.0,2.18880680637
 04/02  17:00:00,296.666370193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874030385,0.0,2.18874030385
 04/02  18:00:00,296.666370332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879361019,0.0,2.18879361019
 04/02  19:00:00,314.940308036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860539017,0.0,2.18860539017
 04/02  20:00:00,323.4839745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877932511,0.0,2.18877932511
 04/02  21:00:00,299.040964243,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081545028,0.0,2.19081545028
 04/02  22:00:00,274.595183374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860723954,0.0,2.18860723954
 04/02  23:00:00,250.150787597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878112888,0.0,2.18878112888
 04/02  24:00:00,237.928589526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769776027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949634056,0.0,2.18949634056
 04/03  02:00:00,287.769776068,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894927513,0.0,2.1894927513
 04/03  03:00:00,287.769776098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948900123,0.0,2.18948900123
 04/03  04:00:00,299.991973923,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894851336,0.0,2.1894851336
 04/03  05:00:00,349.358117046,0.0,0.0,0.0,49.8407270682,199.362908273,4.36370550825,0.0,4.36370550825
 04/03  06:00:00,752.614493004,27.1285252113,253.955320072,0.0,49.8407270682,199.362908273,435.861654354,433.670650439,2.19100391429
 04/03  07:00:00,779.131655268,27.1285252113,193.852371354,0.0,149.522181205,199.362908273,349.048457103,340.307762448,8.74069465434
 04/03  08:00:00,1339.34863477,27.1285252113,205.215817922,0.0,448.566543614,448.566543614,163.399999763,150.225623852,13.1743759107
 04/03  09:00:00,1376.04897784,27.1285252113,277.338107152,0.0,448.566543614,448.566543614,100.037536267,84.6514346881,15.386101579
 04/03  10:00:00,1357.17820882,27.1285252113,306.365093856,0.0,448.566543614,448.566543614,66.6306920953,51.2395478574,15.3911442379
 04/03  11:00:00,1376.48680593,27.1285252113,325.058204254,0.0,448.566543614,448.566543614,30.5891345001,12.9505230813,17.6386114189
 04/03  12:00:00,1336.68391818,27.1285252113,334.691073252,0.0,448.566543614,398.725816546,51.4407627723,29.3145530294,22.1262097429
 04/03  13:00:00,1394.11237916,27.1285252113,341.995143738,0.0,448.566543614,448.566543614,25.2266478895,5.33425597088,19.8923919187
 04/03  14:00:00,1401.0725292,27.1285252113,348.555239682,0.0,448.566543614,448.566543614,16.79205954,3.61958393873,13.1724756013
 04/03  15:00:00,1404.61023355,27.1285252113,351.823192397,0.0,448.566543614,448.566543614,15.7118676993,2.54465012385,13.1672175755
 04/03  16:00:00,1455.0570005,27.1285252113,353.356809152,0.0,448.566543614,448.566543614,19.7097082462,2.09080823297,17.6189000132
 04/03  17:00:00,1331.70863948,27.1285252113,343.1758339,0.0,348.885089477,398.725816546,11.6721613022,2.91041932875,8.76174197345
 04/03  18:00:00,1116.76861091,27.1285252113,328.087469884,0.0,249.203635341,299.044362409,37.9429279731,29.1958396103,8.74708836287
 04/03  19:00:00,1127.82574084,27.1285252113,321.296897201,0.0,249.203635341,299.044362409,51.1821310778,44.6313789774,6.5507521004
 04/03  20:00:00,985.465432865,27.1285252113,320.182094369,0.0,149.522181205,249.203635341,76.9668389253,70.4120816662,6.55475725908
 04/03  21:00:00,956.340047623,27.1285252113,315.981332418,0.0,149.522181205,249.203635341,87.7589737157,83.395510721,4.36346299475
 04/03  22:00:00,349.356733056,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953681032,0.0,2.18953681032
 04/03  23:00:00,299.991973957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953255091,0.0,2.18953255091
 04/03  24:00:00,287.76977616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952829643,0.0,2.18952829643
 04/04  01:00:00,287.769773498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951582013,0.0,2.18951582013
 04/04  02:00:00,287.769773507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950722419,0.0,2.18950722419
 04/04  03:00:00,287.769773514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949850357,0.0,2.18949850357
 04/04  04:00:00,299.991971321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948969314,0.0,2.18948969314
 04/04  05:00:00,349.358112373,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171018762,0.0,2.19171018762
 04/04  06:00:00,841.937110489,27.2465635699,341.926720487,0.0,49.8407270682,199.362908273,157.091609539,154.900513546,2.19109599281
 04/04  07:00:00,946.187283935,27.1285252113,356.11701488,0.0,149.522181205,199.362908273,140.720533748,131.979869275,8.74066447349
 04/04  08:00:00,1497.17133048,27.1285252113,354.551962326,0.0,448.566543614,448.566543614,54.9472418288,41.7723755112,13.1748663176
 04/04  09:00:00,1451.47541897,27.1285252113,348.922456421,0.0,448.566543614,448.566543614,47.1250455407,31.7400111441,15.3850343966
 04/04  10:00:00,1387.25088889,27.1285252113,334.849203861,0.0,448.566543614,448.566543614,38.1395389649,22.7497769829,15.389761982
 04/04  11:00:00,1340.74037401,27.1285252113,288.067590264,0.0,448.566543614,448.566543614,44.1611980831,26.5247996054,17.6363984777
 04/04  12:00:00,1222.22417986,27.1285252113,218.216557544,0.0,448.566543614,398.725816546,65.643889958,43.5229232176,22.1209667404
 04/04  13:00:00,1220.15725939,27.1285252113,163.904655412,0.0,448.566543614,448.566543614,44.6274604952,24.7386649123,19.8887955829
 04/04  14:00:00,1209.38269897,27.1285252113,150.609429049,0.0,448.566543614,448.566543614,20.583183865,7.41112296253,13.1720609025
 04/04  15:00:00,1221.8154119,27.1285252113,160.662201977,0.0,448.566543614,448.566543614,32.8856454192,19.7190296407,13.1666157785
 04/04  16:00:00,1258.65582768,27.1285252113,150.026596276,0.0,448.566543614,448.566543614,47.079374131,29.4613959715,17.6179781595
 04/04  17:00:00,1112.19778338,27.1285252113,126.746081049,0.0,348.885089477,398.725816546,64.0716177662,55.3104901148,8.76112765138
 04/04  18:00:00,903.478657513,27.1285252113,117.69670199,0.0,249.203635341,299.044362409,102.844666336,94.0982290876,8.7464372486
 04/04  19:00:00,908.253299905,27.1285252113,104.501384286,0.0,249.203635341,299.044362409,134.164786757,127.613716964,6.55106979367
 04/04  20:00:00,755.896821867,27.1285252113,93.3446909303,0.0,149.522181205,249.203635341,199.495877789,192.939846204,6.55603158466
 04/04  21:00:00,711.562246602,27.1285252113,73.8270535596,0.0,149.522181205,249.203635341,223.1643635,218.801257918,4.36310558173
 04/04  22:00:00,349.356730237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935866258,0.0,2.18935866258
 04/04  23:00:00,299.991971198,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893496795,0.0,2.1893496795
 04/04  24:00:00,287.769773444,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893407131,0.0,2.1893407131
 04/05  01:00:00,287.76977078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932344408,0.0,2.18932344408
 04/05  02:00:00,287.769770818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931010889,0.0,2.18931010889
 04/05  03:00:00,287.769770848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929665383,0.0,2.18929665383
 04/05  04:00:00,299.991968674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928311368,0.0,2.18928311368
 04/05  05:00:00,349.358108475,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149081175,0.0,2.19149081175
 04/05  06:00:00,698.374520107,27.1951816291,200.634940465,0.0,49.8407270682,199.362908273,488.87644126,486.685372481,2.19106877892
 04/05  07:00:00,498.574347296,27.1285252113,0.0,0.0,149.522181205,199.362908273,443.261715718,434.52149997,8.74021574777
 04/05  08:00:00,1181.65241673,27.1285252113,73.6048922287,0.0,448.566543614,448.566543614,252.33277033,239.159317422,13.1734529083
 04/05  09:00:00,1084.64000552,27.1285252113,19.9118967439,0.0,448.566543614,448.566543614,201.136648393,185.752234651,15.3844137417
 04/05  10:00:00,1040.96866183,27.1285252113,24.395084235,0.0,448.566543614,448.566543614,130.471383462,117.278653966,13.1927294963
 04/05  11:00:00,1051.84311696,27.1285252113,32.1158702825,0.0,448.566543614,448.566543614,128.917484134,109.077899905,19.8395842285
 04/05  12:00:00,1009.76816534,27.1285252113,37.3338970829,0.0,448.566543614,398.725816546,145.343396529,123.223249279,22.1201472504
 04/05  13:00:00,1069.36030322,27.1285252113,44.3149436867,0.0,448.566543614,448.566543614,101.109694549,81.2207310128,19.8889635358
 04/05  14:00:00,1065.30666904,27.1285252113,41.5113463062,0.0,448.566543614,448.566543614,92.3551856589,79.1868034646,13.1683821943
 04/05  15:00:00,1056.72097254,27.1285252113,35.3681830894,0.0,448.566543614,448.566543614,94.0158868879,80.8530728344,13.1628140534
 04/05  16:00:00,1105.93900442,27.1285252113,35.6401455795,0.0,448.566543614,448.566543614,98.8340198272,83.4172087515,15.4168110757
 04/05  17:00:00,985.354006335,27.1285252113,30.4480801649,0.0,348.885089477,398.725816546,128.076800301,117.129578887,10.9472214142
 04/05  18:00:00,773.542120543,27.1285252113,21.3885512774,0.0,249.203635341,299.044362409,190.514247017,181.768286902,8.74596011511
 04/05  19:00:00,783.170678107,27.1285252113,14.9011648959,0.0,249.203635341,299.044362409,247.128932856,240.578291142,6.55064171346
 04/05  20:00:00,585.126811413,27.1285252113,1.5484478319,0.0,149.522181205,249.203635341,342.932923568,336.378092192,6.55483137563
 04/05  21:00:00,550.748289311,27.1285252113,0.0,0.0,149.522181205,249.203635341,385.864512004,383.672765809,2.1917461946
 04/05  22:00:00,349.356727936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955786418,0.0,2.18955786418
 04/05  23:00:00,299.991968772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954383235,0.0,2.18954383235
 04/05  24:00:00,287.769770936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952980558,0.0,2.18952980558
 04/06  01:00:00,287.769768175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950953561,0.0,2.18950953561
 04/06  02:00:00,287.769768168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949117364,0.0,2.18949117364
 04/06  03:00:00,287.769768164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947266681,0.0,2.18947266681
 04/06  04:00:00,299.991965967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945405729,0.0,2.18945405729
 04/06  05:00:00,349.358104506,0.0,0.0,0.0,49.8407270682,199.362908273,4.36327981782,0.0,4.36327981782
 04/06  06:00:00,673.353436005,27.1285252113,191.84507174,0.0,49.8407270682,199.362908273,690.951683606,688.760958228,2.19072537803
 04/06  07:00:00,498.982707535,27.1285252113,0.0,0.0,149.522181205,199.362908273,858.447536005,851.888271111,6.55926489323
 04/06  08:00:00,1129.05897559,27.1285252113,53.9463395878,0.0,448.566543614,448.566543614,267.860245846,252.983855866,14.8763899807
 04/06  09:00:00,1121.31602333,27.1285252113,46.4772691504,0.0,448.566543614,448.566543614,143.76774206,130.087274101,13.6804679587
 04/06  10:00:00,1098.0137363,27.1285252113,64.3290138092,0.0,448.566543614,448.566543614,90.5993210003,75.2106543446,15.3886666557
 04/06  11:00:00,1145.270359,27.1285252113,100.799753871,0.0,448.566543614,448.566543614,73.226439047,55.5900276187,17.6364114282
 04/06  12:00:00,1112.95343059,27.1285252113,115.120125257,0.0,448.566543614,398.725816546,90.4466841421,68.3253419991,22.121342143
 04/06  13:00:00,1191.31323048,27.1285252113,142.262988174,0.0,448.566543614,448.566543614,57.4153998689,37.5289329192,19.8864669498
 04/06  14:00:00,1207.63898839,27.1285252113,158.349426908,0.0,448.566543614,448.566543614,40.1922730697,27.0197339477,13.172539122
 04/06  15:00:00,1218.86697332,27.1285252113,169.39777377,0.0,448.566543614,448.566543614,30.7342179258,17.5675562106,13.1666617152
 04/06  16:00:00,1282.77442741,27.1285252113,184.256494187,0.0,448.566543614,448.566543614,30.4991042263,12.8825435898,17.6165606365
 04/06  17:00:00,1149.25802934,27.1285252113,163.831272199,0.0,348.885089477,398.725816546,32.7091009798,23.9483740403,8.76072693951
 04/06  18:00:00,914.316597753,27.1285252113,128.607684019,0.0,249.203635341,299.044362409,67.1841778785,58.4382236187,8.74595425985
 04/06  19:00:00,901.781261272,27.1285252113,102.365025485,0.0,249.203635341,299.044362409,123.10529192,116.554610392,6.5506815277
 04/06  20:00:00,696.170414499,27.1285252113,56.2363383327,0.0,149.522181205,249.203635341,201.020777487,194.464354495,6.55642299247
 04/06  21:00:00,612.126702342,27.1285252113,16.497245907,0.0,149.522181205,249.203635341,242.291020696,240.09918354,2.19183715588
 04/06  22:00:00,349.356725024,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951617195,0.0,2.18951617195
 04/06  23:00:00,299.991965871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949575813,0.0,2.18949575813
 04/06  24:00:00,287.769768082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947678685,0.0,2.18947678685
 04/07  01:00:00,287.769765318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945293707,0.0,2.18945293707
 04/07  02:00:00,287.769765339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942967401,0.0,2.18942967401
 04/07  03:00:00,287.769765358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940625438,0.0,2.18940625438
 04/07  04:00:00,299.99196318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938272436,0.0,2.18938272436
 04/07  05:00:00,349.358099935,0.0,0.0,0.0,49.8407270682,199.362908273,4.36337973011,0.0,4.36337973011
 04/07  06:00:00,677.716391349,27.1285252113,192.355626083,0.0,49.8407270682,199.362908273,524.172929227,521.982108148,2.19082107886
 04/07  07:00:00,498.661952597,27.1285252113,0.0,0.0,149.522181205,199.362908273,498.602853591,489.86317704,8.7396765513
 04/07  08:00:00,1209.919494,27.1285252113,90.8597222461,0.0,448.566543614,448.566543614,170.12653851,156.954058581,13.1724799293
 04/07  09:00:00,1145.69869712,27.1285252113,66.2256251894,0.0,448.566543614,448.566543614,101.573457786,88.3861169226,13.1873408635
 04/07  10:00:00,1141.15013563,27.1285252113,96.9443895822,0.0,448.566543614,448.566543614,71.0441001347,55.6573832812,15.3867168535
 04/07  11:00:00,1197.0377382,27.1285252113,147.981024896,0.0,448.566543614,448.566543614,53.9617129011,36.3282334771,17.633479424
 04/07  12:00:00,1197.27092324,27.1285252113,197.588001248,0.0,448.566543614,398.725816546,60.1898888237,38.0727974441,22.1170913796
 04/07  13:00:00,1286.8320794,27.1309536183,237.041201641,0.0,448.566543614,448.566543614,43.4143959865,22.7666509162,20.6477450703
 04/07  14:00:00,1293.6241491,27.1285252113,243.612292092,0.0,448.566543614,448.566543614,19.557458095,7.13958004558,12.4178780494
 04/07  15:00:00,1296.17755183,27.1285252113,245.908162598,0.0,448.566543614,448.566543614,15.265375896,2.09814470668,13.1672311893
 04/07  16:00:00,1348.41199179,27.1285252113,248.990462661,0.0,448.566543614,448.566543614,19.1344109872,1.51998588135,17.6144251058
 04/07  17:00:00,1235.96691213,27.1285252113,249.498999695,0.0,348.885089477,398.725816546,19.8837881236,11.1228946224,8.76089350126
 04/07  18:00:00,1019.96827254,27.1285252113,233.276166232,0.0,249.203635341,299.044362409,39.4407633464,30.6946825219,8.74608082453
 04/07  19:00:00,1021.16055724,27.1285252113,216.543639054,0.0,249.203635341,299.044362409,65.0861731333,58.5354139638,6.55075916949
 04/07  20:00:00,861.629639543,27.1285252113,198.302453969,0.0,149.522181205,249.203635341,118.984783572,112.428351668,6.55643190327
 04/07  21:00:00,802.513371137,27.1285252113,164.059993749,0.0,149.522181205,249.203635341,146.363782719,144.171931491,2.19185122752
 04/07  22:00:00,349.356722204,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953247038,0.0,2.18953247038
 04/07  23:00:00,299.991963096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950708022,0.0,2.18950708022
 04/07  24:00:00,287.769765307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948309093,0.0,2.18948309093
 04/08  01:00:00,237.929035439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945417246,0.0,2.18945417246
 04/08  02:00:00,237.929035463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942586033,0.0,2.18942586033
 04/08  03:00:00,237.929035488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939739298,0.0,2.18939739298
 04/08  04:00:00,250.151233315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936881711,0.0,2.18936881711
 04/08  05:00:00,274.597004883,0.0,0.0,0.0,24.9203635341,149.522181205,4.36332093854,0.0,4.36332093854
 04/08  06:00:00,725.884861351,27.1285252113,235.169895994,0.0,49.8407270682,199.362908273,382.548782282,380.357995728,2.19078655443
 04/08  07:00:00,603.364291677,27.1285252113,118.198563426,0.0,49.8407270682,199.362908273,314.415579971,310.048202074,4.3673778964
 04/08  08:00:00,811.980179327,27.1285252113,77.376141211,0.0,249.203635341,249.203635341,204.65929681,198.10857677,6.5507200399
 04/08  09:00:00,811.049333337,27.1285252113,112.697591061,0.0,249.203635341,249.203635341,183.710204697,174.964881106,8.74532359034
 04/08  10:00:00,776.417777258,27.1285252113,126.889136841,0.0,249.203635341,249.203635341,155.920247643,149.359783692,6.5604639515
 04/08  11:00:00,777.464253771,27.1285252113,127.932833215,0.0,249.203635341,249.203635341,148.717254621,139.964939912,8.75231470921
 04/08  12:00:00,782.158921267,27.1285252113,132.54897981,0.0,249.203635341,249.203635341,157.005141852,148.263297702,8.74184414999
 04/08  13:00:00,790.536910489,27.1285252113,140.885925661,0.0,249.203635341,249.203635341,151.987251834,145.427707571,6.55954426301
 04/08  14:00:00,533.068257606,27.1285252113,132.776995835,0.0,74.7610906023,174.442544739,218.566636322,212.015575911,6.5510604106
 04/08  15:00:00,524.069351239,27.1285252113,123.976579319,0.0,74.7610906023,174.442544739,232.29032239,227.919711561,4.37061082846
 04/08  16:00:00,576.505475724,27.1285252113,127.566544852,0.0,74.7610906023,174.442544739,248.199466325,241.651208443,6.54825788217
 04/08  17:00:00,536.250680078,27.1285252113,125.447435602,0.0,24.9203635341,149.522181205,330.288053945,328.097267929,2.19078601604
 04/08  18:00:00,296.66773284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097453956,0.0,2.19097453956
 04/08  19:00:00,306.398004585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36173499569,0.0,4.36173499569
