Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/08  20:00:00,323.485337271,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076046241,0.0,2.19076046241
 04/08  21:00:00,299.041859261,0.0,0.0,0.0,24.9203635341,149.522181205,4.3646189938,0.0,4.3646189938
 04/08  22:00:00,274.595629087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948972488,0.0,2.18948972488
 04/08  23:00:00,250.151233425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946073092,0.0,2.18946073092
 04/08  24:00:00,237.929035589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943175094,0.0,2.18943175094
 04/09  01:00:00,237.928574429,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  02:00:00,237.928574638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860772138,0.0,2.18860772138
 04/09  03:00:00,237.928574959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874539831,0.0,2.18874539831
 04/09  04:00:00,250.15077275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864653885,0.0,2.18864653885
 04/09  05:00:00,299.500975729,0.73416777978,0.647609865257,0.0,24.9203635341,149.522181205,6.6864143359,4.49572617069,2.19068816522
 04/09  06:00:00,329.091265912,1.46833555956,1.50464451461,0.0,24.9203635341,149.522181205,10.80127673,8.61263167115,2.18864505888
 04/09  07:00:00,318.278711858,1.10125166967,1.14200896534,0.0,24.9203635341,149.522181205,8.22949947385,6.04083485537,2.18866461848
 04/09  08:00:00,296.666354914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868347629,0.0,2.18868347629
 04/09  09:00:00,259.999761209,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,211.110970249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858356704,0.0,2.18858356704
 04/09  11:00:00,211.11188646,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012474284,0.0,2.19012474284
 04/09  12:00:00,211.111886707,0.0,0.0,0.0,24.9203635341,149.522181205,4.36004121724,0.0,4.36004121724
 04/09  13:00:00,211.113260177,0.0,0.0,0.0,24.9203635341,149.522181205,2.19234532836,0.0,2.19234532836
 04/09  14:00:00,211.111886283,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900785127,0.0,2.1900785127
 04/09  15:00:00,211.110970383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870676388,0.0,2.18870676388
 04/09  16:00:00,259.999761754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860673195,0.0,2.18860673195
 04/09  17:00:00,296.666355196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874349097,0.0,2.18874349097
 04/09  18:00:00,296.666354909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864474584,0.0,2.18864474584
 04/09  19:00:00,306.396625659,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  20:00:00,323.483959322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854463765,0.0,2.18854463765
 04/09  21:00:00,299.040938194,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160672527,0.0,4.36160672527
 04/09  22:00:00,274.59516801,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.15077269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867771321,0.0,2.18867771321
 04/09  24:00:00,237.928575036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857825843,0.0,2.18857825843
 04/10  01:00:00,287.769757081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939247495,0.0,2.18939247495
 04/10  02:00:00,309.838530836,1.10125166967,1.56523270472,0.0,24.9203635341,199.362908273,6.22633613915,4.03698223694,2.1893539022
 04/10  03:00:00,324.033748572,1.83541944945,2.14640235028,0.0,24.9203635341,199.362908273,12.1477745639,9.95831477542,2.18945978847
 04/10  04:00:00,328.878478661,1.46833555956,1.60851846735,0.0,24.9203635341,199.362908273,11.8929284491,9.7036520425,2.18927640658
 04/10  05:00:00,384.813540132,1.83541944945,1.41190648137,0.0,49.8407270682,199.362908273,16.8933613774,14.7018039668,2.19155741057
 04/10  06:00:00,677.786013882,27.1285252113,200.306597645,0.0,49.8407270682,199.362908273,748.637301638,744.275331989,4.36196964874
 04/10  07:00:00,546.581206126,27.1285252113,33.7503969436,0.0,149.522181205,199.362908273,519.854400808,513.294277399,6.56012340907
 04/10  08:00:00,1234.44843212,27.1285252113,101.57985881,0.0,448.566543614,448.566543614,193.170334633,179.997868209,13.1724664241
 04/10  09:00:00,1293.73367982,27.1285252113,196.087743053,0.0,448.566543614,448.566543614,115.856554036,100.474204544,15.3823494921
 04/10  10:00:00,1291.14977117,27.1285252113,241.928001428,0.0,448.566543614,448.566543614,85.5346556223,72.3449290117,13.1897266105
 04/10  11:00:00,1299.10141163,27.1285252113,249.59965771,0.0,448.566543614,448.566543614,54.1895013788,36.5563832999,17.6331180788
 04/10  12:00:00,1258.58969479,27.1285252113,258.473137559,0.0,448.566543614,398.725816546,63.9740345175,41.8598448827,22.1141896348
 04/10  13:00:00,1320.90037665,27.1285252113,270.584676379,0.0,448.566543614,448.566543614,34.1193004642,14.2355906786,19.8837097856
 04/10  14:00:00,1326.918452,27.1285252113,276.241604813,0.0,448.566543614,448.566543614,18.503555972,5.33270974268,13.1708462293
 04/10  15:00:00,1330.70992043,27.1285252113,279.709086759,0.0,448.566543614,448.566543614,14.6637922788,1.49960658085,13.1641856979
 04/10  16:00:00,1384.95794569,27.1285252113,284.752089509,0.0,448.566543614,448.566543614,18.998062713,1.38464871661,17.6134139964
 04/10  17:00:00,1275.42944965,27.1285252113,288.116338375,0.0,348.885089477,398.725816546,16.1882006242,7.42726333835,8.76093728584
 04/10  18:00:00,1073.41306186,27.1285252113,285.850202588,0.0,249.203635341,299.044362409,40.6016252434,31.8561581175,8.7454671259
 04/10  19:00:00,1072.63012833,27.1285252113,275.979061565,0.0,249.203635341,299.044362409,66.613142634,60.0629370038,6.55020563024
 04/10  20:00:00,926.084648,27.1285252113,262.52872788,0.0,149.522181205,249.203635341,128.356365792,121.802291379,6.55407441305
 04/10  21:00:00,852.969941374,27.1285252113,214.52227856,0.0,149.522181205,249.203635341,163.845648971,161.654100892,2.19154807864
 04/10  22:00:00,349.356714014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937141142,0.0,2.18937141142
 04/10  23:00:00,299.991954803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933132869,0.0,2.18933132869
 04/10  24:00:00,287.769757026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929219416,0.0,2.18929219416
 04/11  01:00:00,287.769754143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924651877,0.0,2.18924651877
 04/11  02:00:00,287.769754177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948818762,0.0,2.18948818762
 04/11  03:00:00,287.76975412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944424542,0.0,2.18944424542
 04/11  04:00:00,299.991951897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940020357,0.0,2.18940020357
 04/11  05:00:00,349.358081612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166815925,0.0,2.19166815925
 04/11  06:00:00,727.815710429,27.1285252113,237.357850537,0.0,49.8407270682,199.362908273,333.944455216,329.58281716,4.36163805547
 04/11  07:00:00,787.909290841,27.1285252113,202.22310883,0.0,149.522181205,199.362908273,224.448988308,217.889682838,6.55930546979
 04/11  08:00:00,1374.35475085,27.1303775036,239.21697202,0.0,448.566543614,448.566543614,66.2761328858,53.1036903541,13.1724425318
 04/11  09:00:00,1384.06261504,27.2047240753,284.307083901,0.0,448.566543614,448.566543614,41.6749775675,26.2950008681,15.3799766994
 04/11  10:00:00,1360.82175903,27.1817611326,309.214407352,0.0,448.566543614,448.566543614,28.2617304127,15.0725685584,13.1891618543
 04/11  11:00:00,1400.14354109,27.1557977962,347.88997182,0.0,448.566543614,448.566543614,23.7066293153,6.07478235705,17.6318469583
 04/11  12:00:00,1397.03995981,27.5261635165,386.244993077,0.0,448.566543614,398.725816546,28.2176350705,6.10582198267,22.1118130878
 04/11  13:00:00,1469.62436113,28.3245885818,407.042602825,0.0,448.566543614,448.566543614,20.8745515161,0.99346246482,19.8810890513
 04/11  14:00:00,1478.81146205,28.5120062911,418.170553798,0.0,448.566543614,448.566543614,13.1691362779,0.0,13.1691362779
 04/11  15:00:00,1483.80151974,28.3651696856,423.878406505,0.0,448.566543614,448.566543614,13.1623289237,0.0,13.1623289237
 04/11  16:00:00,1535.10589675,28.8557584257,425.836926235,0.0,448.566543614,448.566543614,15.4134312231,0.0,15.4134312231
 04/11  17:00:00,1419.43079496,28.5051423162,423.731646491,0.0,348.885089477,398.725816546,10.945147245,0.0,10.945147245
 04/11  18:00:00,1210.72350774,27.5510288192,415.518957185,0.0,249.203635341,299.044362409,8.74510883458,0.0,8.74510883458
 04/11  19:00:00,1208.81984073,27.1285252113,404.418155704,0.0,249.203635341,299.044362409,4.37340996211,0.0,4.37340996211
 04/11  20:00:00,1070.51480627,27.1285252113,399.256395085,0.0,149.522181205,249.203635341,9.92885298512,3.37330159109,6.55555139403
 04/11  21:00:00,1040.67382851,27.1285252113,394.589973953,0.0,149.522181205,249.203635341,15.5096722043,11.146437342,4.36323486228
 04/11  22:00:00,349.356710984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928346738,0.0,2.18928346738
 04/11  23:00:00,299.99195193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923917569,0.0,2.18923917569
 04/11  24:00:00,287.769754158,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894801079,0.0,2.1894801079
 04/12  01:00:00,287.769751143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942759001,0.0,2.18942759001
 04/12  02:00:00,287.769751125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937859339,0.0,2.18937859339
 04/12  03:00:00,287.769751132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932946872,0.0,2.18932946872
 04/12  04:00:00,299.991948962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928025856,0.0,2.18928025856
 04/12  05:00:00,349.358076597,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168454768,0.0,2.19168454768
 04/12  06:00:00,884.280448394,28.1028109499,387.111751908,0.0,49.8407270682,199.362908273,42.072754944,37.7112732832,4.36148166079
 04/12  07:00:00,971.64388624,27.1285252113,380.397149872,0.0,149.522181205,199.362908273,34.7755656849,28.2166942749,6.55887140999
 04/12  08:00:00,1527.38049141,27.1285252113,386.433423921,0.0,448.566543614,448.566543614,14.2142277768,1.04509687756,13.1691308992
 04/12  09:00:00,1525.82848285,27.1285252113,417.501409873,0.0,448.566543614,448.566543614,13.2592035767,0.0740615588382,13.1851420179
 04/12  10:00:00,1504.13716238,27.2443553429,442.865112177,0.0,448.566543614,448.566543614,15.3826995669,0.0,15.3826995669
 04/12  11:00:00,1514.26798855,27.9112578542,451.758854598,0.0,448.566543614,448.566543614,17.6311088699,0.0,17.6311088699
 04/12  12:00:00,1473.33793088,28.1623319789,460.370833316,0.0,448.566543614,398.725816546,22.1098524908,0.0,22.1098524908
 04/12  13:00:00,1526.9552128,28.4313952534,464.01614438,0.0,448.566543614,448.566543614,19.8820052002,0.0,19.8820052002
 04/12  14:00:00,1536.59733093,30.0964593572,471.862676583,0.0,448.566543614,448.566543614,13.1641153918,0.0,13.1641153918
 04/12  15:00:00,1541.64615707,30.8891710493,476.11923671,0.0,448.566543614,448.566543614,12.977776923,0.0,12.977776923
 04/12  16:00:00,1589.24383256,32.1728140647,473.539469396,0.0,448.566543614,448.566543614,15.5894985294,0.0,15.5894985294
 04/12  17:00:00,1456.0432556,28.6481600477,456.798103107,0.0,348.885089477,398.725816546,10.9433403451,0.0,10.9433403451
 04/12  18:00:00,1230.33439104,27.1300708719,433.202971133,0.0,249.203635341,299.044362409,6.56350379554,0.0,6.56350379554
 04/12  19:00:00,1220.86046652,27.1285252113,416.350654869,0.0,249.203635341,299.044362409,6.55012731942,0.0,6.55012731942
 04/12  20:00:00,1074.96015358,27.1285252113,404.774634181,0.0,149.522181205,249.203635341,6.5554441793,0.0,6.5554441793
 04/12  21:00:00,1042.47471876,27.1285252113,396.941116851,0.0,149.522181205,249.203635341,4.44453706606,2.25295109051,2.19158597555
 04/12  22:00:00,349.356708125,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945007896,0.0,2.18945007896
 04/12  23:00:00,299.991948979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922850129,0.0,2.18922850129
 04/12  24:00:00,287.769751207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946334614,0.0,2.18946334614
 04/13  01:00:00,287.769748172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940782256,0.0,2.18940782256
 04/13  02:00:00,287.769748171,0.0,0.0,0.0,24.9203635341,199.362908273,2.189353691,0.0,2.189353691
 04/13  03:00:00,287.769748196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929940545,0.0,2.18929940545
 04/13  04:00:00,299.991946045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924501566,0.0,2.18924501566
 04/13  05:00:00,349.358072746,0.0,0.0,0.0,49.8407270682,199.362908273,4.36321417603,0.0,4.36321417603
 04/13  06:00:00,899.942225095,29.7665381165,397.905377994,0.0,49.8407270682,199.362908273,31.3097443307,29.1190874304,2.19065690029
 04/13  07:00:00,954.625550995,27.1285252113,362.717668533,0.0,149.522181205,199.362908273,52.1881044079,45.6299234525,6.55818095532
 04/13  08:00:00,1478.468559,27.1285252113,339.313404411,0.0,448.566543614,448.566543614,15.4548942832,2.2821328829,13.1727614003
 04/13  09:00:00,1433.18032968,27.1285252113,330.133703692,0.0,448.566543614,448.566543614,16.2549840642,0.876662455085,15.3783216091
 04/13  10:00:00,1384.27607649,27.5599740293,329.549690817,0.0,448.566543614,448.566543614,13.4614059405,0.272404049718,13.1890018908
 04/13  11:00:00,1383.17577508,28.1273276049,328.000944161,0.0,448.566543614,448.566543614,17.7357649574,0.105247848853,17.6305171086
 04/13  12:00:00,1335.70640228,27.1285252113,330.946348305,0.0,448.566543614,398.725816546,22.4922093253,0.380753412288,22.111455913
 04/13  13:00:00,1401.23165618,28.7251858783,344.58398002,0.0,448.566543614,448.566543614,19.8771852432,0.0,19.8771852432
 04/13  14:00:00,1418.20644904,29.5939223425,359.308156517,0.0,448.566543614,448.566543614,13.1665971642,0.0,13.1665971642
 04/13  15:00:00,1425.89775057,29.5829798924,365.430642132,0.0,448.566543614,448.566543614,13.1594576493,0.0,13.1594576493
 04/13  16:00:00,1474.11384235,29.9391244501,364.113539226,0.0,448.566543614,448.566543614,15.4104137974,0.0,15.4104137974
 04/13  17:00:00,1359.79980383,27.6754318245,365.251938888,0.0,348.885089477,398.725816546,10.9440360407,0.0,10.9440360407
 04/13  18:00:00,1159.22596693,27.1285252113,365.606043342,0.0,249.203635341,299.044362409,7.37645520552,0.813160277136,6.56329492839
 04/13  19:00:00,1164.12420549,27.1285252113,362.177982292,0.0,249.203635341,299.044362409,17.1598125244,10.6096010609,6.55021146351
 04/13  20:00:00,1020.71168171,27.1285252113,352.263506433,0.0,149.522181205,249.203635341,48.1103236586,41.556743134,6.55358052466
 04/13  21:00:00,984.367830496,27.1285252113,339.939606531,0.0,149.522181205,249.203635341,61.4810862133,57.1182496208,4.3628365925
 04/13  22:00:00,349.356705114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921922197,0.0,2.18921922197
 04/13  23:00:00,299.991946036,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  24:00:00,287.769748201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944793335,0.0,2.18944793335
 04/14  01:00:00,287.769745133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938787083,0.0,2.18938787083
 04/14  02:00:00,287.769745138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932851022,0.0,2.18932851022
 04/14  03:00:00,287.769745175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926898423,0.0,2.18926898423
 04/14  04:00:00,299.991943037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920934599,0.0,2.18920934599
 04/14  05:00:00,349.35806796,0.0,0.0,0.0,49.8407270682,199.362908273,4.36281118084,0.0,4.36281118084
 04/14  06:00:00,797.77069543,29.2381203551,295.050669614,0.0,49.8407270682,199.362908273,180.266959127,178.076076607,2.19088251972
 04/14  07:00:00,769.584461368,27.1285252113,174.955219775,0.0,149.522181205,199.362908273,163.651683764,157.092950947,6.55873281718
 04/14  08:00:00,1371.72044611,27.1285252113,225.296767744,0.0,448.566543614,448.566543614,41.5187373805,28.3452666598,13.1734707208
 04/14  09:00:00,1414.28872895,27.1285252113,305.456626361,0.0,448.566543614,448.566543614,27.7180624205,12.3413081697,15.3767542507
 04/14  10:00:00,1388.69879037,27.2554146606,330.576925656,0.0,448.566543614,448.566543614,18.5076542775,3.12313139203,15.3845228854
 04/14  11:00:00,1413.10287181,27.8684464429,355.970408901,0.0,448.566543614,448.566543614,18.0542219827,1.6365750238,16.4176469589
 04/14  12:00:00,1385.51572779,27.1285252113,378.810870918,0.0,448.566543614,398.725816546,22.8732484564,1.76297248614,21.1102759703
 04/14  13:00:00,1484.74198812,29.1169109148,422.696579441,0.0,448.566543614,448.566543614,20.231121639,0.355877103664,19.8752445353
 04/14  14:00:00,1530.53488128,30.3575338552,465.539192717,0.0,448.566543614,448.566543614,13.1656438333,0.0,13.1656438333
 04/14  15:00:00,1537.25061073,31.1503188058,471.462587253,0.0,448.566543614,448.566543614,13.1583242496,0.0,13.1583242496
 04/14  16:00:00,1585.20479923,32.013466799,469.659831098,0.0,448.566543614,448.566543614,15.4094801775,0.0,15.4094801775
 04/14  17:00:00,1475.45374857,29.0015158462,475.784511733,0.0,348.885089477,398.725816546,10.9436446031,0.0,10.9436446031
 04/14  18:00:00,1254.88376292,27.1971550856,456.611986108,0.0,249.203635341,299.044362409,6.56361214578,0.0,6.56361214578
 04/14  19:00:00,1234.72683434,27.1285252113,428.737458605,0.0,249.203635341,299.044362409,6.54983050891,0.0,6.54983050891
 04/14  20:00:00,1068.49883602,27.1285252113,397.369368679,0.0,149.522181205,249.203635341,13.7760333809,7.2206414676,6.55539191329
 04/14  21:00:00,1025.31660416,27.1285252113,379.025755788,0.0,149.522181205,249.203635341,16.584066279,14.3924734199,2.19159285909
 04/14  22:00:00,349.356702063,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940438061,0.0,2.18940438061
 04/14  23:00:00,299.991942927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922983261,0.0,2.18922983261
 04/14  24:00:00,287.76974522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916979738,0.0,2.18916979738
 04/15  01:00:00,237.929015057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938641464,0.0,2.18938641464
 04/15  02:00:00,237.929015064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932170327,0.0,2.18932170327
 04/15  03:00:00,237.929015108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925683375,0.0,2.18925683375
 04/15  04:00:00,250.151212982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919185777,0.0,2.18919185777
 04/15  05:00:00,274.596972427,0.0,0.0,0.0,24.9203635341,149.522181205,4.36304066613,0.0,4.36304066613
 04/15  06:00:00,815.099515849,29.0724703053,322.356933929,0.0,49.8407270682,199.362908273,80.9458144679,78.7548736505,2.19094081734
 04/15  07:00:00,744.587829571,27.1285252113,249.358760965,0.0,49.8407270682,199.362908273,174.523620132,170.1565578,4.36706233158
 04/15  08:00:00,936.813367108,27.1285252113,188.737017267,0.0,249.203635341,249.203635341,139.281139863,132.731614105,6.54952575746
 04/15  09:00:00,819.056498227,27.1285252113,119.340124005,0.0,249.203635341,249.203635341,92.3297505557,85.76686738,6.56288317569
 04/15  10:00:00,767.275907829,27.1285252113,116.748074799,0.0,249.203635341,249.203635341,85.7350100506,78.4153362702,7.31967378032
 04/15  11:00:00,763.557413467,27.1285252113,113.097706397,0.0,249.203635341,249.203635341,82.9021346788,74.9135281535,7.98860652528
 04/15  12:00:00,754.267653399,27.1285252113,103.954083826,0.0,249.203635341,249.203635341,86.4214036361,77.6797908532,8.74161278296
 04/15  13:00:00,743.397107161,27.1285252113,93.2005774702,0.0,249.203635341,249.203635341,86.6162118753,80.0584923811,6.55771949426
 04/15  14:00:00,496.552408154,27.1285252113,95.596561982,0.0,74.7610906023,174.442544739,148.135449091,141.5851772,6.55027189112
 04/15  15:00:00,500.99345117,27.1285252113,100.223675363,0.0,74.7610906023,174.442544739,173.406176178,169.035690163,4.37048601499
 04/15  16:00:00,553.837017219,27.1285252113,104.226862958,0.0,74.7610906023,174.442544739,199.25607783,192.708367682,6.54771014756
 04/15  17:00:00,521.396707913,27.1285252113,109.948770761,0.0,24.9203635341,149.522181205,240.696119211,238.505467104,2.19065210745
 04/15  18:00:00,296.66770423,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907999326,0.0,2.1907999326
 04/15  19:00:00,306.397975959,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119429772,0.0,4.36119429772
 04/15  20:00:00,323.485308799,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085459715,0.0,2.19085459715
 04/15  21:00:00,299.041822227,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433310806,0.0,4.36433310806
 04/15  22:00:00,274.595608657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  23:00:00,250.15121298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940057358,0.0,2.18940057358
 04/15  24:00:00,237.92901513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933519221,0.0,2.18933519221
 04/16  01:00:00,237.928558161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851216668,0.0,2.18851216668
 04/16  02:00:00,237.928558444,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886111135,0.0,2.1886111135
 04/16  03:00:00,237.928558465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847822122,0.0,2.18847822122
 04/16  04:00:00,250.150755925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857668642,0.0,2.18857668642
 04/16  05:00:00,274.596513238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082553671,0.0,2.19082553671
 04/16  06:00:00,289.309276163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861510481,0.0,2.18861510481
 04/16  07:00:00,296.666337999,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,296.666338194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859736599,0.0,2.18859736599
 04/16  09:00:00,259.999745163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846323821,0.0,2.18846323821
 04/16  10:00:00,211.110953995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856117901,0.0,2.18856117901
 04/16  11:00:00,211.111861436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999342477,0.0,2.18999342477
 04/16  12:00:00,211.111861503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988730226,0.0,2.18988730226
 04/16  13:00:00,211.113223756,0.0,0.0,0.0,24.9203635341,149.522181205,4.36452334599,0.0,4.36452334599
 04/16  14:00:00,211.111861618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012281541,0.0,2.19012281541
 04/16  15:00:00,211.110953844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856608434,0.0,2.18856608434
 04/16  16:00:00,390.214179899,9.88354736424,97.6705607732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,296.666338318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866363154,0.0,2.18866363154
 04/16  18:00:00,296.666338623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864508239,0.0,2.18864508239
 04/16  19:00:00,306.396609722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862765735,0.0,2.18862765735
 04/16  20:00:00,323.483942758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860909959,0.0,2.18860909959
 04/16  21:00:00,299.040908794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085613448,0.0,2.19085613448
 04/16  22:00:00,274.595151592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853038698,0.0,2.18853038698
 04/16  23:00:00,250.150755632,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.928557904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862799588,0.0,2.18862799588
 04/17  01:00:00,287.769735972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928811026,0.0,2.18928811026
 04/17  02:00:00,287.769736037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921271274,0.0,2.18921271274
 04/17  03:00:00,287.769736138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913715715,0.0,2.18913715715
 04/17  04:00:00,299.991933882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934152125,0.0,2.18934152125
 04/17  05:00:00,349.358053119,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271154912,0.0,4.36271154912
 04/17  06:00:00,748.24819186,27.7405569852,264.804552748,0.0,49.8407270682,199.362908273,216.591123649,214.400360146,2.19076350388
 04/17  07:00:00,853.629979914,27.1285252113,266.9153408,0.0,149.522181205,199.362908273,151.368921385,144.81012964,6.55879174505
 04/17  08:00:00,1440.31794148,27.1285252113,304.0466102,0.0,448.566543614,448.566543614,30.7427832845,17.5739644666,13.168818818
 04/17  09:00:00,1436.773342,27.1285252113,332.815123607,0.0,448.566543614,448.566543614,17.966824106,4.78339815169,13.1834259543
 04/17  10:00:00,1408.90268222,27.1285252113,347.132113112,0.0,448.566543614,448.566543614,17.633447529,2.25428171293,15.379165816
 04/17  11:00:00,1420.24735374,27.1285252113,358.473992802,0.0,448.566543614,448.566543614,18.754100141,1.12981805879,17.6242820822
 04/17  12:00:00,1376.606314,27.1301732895,366.025418882,0.0,448.566543614,398.725816546,21.0478215052,1.15559709471,19.8922244105
 04/17  13:00:00,1426.67930611,27.5304162989,372.466191459,0.0,448.566543614,448.566543614,19.9150717773,0.038627696747,19.8764440806
 04/17  14:00:00,1428.24540325,27.7139169447,373.555123079,0.0,448.566543614,448.566543614,13.1662249792,0.0,13.1662249792
 04/17  15:00:00,1427.07548422,28.0284890087,371.873799699,0.0,448.566543614,448.566543614,13.1582251935,0.0,13.1582251935
 04/17  16:00:00,1474.29426643,28.4863977424,369.76516783,0.0,448.566543614,448.566543614,15.4078878412,0.0,15.4078878412
 04/17  17:00:00,1352.55617964,27.1365794665,362.31458476,0.0,348.885089477,398.725816546,10.9426703609,0.0,10.9426703609
 04/17  18:00:00,1145.79987868,27.1285252113,355.312532959,0.0,249.203635341,299.044362409,6.56291969317,0.0,6.56291969317
 04/17  19:00:00,1136.19359528,27.1285252113,336.763311639,0.0,249.203635341,299.044362409,6.6460772825,0.0965693923713,6.54950789013
 04/17  20:00:00,980.540433564,27.1285252113,314.282281267,0.0,149.522181205,249.203635341,12.7435467241,6.18908935121,6.55445737294
 04/17  21:00:00,944.091222923,27.1285252113,302.889788492,0.0,149.522181205,249.203635341,27.0544490372,24.8631261927,2.19132284444
 04/17  22:00:00,349.356693107,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930842863,0.0,2.18930842863
 04/17  23:00:00,299.991933924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923144505,0.0,2.18923144505
 04/17  24:00:00,287.769736186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915536831,0.0,2.18915536831
 04/18  01:00:00,287.769733007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935227886,0.0,2.18935227886
 04/18  02:00:00,287.76973298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927144925,0.0,2.18927144925
 04/18  03:00:00,287.769733022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919045406,0.0,2.18919045406
 04/18  04:00:00,299.99193089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938827505,0.0,2.18938827505
 04/18  05:00:00,349.358047889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156094809,0.0,2.19156094809
 04/18  06:00:00,806.007173239,28.9470180161,320.414661677,0.0,49.8407270682,199.362908273,83.1625727661,78.800849828,4.36172293807
 04/18  07:00:00,924.137262484,27.1285252113,335.711353517,0.0,149.522181205,199.362908273,80.3213598225,73.7625052047,6.55885461779
 04/18  08:00:00,1504.66860299,27.1285252113,357.593492523,0.0,448.566543614,448.566543614,19.5605698479,6.39404206563,13.1665277823
 04/18  09:00:00,1482.98448524,27.1285252113,376.801535169,0.0,448.566543614,448.566543614,14.8060854713,1.62526671777,13.1808187536
 04/18  10:00:00,1444.80172251,27.1285252113,388.141615564,0.0,448.566543614,448.566543614,16.9515875743,1.57164211981,15.3799454544
 04/18  11:00:00,1451.66503076,27.3088526057,392.458943705,0.0,448.566543614,448.566543614,18.6647984295,1.0400923317,17.6247060978
 04/18  12:00:00,1416.49974654,27.1285252113,406.304683171,0.0,448.566543614,398.725816546,20.8237162601,0.931364439607,19.8923518205
 04/18  13:00:00,1482.4822296,28.0345920874,421.254269375,0.0,448.566543614,448.566543614,19.8735306872,0.00322807113776,19.870302616
 04/18  14:00:00,1502.14240593,28.7387984289,438.976269746,0.0,448.566543614,448.566543614,13.1621904656,0.0,13.1621904656
 04/18  15:00:00,1509.79655829,29.3499203728,445.852305067,0.0,448.566543614,448.566543614,10.9654206675,0.0,10.9654206675
 04/18  16:00:00,1561.10165133,29.4137335332,448.157503269,0.0,448.566543614,448.566543614,17.6052461065,0.0,17.6052461065
 04/18  17:00:00,1457.95033734,27.3347053948,459.947974792,0.0,348.885089477,398.725816546,8.75688838485,0.0,8.75688838485
 04/18  18:00:00,1258.97413988,27.1285252113,460.679237017,0.0,249.203635341,299.044362409,8.77212036619,0.0284329321666,8.74368743403
 04/18  19:00:00,1266.90953124,27.1285252113,459.540707309,0.0,249.203635341,299.044362409,5.32770696909,0.954968041691,4.3727389274
 04/18  20:00:00,1132.40713266,27.1285252113,458.279312466,0.0,149.522181205,249.203635341,24.5989989728,18.0441895575,6.55480941534
 04/18  21:00:00,1096.03266104,27.1285252113,447.545965015,0.0,149.522181205,249.203635341,36.9306222916,32.567747418,4.36287487355
 04/18  22:00:00,349.356689896,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938138483,0.0,2.18938138483
 04/18  23:00:00,299.991930708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929986877,0.0,2.18929986877
 04/18  24:00:00,287.76973291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921835639,0.0,2.18921835639
 04/19  01:00:00,287.769729798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912830827,0.0,2.18912830827
 04/19  02:00:00,287.769729724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932022253,0.0,2.18932022253
 04/19  03:00:00,287.769729676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923371968,0.0,2.18923371968
 04/19  04:00:00,299.991927514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914711204,0.0,2.18914711204
 04/19  05:00:00,349.358042847,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159733622,0.0,2.19159733622
 04/19  06:00:00,950.683173199,29.8798505096,456.005616005,0.0,49.8407270682,199.362908273,27.4747469984,25.284052479,2.19069451936
 04/19  07:00:00,1052.75536828,27.1285252113,455.722260008,0.0,149.522181205,199.362908273,43.6938165839,34.95627697,8.73753961393
 04/19  08:00:00,1616.52848301,27.1285252113,470.352219284,0.0,448.566543614,448.566543614,12.3192759437,1.34089833137,10.9783776123
 04/19  09:00:00,1593.42979013,27.2970095309,482.603977054,0.0,448.566543614,448.566543614,15.5794281393,0.207035242102,15.3723928972
 04/19  10:00:00,1536.21599976,28.0188405667,473.556851256,0.0,448.566543614,448.566543614,13.1839550411,0.0,13.1839550411
 04/19  11:00:00,1530.79646174,28.737985068,467.414544926,0.0,448.566543614,448.566543614,17.6206904499,0.0,17.6206904499
 04/19  12:00:00,1473.20863041,28.3904117576,460.010494399,0.0,448.566543614,398.725816546,22.0998016564,0.0,22.0998016564
 04/19  13:00:00,1514.24163558,32.1555268305,447.439012909,0.0,448.566543614,448.566543614,18.8532147004,0.0,18.8532147004
 04/19  14:00:00,1510.58671708,33.8047301954,442.143934445,0.0,448.566543614,448.566543614,11.9810489813,0.0,11.9810489813
 04/19  15:00:00,1510.50866819,34.9626786891,440.908393183,0.0,448.566543614,448.566543614,13.1571161087,0.0,13.1571161087
 04/19  16:00:00,1559.42531941,37.0138388873,438.880114064,0.0,448.566543614,448.566543614,15.4055665486,0.0,15.4055665486
 04/19  17:00:00,1453.7654731,32.635973114,450.461858285,0.0,348.885089477,398.725816546,10.9411502681,0.0,10.9411502681
 04/19  18:00:00,1270.64801884,27.8343538688,471.511192261,0.0,249.203635341,299.044362409,6.56193555296,0.0,6.56193555296
 04/19  19:00:00,1287.48006277,27.1452900322,479.304742337,0.0,249.203635341,299.044362409,6.54928543927,0.0,6.54928543927
 04/19  20:00:00,1157.10504942,27.1285252113,481.380438104,0.0,149.522181205,249.203635341,6.55331488318,0.0,6.55331488318
 04/19  21:00:00,1134.32965458,27.1285252113,483.053506572,0.0,149.522181205,249.203635341,2.19139646871,0.0,2.19139646871
 04/19  22:00:00,349.356686953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937747065,0.0,2.18937747065
 04/19  23:00:00,299.991927763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915079928,0.0,2.18915079928
 04/19  24:00:00,287.769729952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934192559,0.0,2.18934192559
 04/20  01:00:00,287.769726673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924718429,0.0,2.18924718429
 04/20  02:00:00,287.769726709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915545237,0.0,2.18915545237
 04/20  03:00:00,287.769726725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934071537,0.0,2.18934071537
 04/20  04:00:00,299.991924438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924867525,0.0,2.18924867525
 04/20  05:00:00,349.358037381,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153862081,0.0,2.19153862081
 04/20  06:00:00,944.387262906,30.6445777228,449.044547322,0.0,49.8407270682,199.362908273,4.47745358658,2.28676985986,2.19068372672
 04/20  07:00:00,1016.85065752,27.1285252113,420.951414207,0.0,149.522181205,199.362908273,11.541774194,2.80490364372,8.73687055025
 04/20  08:00:00,1582.46883367,27.9122159812,435.846918165,0.0,448.566543614,448.566543614,13.1646388246,0.0,13.1646388246
 04/20  09:00:00,1574.44917022,29.6809785164,461.239568155,0.0,448.566543614,448.566543614,13.1758742577,0.0,13.1758742577
 04/20  10:00:00,1528.3795067,32.0107555904,461.728460018,0.0,448.566543614,448.566543614,13.18500583,0.0,13.18500583
 04/20  11:00:00,1500.37250376,33.2213139084,433.232441667,0.0,448.566543614,448.566543614,17.6213875959,0.0,17.6213875959
 04/20  12:00:00,1426.843244,31.2477478311,412.583012008,0.0,448.566543614,398.725816546,22.0998252435,0.0,22.0998252435
 04/20  13:00:00,1493.75527318,35.9240190701,425.504126283,0.0,448.566543614,448.566543614,19.8665428459,0.0,19.8665428459
 04/20  14:00:00,1513.43588933,36.5281123882,443.074548722,0.0,448.566543614,448.566543614,10.9741315164,0.0,10.9741315164
 04/20  15:00:00,1512.6703367,35.833820802,442.736235274,0.0,448.566543614,448.566543614,13.156615536,0.0,13.156615536
 04/20  16:00:00,1549.54909955,36.5811197088,430.431446603,0.0,448.566543614,448.566543614,15.4044663497,0.0,15.4044663497
 04/20  17:00:00,1420.1952724,31.025844209,420.518360502,0.0,348.885089477,398.725816546,8.75677378838,0.0,8.75677378838
 04/20  18:00:00,1201.48786586,27.2344501022,406.442616021,0.0,249.203635341,299.044362409,8.74376745836,0.0,8.74376745836
 04/20  19:00:00,1197.86288939,27.140351071,393.190210432,0.0,249.203635341,299.044362409,6.54958066058,0.0,6.54958066058
 04/20  20:00:00,1049.4879832,27.1285252113,377.293842187,0.0,149.522181205,249.203635341,6.55277021496,0.0,6.55277021496
 04/20  21:00:00,1018.00955248,27.1285252113,369.965885392,0.0,149.522181205,249.203635341,2.24567680141,0.0544493965175,2.19122740489
 04/20  22:00:00,349.356683643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934838153,0.0,2.18934838153
 04/20  23:00:00,299.99192446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925599529,0.0,2.18925599529
 04/20  24:00:00,287.769726684,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891636017,0.0,2.1891636017
 04/21  01:00:00,287.769723489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933960832,0.0,2.18933960832
 04/21  02:00:00,287.769723397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924237131,0.0,2.18924237131
 04/21  03:00:00,287.769723418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914496347,0.0,2.18914496347
 04/21  04:00:00,299.991921225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932364438,0.0,2.18932364438
 04/21  05:00:00,349.358032167,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132213448,0.0,2.19132213448
 04/21  06:00:00,853.084429204,30.5305781516,359.349923559,0.0,49.8407270682,199.362908273,26.7789655686,24.5883141608,2.19065140781
 04/21  07:00:00,944.547253426,27.1285252113,351.659295958,0.0,149.522181205,199.362908273,26.8001375433,18.0633770244,8.73676051892
 04/21  08:00:00,1523.72396572,28.0147770509,381.006903863,0.0,448.566543614,448.566543614,11.5584012494,0.583872788972,10.9745284604
 04/21  09:00:00,1539.26234594,29.3435202308,427.434852337,0.0,448.566543614,448.566543614,15.4293280157,0.0582797283814,15.3710482873
 04/21  10:00:00,1526.32584221,29.9849501152,461.700635009,0.0,448.566543614,448.566543614,13.1822371609,0.0,13.1822371609
 04/21  11:00:00,1532.14919941,31.3174202393,466.187906679,0.0,448.566543614,448.566543614,17.6196951914,0.0,17.6196951914
 04/21  12:00:00,1486.8369744,29.3545656589,472.674758341,0.0,448.566543614,398.725816546,19.8866758174,0.0,19.8866758174
 04/21  13:00:00,1522.78113612,33.749549992,454.384561963,0.0,448.566543614,448.566543614,19.8689935861,0.0,19.8689935861
 04/21  14:00:00,1527.18606292,33.484429349,459.063626941,0.0,448.566543614,448.566543614,13.1614269046,0.0,13.1614269046
 04/21  15:00:00,1539.476134,32.9746194981,471.863947775,0.0,448.566543614,448.566543614,10.9643025508,0.0,10.9643025508
 04/21  16:00:00,1585.16816241,33.4003280768,468.236526415,0.0,448.566543614,448.566543614,17.6016650538,0.0,17.6016650538
 04/21  17:00:00,1471.23667493,29.8053422983,470.763727244,0.0,348.885089477,398.725816546,8.7578068098,0.0,8.7578068098
 04/21  18:00:00,1261.52915075,27.1291249189,463.097581401,0.0,249.203635341,299.044362409,8.74294729891,0.0,8.74294729891
 04/21  19:00:00,1251.75238086,27.1285252113,452.4036313,0.0,249.203635341,299.044362409,4.37259296038,0.0,4.37259296038
 04/21  20:00:00,1118.73969953,27.1285252113,444.117031558,0.0,149.522181205,249.203635341,7.28659062437,0.733360952244,6.55322967213
 04/21  21:00:00,1090.43392316,27.1285252113,441.219350256,0.0,149.522181205,249.203635341,11.7550586964,7.39232267511,4.36273602133
 04/21  22:00:00,349.356680382,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916408606,0.0,2.18916408606
 04/21  23:00:00,299.991921286,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/21  24:00:00,287.769723429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934232616,0.0,2.18934232616
 04/22  01:00:00,237.928993033,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892389235,0.0,2.1892389235
 04/22  02:00:00,237.928993099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913632696,0.0,2.18913632696
 04/22  03:00:00,237.928993158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930884047,0.0,2.18930884047
 04/22  04:00:00,250.151190934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920588854,0.0,2.18920588854
 04/22  05:00:00,274.596937355,0.0,0.0,0.0,24.9203635341,149.522181205,4.36282778921,0.0,4.36282778921
 04/22  06:00:00,952.877847818,30.315135992,457.6911026,0.0,49.8407270682,199.362908273,6.30492087891,4.11413313132,2.19078774759
 04/22  07:00:00,960.698857257,27.1285252113,462.540988271,0.0,49.8407270682,199.362908273,13.1289236303,8.76214132506,4.36678230521
 04/22  08:00:00,1191.32874801,27.1285252113,445.557473863,0.0,249.203635341,249.203635341,7.49442326358,3.12209352397,4.3723297396
 04/22  09:00:00,1118.65179019,27.1285252113,409.777098041,0.0,249.203635341,249.203635341,11.3144344764,2.57111855401,8.74331592242
 04/22  10:00:00,1072.59514463,27.1285252113,412.140055059,0.0,249.203635341,249.203635341,9.99951980344,3.44300277556,6.55651702788
 04/22  11:00:00,1079.94762191,27.1285252113,419.042718887,0.0,249.203635341,249.203635341,13.3258635477,4.57669025957,8.74917328814
 04/22  12:00:00,1091.72843986,27.1285252113,430.510558855,0.0,249.203635341,249.203635341,14.2745449763,7.71492464748,6.55962032883
 04/22  13:00:00,1097.6825074,27.1285252113,436.278808051,0.0,249.203635341,249.203635341,12.9146631185,4.1778427537,8.73682036484
 04/22  14:00:00,854.463650185,27.1285252113,442.403237453,0.0,74.7610906023,174.442544739,4.53784805871,0.165272302955,4.37257575575
 04/22  15:00:00,855.584496566,27.1285252113,444.294308342,0.0,74.7610906023,174.442544739,6.76138770096,0.216931960682,6.54445574028
 04/22  16:00:00,889.569743019,27.1285252113,430.747073731,0.0,74.7610906023,174.442544739,7.74264112533,3.37167835037,4.37096277497
 04/22  17:00:00,824.034833955,27.1285252113,404.287582154,0.0,24.9203635341,149.522181205,17.6906656215,15.500110249,2.19055537247
 04/22  18:00:00,296.667673732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065870545,0.0,2.19065870545
 04/22  19:00:00,297.854278212,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124576235,0.0,4.36124576235
 04/22  20:00:00,323.485277561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058906429,0.0,2.19058906429
 04/22  21:00:00,299.041782775,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388478272,0.0,4.36388478272
 04/22  22:00:00,274.595586508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914642159,0.0,2.18914642159
 04/22  23:00:00,250.151190922,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  24:00:00,237.928993077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931823639,0.0,2.18931823639
 04/23  01:00:00,237.928540308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847643549,0.0,2.18847643549
 04/23  02:00:00,237.92854068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853461897,0.0,2.18853461897
 04/23  03:00:00,237.928540713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859234549,0.0,2.18859234549
 04/23  04:00:00,250.150738035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842373844,0.0,2.18842373844
 04/23  05:00:00,274.596482181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057303164,0.0,2.19057303164
 04/23  06:00:00,280.765591487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849339644,0.0,2.18849339644
 04/23  07:00:00,296.666320155,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  08:00:00,296.666320638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855048192,0.0,2.18855048192
 04/23  09:00:00,259.999727499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838135927,0.0,2.18838135927
 04/23  10:00:00,211.110936088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843856072,0.0,2.18843856072
 04/23  11:00:00,211.111834826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988927261,0.0,2.18988927261
 04/23  12:00:00,211.111834898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974495588,0.0,2.18974495588
 04/23  13:00:00,211.113183129,0.0,0.0,0.0,24.9203635341,149.522181205,2.19208600667,0.0,2.19208600667
 04/23  14:00:00,211.111835259,0.0,0.0,0.0,24.9203635341,149.522181205,4.36000947854,0.0,4.36000947854
 04/23  15:00:00,211.110935707,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,527.801283159,11.6855592777,195.136020019,0.0,24.9203635341,149.522181205,2.18854071297,0.0,2.18854071297
 04/23  17:00:00,296.666321024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848467771,0.0,2.18848467771
 04/23  18:00:00,296.666320787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842798282,0.0,2.18842798282
 04/23  19:00:00,297.852924688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  20:00:00,323.483924901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848496878,0.0,2.18848496878
 04/23  21:00:00,299.040878145,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065444394,0.0,2.19065444394
 04/23  22:00:00,274.595133739,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885543445,0.0,2.1885543445
 04/23  23:00:00,250.150738566,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883851216,0.0,2.1883851216
 04/23  24:00:00,237.928540764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844222167,0.0,2.18844222167
 04/24  01:00:00,287.769713734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918710423,0.0,2.18918710423
 04/24  02:00:00,287.769713746,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890733134,0.0,2.1890733134
 04/24  03:00:00,287.769713622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923289473,0.0,2.18923289473
 04/24  04:00:00,299.991911357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911880538,0.0,2.18911880538
 04/24  05:00:00,349.358017023,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149280956,0.0,2.19149280956
 04/24  06:00:00,793.788295728,29.6309003788,308.573701105,0.0,49.8407270682,199.362908273,179.603267682,177.412691081,2.19057660039
 04/24  07:00:00,865.791353283,27.1285252113,271.831313593,0.0,149.522181205,199.362908273,143.810507953,137.252911637,6.55759631597
 04/24  08:00:00,1446.1257494,27.1285252113,301.313558254,0.0,448.566543614,448.566543614,38.2554720343,25.088873482,13.1665985524
 04/24  09:00:00,1430.756738,27.2096648601,322.188265576,0.0,448.566543614,448.566543614,21.6790424516,8.49935179358,13.1796906581
 04/24  10:00:00,1401.60566694,27.8077104163,341.072652591,0.0,448.566543614,448.566543614,19.7066069513,4.33388882286,15.3727181284
 04/24  11:00:00,1414.48840338,28.3760835013,352.208020856,0.0,448.566543614,448.566543614,20.1144196012,2.49693212978,17.6174874714
 04/24  12:00:00,1376.53623256,27.1285252113,364.608412008,0.0,448.566543614,398.725816546,22.2098343174,2.32740915688,19.8824251605
 04/24  13:00:00,1439.50785915,29.0531174776,375.807406539,0.0,448.566543614,448.566543614,20.4222451641,0.55930509326,19.8629400708
 04/24  14:00:00,1451.65538766,29.4293840214,387.588019958,0.0,448.566543614,448.566543614,11.0225040517,0.0519366273128,10.9705674244
 04/24  15:00:00,1455.21577103,29.7016795145,390.876600603,0.0,448.566543614,448.566543614,13.1536332614,0.0,13.1536332614
 04/24  16:00:00,1501.59841107,29.9304373006,388.136748916,0.0,448.566543614,448.566543614,15.4010663254,0.0,15.4010663254
 04/24  17:00:00,1378.25803907,27.7772738241,379.812796996,0.0,348.885089477,398.725816546,9.31150079164,0.555075894185,8.75642489745
 04/24  18:00:00,1170.05262523,27.1285252113,371.619694514,0.0,249.203635341,299.044362409,11.4420833605,2.70042763814,8.74165572232
 04/24  19:00:00,1159.66158394,27.1285252113,360.041290601,0.0,249.203635341,299.044362409,11.7263741639,7.35391470256,4.37245946135
 04/24  20:00:00,1026.03158164,27.1285252113,350.281674143,0.0,149.522181205,249.203635341,40.754240924,34.2014071584,6.5528337656
 04/24  21:00:00,994.370707708,27.1285252113,343.061333784,0.0,149.522181205,249.203635341,49.2501403465,44.8876161743,4.36252417223
 04/24  22:00:00,349.356670612,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905673412,0.0,2.18905673412
 04/24  23:00:00,299.991911456,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  24:00:00,287.769713594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921581069,0.0,2.18921581069
 04/25  01:00:00,287.7697103,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890957293,0.0,2.1890957293
 04/25  02:00:00,287.76971035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924906955,0.0,2.18924906955
 04/25  03:00:00,287.769710359,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891296469,0.0,2.1891296469
 04/25  04:00:00,299.991908258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928245211,0.0,2.18928245211
 04/25  05:00:00,349.358011995,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623301508,0.0,4.3623301508
 04/25  06:00:00,830.591451057,29.7754929407,344.744100669,0.0,49.8407270682,199.362908273,60.9052250633,58.7147059607,2.19051910265
 04/25  07:00:00,943.465062213,27.1285252113,344.355284129,0.0,149.522181205,199.362908273,64.2317057072,57.6738052806,6.5579004266
 04/25  08:00:00,1503.45407658,27.1285252113,356.127536976,0.0,448.566543614,448.566543614,18.92656785,5.76502888611,13.1615389639
 04/25  09:00:00,1476.23547887,27.2891461017,366.545754589,0.0,448.566543614,448.566543614,14.6218114806,1.44807803542,13.1737334452
 04/25  10:00:00,1439.28426072,28.007660336,379.103913154,0.0,448.566543614,448.566543614,13.7673851284,0.585940886242,13.1814442422
 04/25  11:00:00,1457.86019128,28.5843896983,397.663488302,0.0,448.566543614,448.566543614,17.6390375412,0.0227867121232,17.6162508291
 04/25  12:00:00,1411.64636965,27.144090678,402.26586814,0.0,448.566543614,398.725816546,19.879699548,0.0,19.879699548
 04/25  13:00:00,1466.1080139,29.8309430462,402.1508924,0.0,448.566543614,448.566543614,19.8601497022,0.0,19.8601497022
 04/25  14:00:00,1468.88309453,30.7191744248,403.525999817,0.0,448.566543614,448.566543614,13.1557098353,0.0,13.1557098353
 04/25  15:00:00,1480.90256656,31.2400053954,415.025091003,0.0,448.566543614,448.566543614,10.9670491474,0.0,10.9670491474
 04/25  16:00:00,1538.97280316,31.3032472946,424.674632934,0.0,448.566543614,448.566543614,15.400041642,0.0,15.400041642
 04/25  17:00:00,1421.43666723,28.1943233755,425.794946339,0.0,348.885089477,398.725816546,8.75579671761,0.0,8.75579671761
 04/25  18:00:00,1220.24388145,27.1285252113,425.25239559,0.0,249.203635341,299.044362409,8.74251616084,0.0,8.74251616084
 04/25  19:00:00,1224.35298688,27.1285252113,427.614165337,0.0,249.203635341,299.044362409,6.94895731246,0.400396598618,6.54856071384
