Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/25  20:00:00,1109.64951294,27.1285252113,436.327375105,0.0,149.522181205,249.203635341,8.46567565458,4.09048084864,4.37519480594
 04/25  21:00:00,1089.41281336,27.1285252113,441.003721169,0.0,149.522181205,249.203635341,18.3084126183,13.9458137614,4.36259885685
 04/25  22:00:00,349.356667142,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923584282,0.0,2.18923584282
 04/25  23:00:00,299.991908016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911583604,0.0,2.18911583604
 04/25  24:00:00,287.769710253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926816855,0.0,2.18926816855
 04/26  01:00:00,287.769706751,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891385186,0.0,2.1891385186
 04/26  02:00:00,287.769706812,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  03:00:00,287.769706805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928497256,0.0,2.18928497256
 04/26  04:00:00,299.991904602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915987033,0.0,2.18915987033
 04/26  05:00:00,349.358006744,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230997696,0.0,4.36230997696
 04/26  06:00:00,841.901873138,30.1272403631,359.344144132,0.0,49.8407270682,199.362908273,53.8510828561,51.6605333627,2.19054949337
 04/26  07:00:00,906.50426202,27.1285252113,312.071031469,0.0,149.522181205,199.362908273,43.5469194203,36.9898331288,6.55708629154
 04/26  08:00:00,1465.60870427,27.2420357399,318.24431942,0.0,448.566543614,448.566543614,17.0829967072,3.92032780936,13.1626688978
 04/26  09:00:00,1441.09140379,28.8961877883,328.665820494,0.0,448.566543614,448.566543614,14.4170548255,1.24189879738,13.1751560281
 04/26  10:00:00,1395.25975372,29.6347469969,332.348230806,0.0,448.566543614,448.566543614,14.2299695711,0.557395720819,13.6725738503
 04/26  11:00:00,1396.43566679,29.9641282661,339.941384812,0.0,448.566543614,448.566543614,17.1814425181,0.0586735431379,17.1227689749
 04/26  12:00:00,1348.50761701,28.4685200647,343.479345678,0.0,448.566543614,398.725816546,20.1472352888,0.267291348597,19.8799439402
 04/26  13:00:00,1408.87447599,31.4542688913,348.33783119,0.0,448.566543614,448.566543614,19.8598877186,0.0,19.8598877186
 04/26  14:00:00,1412.86980223,31.7928087129,346.439095899,0.0,448.566543614,448.566543614,13.1555779537,0.0,13.1555779537
 04/26  15:00:00,1412.19381966,32.2143052928,345.342064797,0.0,448.566543614,448.566543614,10.9658287155,0.0,10.9658287155
 04/26  16:00:00,1459.15522212,33.6726226838,344.585393234,0.0,448.566543614,448.566543614,15.3991152595,0.0,15.3991152595
 04/26  17:00:00,1326.39070169,30.6160746967,333.063571211,0.0,348.885089477,398.725816546,8.75532630768,0.0,8.75532630768
 04/26  18:00:00,1112.44023657,27.7486676023,321.637676283,0.0,249.203635341,299.044362409,8.74199049514,0.0,8.74199049514
 04/26  19:00:00,1099.65139696,27.1285252113,308.94790267,0.0,249.203635341,299.044362409,4.37276134904,0.0,4.37276134904
 04/26  20:00:00,964.908635241,27.1285252113,298.780187515,0.0,149.522181205,249.203635341,9.26854785762,2.71483663529,6.55371122234
 04/26  21:00:00,933.541279965,27.1285252113,292.433660648,0.0,149.522181205,249.203635341,17.721945699,13.3596422683,4.36230343073
 04/26  22:00:00,349.356663798,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890875565,0.0,2.1890875565
 04/26  23:00:00,299.991904684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923341665,0.0,2.18923341665
 04/26  24:00:00,287.769706788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910785319,0.0,2.18910785319
 04/27  01:00:00,287.769703418,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  02:00:00,287.769703416,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892431484,0.0,2.1892431484
 04/27  03:00:00,287.769703457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911259804,0.0,2.18911259804
 04/27  04:00:00,299.991901405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925235357,0.0,2.18925235357
 04/27  05:00:00,349.358001555,0.0,0.0,0.0,49.8407270682,199.362908273,4.36274453661,0.0,4.36274453661
 04/27  06:00:00,752.656328218,30.1936815289,274.079394116,0.0,49.8407270682,199.362908273,137.885041093,135.694978697,2.1900623959
 04/27  07:00:00,799.647286556,27.1285252113,212.647149374,0.0,149.522181205,199.362908273,124.483989896,117.927771447,6.55621844921
 04/27  08:00:00,1377.04618912,27.1285252113,241.139869508,0.0,448.566543614,448.566543614,23.9239293923,10.7626866061,13.1612427863
 04/27  09:00:00,1393.27563678,27.8105789742,292.17750819,0.0,448.566543614,448.566543614,15.2889153097,2.11605536967,13.17285994
 04/27  10:00:00,1376.72934859,28.6004021845,315.100149601,0.0,448.566543614,448.566543614,14.4372543337,1.25725347238,13.1800008613
 04/27  11:00:00,1382.40973872,29.271745534,318.49384264,0.0,448.566543614,448.566543614,18.2434831965,0.630268613506,17.613214583
 04/27  12:00:00,1329.95002672,27.8160573415,323.041550081,0.0,448.566543614,398.725816546,20.2721755544,0.391880087503,19.8802954669
 04/27  13:00:00,1402.30122357,30.7420566107,343.818794266,0.0,448.566543614,448.566543614,19.8598647344,0.0,19.8598647344
 04/27  14:00:00,1427.09801733,31.3919459472,361.068192108,0.0,448.566543614,448.566543614,10.9668729587,0.0,10.9668729587
 04/27  15:00:00,1441.23366347,31.6211843169,374.97505693,0.0,448.566543614,448.566543614,13.1526048644,0.0,13.1526048644
 04/27  16:00:00,1501.87707576,32.0726695018,386.273269085,0.0,448.566543614,448.566543614,15.3982725931,0.0,15.3982725931
 04/27  17:00:00,1387.91518519,29.2502888781,387.997392788,0.0,348.885089477,398.725816546,8.75499215081,0.0,8.75499215081
 04/27  18:00:00,1178.65754146,27.1285252113,380.226654755,0.0,249.203635341,299.044362409,8.74165267491,0.0,8.74165267491
 04/27  19:00:00,1168.92852431,27.1285252113,369.313714154,0.0,249.203635341,299.044362409,4.37240221459,0.0,4.37240221459
 04/27  20:00:00,1033.80431337,27.1285252113,358.07966922,0.0,149.522181205,249.203635341,6.71492433235,0.162646093767,6.55227823858
 04/27  21:00:00,996.39273248,27.1285252113,345.110716344,0.0,149.522181205,249.203635341,10.2110163636,8.01972703182,2.19128933179
 04/27  22:00:00,349.356660397,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923760701,0.0,2.18923760701
 04/27  23:00:00,299.991901289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915917348,0.0,2.18915917348
 04/27  24:00:00,287.769703622,0.0,0.0,0.0,24.9203635341,199.362908273,2.189027982,0.0,2.189027982
 04/28  01:00:00,287.769700189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916011399,0.0,2.18916011399
 04/28  02:00:00,287.769700286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902405084,0.0,2.18902405084
 04/28  03:00:00,287.76970025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915756806,0.0,2.18915756806
 04/28  04:00:00,299.991898105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902117104,0.0,2.18902117104
 04/28  05:00:00,349.3579951,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105127565,0.0,2.19105127565
 04/28  06:00:00,841.372956399,30.2822336783,354.729591419,0.0,49.8407270682,199.362908273,15.9243394268,13.7337547323,2.19058469449
 04/28  07:00:00,953.351968891,27.1285252113,354.273086509,0.0,149.522181205,199.362908273,24.7657869737,16.030388642,8.73539833162
 04/28  08:00:00,1514.36698156,28.6935082453,365.516278339,0.0,448.566543614,448.566543614,11.7642555823,0.791812405066,10.9724431772
 04/28  09:00:00,1512.50651807,30.5477019911,401.23824035,0.0,448.566543614,448.566543614,13.25624628,0.0784193714581,13.1778269085
 04/28  10:00:00,1525.45306211,31.1673295036,460.318381049,0.0,448.566543614,448.566543614,15.369315138,0.0,15.369315138
 04/28  11:00:00,1525.73484641,31.8240073653,459.267190511,0.0,448.566543614,448.566543614,15.4120617745,0.0,15.4120617745
 04/28  12:00:00,1477.03078372,29.9381317056,462.285264282,0.0,448.566543614,398.725816546,19.8802940853,0.0,19.8802940853
 04/28  13:00:00,1517.43870567,34.2082670807,448.583666599,0.0,448.566543614,448.566543614,19.859165226,0.0,19.859165226
 04/28  14:00:00,1514.63438608,35.2802761604,444.716258852,0.0,448.566543614,448.566543614,13.1551931066,0.0,13.1551931066
 04/28  15:00:00,1513.60244321,37.065895379,441.899141199,0.0,448.566543614,448.566543614,10.964440536,0.0,10.964440536
 04/28  16:00:00,1561.33706883,38.6773990547,439.128566143,0.0,448.566543614,448.566543614,15.3971288634,0.0,15.3971288634
 04/28  17:00:00,1456.71589804,34.1969419995,451.851468033,0.0,348.885089477,398.725816546,8.75430923858,0.0,8.75430923858
 04/28  18:00:00,1275.59323396,28.8803043585,475.410582373,0.0,249.203635341,299.044362409,8.740862881,0.0,8.740862881
 04/28  19:00:00,1286.72115129,27.3229698978,486.911905989,0.0,249.203635341,299.044362409,4.37218213329,0.0,4.37218213329
 04/28  20:00:00,1167.73912369,27.1285252113,492.01461289,0.0,149.522181205,249.203635341,6.55270535797,0.0,6.55270535797
 04/28  21:00:00,1144.70140541,27.1285252113,493.425304078,0.0,149.522181205,249.203635341,4.36250571246,0.0,4.36250571246
 04/28  22:00:00,349.356657124,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904504007,0.0,2.18904504007
 04/28  23:00:00,299.991897984,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  24:00:00,287.769700144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917790088,0.0,2.18917790088
 04/29  01:00:00,237.928969703,0.0,0.0,0.0,24.9203635341,149.522181205,2.189035392,0.0,2.189035392
 04/29  02:00:00,237.928969748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916261137,0.0,2.18916261137
 04/29  03:00:00,237.92896983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902080838,0.0,2.18902080838
 04/29  04:00:00,250.151167628,0.0,0.0,0.0,24.9203635341,149.522181205,2.189147618,0.0,2.189147618
 04/29  05:00:00,274.596899713,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102301197,0.0,2.19102301197
 04/29  06:00:00,940.434604546,30.7592777966,453.324117025,0.0,49.8407270682,199.362908273,4.63743133652,0.27610620426,4.36132513226
 04/29  07:00:00,893.626440767,27.1285252113,398.530680517,0.0,49.8407270682,199.362908273,18.933402237,14.5670700268,4.36633221023
 04/29  08:00:00,1117.05674458,27.1285252113,373.851872071,0.0,249.203635341,249.203635341,6.22420426351,1.85200056184,4.37220370167
 04/29  09:00:00,1073.30227068,27.1285252113,366.361490013,0.0,249.203635341,249.203635341,20.4170714706,11.6765191852,8.74055228541
 04/29  10:00:00,1024.07437194,27.1285252113,365.722818257,0.0,249.203635341,249.203635341,18.274341563,11.7185380399,6.55580352308
 04/29  11:00:00,1025.82565141,27.1285252113,367.541006176,0.0,249.203635341,249.203635341,11.7586670427,5.19398958995,6.56467745273
 04/29  12:00:00,1016.68340341,27.1285252113,359.005480558,0.0,249.203635341,249.203635341,18.8981294434,10.1602091611,8.7379202823
 04/29  13:00:00,1001.80519805,27.1285252113,345.068838152,0.0,249.203635341,249.203635341,22.7195427026,16.1625330692,6.55700963344
 04/29  14:00:00,734.434649636,27.1285252113,328.455486082,0.0,74.7610906023,174.442544739,48.6134617823,44.2415333456,4.37192843666
 04/29  15:00:00,725.728571307,27.1285252113,317.942163345,0.0,74.7610906023,174.442544739,62.0334383857,55.4897083278,6.54373005788
 04/29  16:00:00,768.188486431,27.1285252113,308.319033807,0.0,74.7610906023,174.442544739,73.2660045884,68.8953576882,4.37064690023
 04/29  17:00:00,721.717113149,27.1285252113,297.115339639,0.0,24.9203635341,149.522181205,108.653227692,106.462763465,2.19046422782
 04/29  18:00:00,296.667641018,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905218511,0.0,2.1905218511
 04/29  19:00:00,297.85424557,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120725581,0.0,4.36120725581
 04/29  20:00:00,323.4852451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032440842,0.0,2.19032440842
 04/29  21:00:00,299.041740426,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199871104,0.0,2.19199871104
 04/29  22:00:00,274.595563085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920513198,0.0,2.18920513198
 04/29  23:00:00,250.151167508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906280655,0.0,2.18906280655
 04/29  24:00:00,237.928969795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918902205,0.0,2.18918902205
 04/30  01:00:00,237.928521822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850156754,0.0,2.18850156754
 04/30  02:00:00,237.928521856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805135168,0.0,2.18805135168
 04/30  03:00:00,237.928521311,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883130092,0.0,2.1883130092
 04/30  04:00:00,250.150719035,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  05:00:00,274.596449605,0.0,0.0,0.0,24.9203635341,149.522181205,4.18951532029,0.0,4.18951532029
 04/30  06:00:00,280.765572665,0.0,0.0,0.0,24.9203635341,149.522181205,0.191109105576,0.0,0.191109105576
 04/30  07:00:00,296.666302103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831163713,0.0,2.18831163713
 04/30  08:00:00,296.666302129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832716065,0.0,2.18832716065
 04/30  09:00:00,259.999708218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834261603,0.0,2.18834261603
 04/30  10:00:00,211.110916852,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,211.11180675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987436725,0.0,2.18987436725
 04/30  12:00:00,211.111806811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969097831,0.0,2.18969097831
 04/30  13:00:00,211.113140976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36397836914,0.0,4.36397836914
 04/30  14:00:00,211.111806467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966160943,0.0,2.18966160943
 04/30  15:00:00,211.11091734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840444458,0.0,2.18840444458
 04/30  16:00:00,259.999708244,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884202314,0.0,2.1884202314
 04/30  17:00:00,500.400058349,11.7204987895,146.695837926,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,491.994429279,9.97089614396,135.263019287,0.0,24.9203635341,149.522181205,2.18849083784,0.0,2.18849083784
 04/30  19:00:00,297.85290647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845078329,0.0,2.18845078329
 04/30  20:00:00,323.483906134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846515258,0.0,2.18846515258
 04/30  21:00:00,299.040844619,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051096911,0.0,2.19051096911
 04/30  22:00:00,274.595114818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844777595,0.0,2.18844777595
 04/30  23:00:00,250.150718823,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  24:00:00,237.92852157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846285548,0.0,2.18846285548
 05/01  01:00:00,287.769689932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905418069,0.0,2.18905418069
 05/01  02:00:00,287.769689996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916804295,0.0,2.18916804295
 05/01  03:00:00,287.769689974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901495623,0.0,2.18901495623
 05/01  04:00:00,299.99188773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912851157,0.0,2.18912851157
 05/01  05:00:00,349.357978519,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125477886,0.0,2.19125477886
 05/01  06:00:00,740.645394173,28.0626098366,264.716539787,0.0,49.8407270682,199.362908273,355.382843992,353.192296152,2.19054783941
 05/01  07:00:00,759.248716595,27.1285252113,172.892807039,0.0,149.522181205,199.362908273,217.208558078,210.651492878,6.55706519996
 05/01  08:00:00,1370.19504093,27.1285252113,234.416156063,0.0,448.566543614,448.566543614,49.1377403292,35.9755082751,13.162232054
 05/01  09:00:00,1401.233539,27.1285252113,295.813234793,0.0,448.566543614,448.566543614,29.9607259038,16.7875325008,13.173193403
 05/01  10:00:00,1375.44616883,27.1285252113,313.67190079,0.0,448.566543614,448.566543614,20.9127600211,7.73353948809,13.179220533
 05/01  11:00:00,1387.44259626,27.1285252113,325.667613271,0.0,448.566543614,448.566543614,21.5282544364,3.91848302848,17.6097714079
 05/01  12:00:00,1345.6463073,27.1285252113,333.707744709,0.0,448.566543614,398.725816546,23.6112024222,3.73524122906,19.8759611932
 05/01  13:00:00,1396.56422489,27.2072767179,334.709151179,0.0,448.566543614,448.566543614,19.1785451044,1.52919265816,17.6493524462
 05/01  14:00:00,1390.9703055,27.7668665402,328.565639031,0.0,448.566543614,448.566543614,13.1861474425,0.0292206274648,13.1569268151
 05/01  15:00:00,1391.40540334,28.2989485263,328.469112197,0.0,448.566543614,448.566543614,10.9621446055,0.0,10.9621446055
 05/01  16:00:00,1437.98228317,29.4217104621,330.625136527,0.0,448.566543614,448.566543614,15.3946688314,0.0,15.3946688314
 05/01  17:00:00,1320.05155664,27.955253106,329.814348803,0.0,348.885089477,398.725816546,8.75429856719,0.0,8.75429856719
 05/01  18:00:00,1114.4426251,27.2636059665,324.701747044,0.0,249.203635341,299.044362409,8.7635608978,0.0228778725054,8.7406830253
 05/01  19:00:00,1112.20280117,27.1285252113,322.057503325,0.0,249.203635341,299.044362409,5.01124088934,0.639173856869,4.37206703247
 05/01  20:00:00,983.170147307,27.1285252113,317.417194987,0.0,149.522181205,249.203635341,20.2153291573,13.6630015616,6.55232759572
 05/01  21:00:00,941.295735901,27.1285252113,300.681923853,0.0,149.522181205,249.203635341,35.2542510829,30.8919446764,4.36230640647
 05/01  22:00:00,349.356646834,0.0,0.0,0.0,49.8407270682,199.362908273,0.677058233872,0.0,0.677058233872
 05/01  23:00:00,299.991887659,0.0,0.0,0.0,24.9203635341,199.362908273,1.53169304177,0.0,1.53169304177
 05/01  24:00:00,287.769689847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905700503,0.0,2.18905700503
 05/02  01:00:00,287.769686447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916340791,0.0,2.18916340791
 05/02  02:00:00,287.76968649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900495423,0.0,2.18900495423
 05/02  03:00:00,287.769686524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911214448,0.0,2.18911214448
 05/02  04:00:00,299.99188441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895328647,0.0,2.18895328647
 05/02  05:00:00,349.357973214,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911919808,0.0,2.1911919808
 05/02  06:00:00,752.063659708,29.0268913012,283.55820153,0.0,49.8407270682,199.362908273,106.814257496,102.453309794,4.36094770218
 05/02  07:00:00,847.082895096,27.1285252113,259.906220281,0.0,149.522181205,199.362908273,74.4678481685,67.9124591404,6.55538902806
 05/02  08:00:00,1399.43233832,27.1445998735,263.4438183,0.0,448.566543614,448.566543614,19.9891247292,9.01773512246,10.9713896068
 05/02  09:00:00,1367.39244902,27.4332506701,267.085729808,0.0,448.566543614,448.566543614,15.4543950119,2.28006438851,13.1743306233
 05/02  10:00:00,1319.73784585,27.3424399473,268.117868808,0.0,448.566543614,448.566543614,17.167754416,1.79608270718,15.3716717088
 05/02  11:00:00,1325.01040225,27.8072386072,272.644230725,0.0,448.566543614,448.566543614,16.6270633937,1.22019383228,15.4068695614
 05/02  12:00:00,1283.31772797,27.1285252113,281.320652775,0.0,448.566543614,398.725816546,21.0843010522,1.21045653606,19.8738445161
 05/02  13:00:00,1337.1788077,28.6657032376,283.745174551,0.0,448.566543614,448.566543614,18.3371281182,0.185475349646,18.1516527685
 05/02  14:00:00,1340.97349238,29.3189137425,286.577914117,0.0,448.566543614,448.566543614,12.6564350526,0.0,12.6564350526
 05/02  15:00:00,1343.72191111,29.6053423506,288.932535178,0.0,448.566543614,448.566543614,10.9616513781,0.0,10.9616513781
 05/02  16:00:00,1386.93791602,29.7863151329,283.126383341,0.0,448.566543614,448.566543614,15.3934600241,0.0,15.3934600241
 05/02  17:00:00,1266.57918822,27.4991494854,278.01326614,0.0,348.885089477,398.725816546,8.75366366451,0.0,8.75366366451
 05/02  18:00:00,1068.78791678,27.1285252113,280.178752495,0.0,249.203635341,299.044362409,9.31097703462,0.5709827025,8.73999433212
 05/02  19:00:00,1065.10987396,27.1285252113,284.279632551,0.0,249.203635341,299.044362409,15.78041032,11.4083312239,4.37207909619
 05/02  20:00:00,945.072920582,27.1285252113,280.295487646,0.0,149.522181205,249.203635341,54.1627509112,47.6110184619,6.55173244931
 05/02  21:00:00,846.032392424,27.1285252113,206.539701493,0.0,149.522181205,249.203635341,75.8500192475,73.6589847554,2.19103449211
 05/02  22:00:00,349.356643325,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918429856,0.0,2.18918429856
 05/02  23:00:00,299.991884212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902378542,0.0,2.18902378542
 05/02  24:00:00,287.769686498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913027278,0.0,2.18913027278
 05/03  01:00:00,287.769683035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896439887,0.0,2.18896439887
 05/03  02:00:00,287.769683023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906529538,0.0,2.18906529538
 05/03  03:00:00,287.769683111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916570252,0.0,2.18916570252
 05/03  04:00:00,299.991880829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900124969,0.0,2.18900124969
 05/03  05:00:00,349.357967453,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095908241,0.0,2.19095908241
 05/03  06:00:00,716.633422081,28.9256678315,248.485953665,0.0,49.8407270682,199.362908273,251.891522946,249.70105277,2.19047017574
 05/03  07:00:00,750.095905573,27.1285252113,163.857292493,0.0,149.522181205,199.362908273,165.00602103,156.271629397,8.73439163337
 05/03  08:00:00,1335.91802986,27.1290131426,200.419092973,0.0,448.566543614,448.566543614,43.7208220903,32.7499891695,10.9708329208
 05/03  09:00:00,1377.05206181,27.1939622618,277.013003974,0.0,448.566543614,448.566543614,30.4733305622,17.3015896878,13.1717408744
 05/03  10:00:00,1336.8838391,27.178001683,285.32466749,0.0,448.566543614,448.566543614,22.0693737488,8.892183759,13.1771899898
 05/03  11:00:00,1340.8624983,27.6319440778,288.409675396,0.0,448.566543614,448.566543614,20.8143850451,3.2083681986,17.6060168465
 05/03  12:00:00,1295.39364791,27.1285252113,293.014745651,0.0,448.566543614,398.725816546,22.8766648688,3.00666478431,19.8700000845
 05/03  13:00:00,1349.24354864,28.4905522647,295.460667155,0.0,448.566543614,448.566543614,18.6551107194,1.00924200404,17.6458687153
 05/03  14:00:00,1360.99991446,29.2695813037,306.137761097,0.0,448.566543614,448.566543614,13.1524950744,0.0,13.1524950744
 05/03  15:00:00,1363.28088446,29.6177560782,307.90669166,0.0,448.566543614,448.566543614,10.9628275996,0.0,10.9628275996
 05/03  16:00:00,1412.33785547,30.4472262246,307.095697234,0.0,448.566543614,448.566543614,15.392239364,0.0,15.392239364
 05/03  17:00:00,1296.46695894,28.1551961219,306.353044998,0.0,348.885089477,398.725816546,8.75308321379,0.0,8.75308321379
 05/03  18:00:00,1092.96351393,27.1598843622,303.487346959,0.0,249.203635341,299.044362409,6.55957065363,0.0,6.55957065363
 05/03  19:00:00,1080.67797892,27.1285252113,299.266978759,0.0,249.203635341,299.044362409,6.76638834671,0.21793655646,6.54845179025
 05/03  20:00:00,960.704199549,27.1285252113,295.5458351,0.0,149.522181205,249.203635341,22.7080869337,16.1562826566,6.55180427714
 05/03  21:00:00,924.496477804,27.1285252113,284.376087313,0.0,149.522181205,249.203635341,41.0231454914,38.8320869387,2.19105855275
 05/03  22:00:00,349.356640119,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906466642,0.0,2.18906466642
 05/03  23:00:00,299.991880876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903132242,0.0,2.18903132242
 05/03  24:00:00,287.769683059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913116333,0.0,2.18913116333
 05/04  01:00:00,287.769679413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895723065,0.0,2.18895723065
 05/04  02:00:00,287.769679245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905139002,0.0,2.18905139002
 05/04  03:00:00,287.769679209,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,299.991876998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914511984,0.0,2.18914511984
 05/04  05:00:00,349.357962583,0.0,0.0,0.0,49.8407270682,199.362908273,4.36200453773,0.0,4.36200453773
 05/04  06:00:00,735.472646527,29.2665089659,266.783985915,0.0,49.8407270682,199.362908273,189.658194019,187.467853852,2.19034016799
 05/04  07:00:00,825.874718673,27.1285252113,238.882593299,0.0,149.522181205,199.362908273,115.510801186,108.955024725,6.55577646106
 05/04  08:00:00,1409.98283232,27.131984696,273.905747303,0.0,448.566543614,448.566543614,31.5152865171,18.3584597132,13.1568268039
 05/04  09:00:00,1397.63974053,27.3282447987,296.922244065,0.0,448.566543614,448.566543614,18.3037486938,5.1382402725,13.1655084213
 05/04  10:00:00,1366.60937381,27.6595435043,313.761209207,0.0,448.566543614,448.566543614,15.3676321278,2.19703492783,13.1705971999
 05/04  11:00:00,1372.34908685,28.1487616161,318.596891153,0.0,448.566543614,448.566543614,16.9137808203,1.50601906734,15.407761753
 05/04  12:00:00,1328.78848399,27.154027131,325.560786937,0.0,448.566543614,398.725816546,21.2721064413,1.40499686874,19.8671095725
 05/04  13:00:00,1387.8274104,29.5454953558,332.182499891,0.0,448.566543614,448.566543614,20.0285408911,0.17929416562,19.8492467255
 05/04  14:00:00,1392.56083654,30.1788120278,336.099447722,0.0,448.566543614,448.566543614,10.9658703461,0.0,10.9658703461
 05/04  15:00:00,1389.44949876,30.6599034031,332.328322552,0.0,448.566543614,448.566543614,10.9605159353,0.0,10.9605159353
 05/04  16:00:00,1440.52198644,31.1895579735,333.838351105,0.0,448.566543614,448.566543614,15.3929331603,0.0,15.3929331603
 05/04  17:00:00,1322.0112336,27.9847580413,331.431790285,0.0,348.885089477,398.725816546,8.75340009874,0.0,8.75340009874
 05/04  18:00:00,1118.6848843,27.1285252113,328.693558606,0.0,249.203635341,299.044362409,8.73950457531,0.0,8.73950457531
 05/04  19:00:00,1107.7604485,27.1285252113,325.633839832,0.0,249.203635341,299.044362409,4.37203689547,0.0,4.37203689547
 05/04  20:00:00,984.131605083,27.1285252113,318.099567452,0.0,149.522181205,249.203635341,18.2086637537,11.6573937575,6.55126999624
 05/04  21:00:00,949.543758704,27.1285252113,308.823341193,0.0,149.522181205,249.203635341,39.0181930606,36.8271592358,2.19103382481
 05/04  22:00:00,349.356636245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904779947,0.0,2.18904779947
 05/04  23:00:00,299.991877203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914007032,0.0,2.18914007032
 05/04  24:00:00,287.769679427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896955814,0.0,2.18896955814
 05/05  01:00:00,287.769675855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905461571,0.0,2.18905461571
 05/05  02:00:00,287.769675925,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891419719,0.0,2.1891419719
 05/05  03:00:00,287.769675795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896634242,0.0,2.18896634242
 05/05  04:00:00,299.991873475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905349852,0.0,2.18905349852
 05/05  05:00:00,349.357956385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085566955,0.0,2.19085566955
 05/05  06:00:00,757.088776447,29.6174353,287.809132493,0.0,49.8407270682,199.362908273,149.890567288,147.700256859,2.19031042961
 05/05  07:00:00,850.448403265,27.1285252113,263.192059794,0.0,149.522181205,199.362908273,90.7402403699,84.1845411775,6.55569919244
 05/05  08:00:00,1428.01919616,27.1343888241,291.513040602,0.0,448.566543614,448.566543614,27.2663534236,14.1096789862,13.1566744373
 05/05  09:00:00,1423.06473804,27.5160878455,312.018291777,0.0,448.566543614,448.566543614,16.0357061696,2.86926916136,13.1664370083
 05/05  10:00:00,1384.04904004,28.2794034735,321.12853306,0.0,448.566543614,448.566543614,14.8172197424,1.64595203312,13.1712677092
 05/05  11:00:00,1392.82934837,28.6763029616,329.508932615,0.0,448.566543614,448.566543614,16.3398238874,0.934030005324,15.4057938821
 05/05  12:00:00,1350.12921414,27.2762133653,338.045256681,0.0,448.566543614,398.725816546,20.7288277987,0.86219354099,19.8666342577
 05/05  13:00:00,1411.22117327,30.3978354512,351.567360905,0.0,448.566543614,448.566543614,19.8473300473,0.0,19.8473300473
 05/05  14:00:00,1429.73444354,31.104953169,363.991806892,0.0,448.566543614,448.566543614,10.9653544098,0.0,10.9653544098
 05/05  15:00:00,1432.88063637,31.6070015971,366.636386661,0.0,448.566543614,448.566543614,10.9598401714,0.0,10.9598401714
 05/05  16:00:00,1490.36260162,33.0861610733,373.745553197,0.0,448.566543614,448.566543614,15.3914643194,0.0,15.3914643194
 05/05  17:00:00,1365.88290802,29.6573513778,366.798254014,0.0,348.885089477,398.725816546,8.75272972634,0.0,8.75272972634
 05/05  18:00:00,1143.19397245,27.3599832319,352.069846924,0.0,249.203635341,299.044362409,8.7396607516,0.0,8.7396607516
 05/05  19:00:00,1125.47464241,27.1285252113,342.450176687,0.0,249.203635341,299.044362409,4.37197597777,0.0,4.37197597777
 05/05  20:00:00,997.718941711,27.1285252113,331.097572861,0.0,149.522181205,249.203635341,6.87719102019,0.324996087559,6.55219493263
 05/05  21:00:00,965.03370294,27.1285252113,323.715110861,0.0,149.522181205,249.203635341,10.7358084291,8.54459840852,2.1912100206
 05/05  22:00:00,349.356632827,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908785652,0.0,2.18908785652
 05/05  23:00:00,299.991873759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891085321,0.0,2.18891085321
 05/05  24:00:00,287.769675891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899768195,0.0,2.18899768195
 05/06  01:00:00,237.928945216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907524363,0.0,2.18907524363
 05/06  02:00:00,237.928945205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889408344,0.0,2.18889408344
 05/06  03:00:00,237.928944978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897492122,0.0,2.18897492122
 05/06  04:00:00,250.151142753,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  05:00:00,274.596860284,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211879008,0.0,4.36211879008
 05/06  06:00:00,766.795620381,29.1569834912,297.892978825,0.0,49.8407270682,199.362908273,120.791685561,118.601302672,2.19038288845
 05/06  07:00:00,775.085165006,27.1285252113,287.305388721,0.0,49.8407270682,199.362908273,75.1246104237,70.7584849831,4.36612544054
 05/06  08:00:00,1059.80402473,27.1285252113,311.19751471,0.0,249.203635341,249.203635341,30.3522094324,25.9804828596,4.37172657271
 05/06  09:00:00,1054.96742853,27.1490603251,343.012457926,0.0,249.203635341,249.203635341,23.6855013237,14.9464962956,8.73900502802
 05/06  10:00:00,1022.72401886,27.1423729478,359.670837713,0.0,249.203635341,249.203635341,14.1265913415,7.57157252887,6.55501881263
 05/06  11:00:00,1020.73157812,27.1285252113,357.693850808,0.0,249.203635341,249.203635341,9.55570027283,2.99249313552,6.56320713731
 05/06  12:00:00,1024.87002261,27.1285252113,364.572389523,0.0,249.203635341,249.203635341,10.3753820111,1.63890471816,8.73647729294
 05/06  13:00:00,1033.3272869,27.1323166984,378.286641,0.0,249.203635341,249.203635341,7.13376698525,0.579023072554,6.5547439127
 05/06  14:00:00,808.611137588,27.1285252113,394.782772598,0.0,74.7610906023,174.442544739,4.37180223805,0.0,4.37180223805
 05/06  15:00:00,807.047100998,27.1285252113,399.535354429,0.0,74.7610906023,174.442544739,4.36877604024,0.0,4.36877604024
 05/06  16:00:00,851.618868989,27.1285252113,396.8558587,0.0,74.7610906023,174.442544739,6.54494051654,0.0,6.54494051654
 05/06  17:00:00,805.570035264,27.1285252113,389.085517981,0.0,24.9203635341,149.522181205,2.19024058895,0.0,2.19024058895
 05/06  18:00:00,507.284407972,10.801257089,161.372505005,0.0,24.9203635341,149.522181205,2.19046503171,0.0,2.19046503171
 05/06  19:00:00,289.3105439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025993447,0.0,2.19025993447
 05/06  20:00:00,323.48521091,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026962097,0.0,2.19026962097
 05/06  21:00:00,299.041696617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36335809553,0.0,4.36335809553
 05/06  22:00:00,274.59553871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908892113,0.0,2.18908892113
 05/06  23:00:00,250.151143035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890711684,0.0,2.18890711684
 05/06  24:00:00,237.928945022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898733841,0.0,2.18898733841
 05/07  01:00:00,237.928501386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928502007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830857709,0.0,2.18830857709
 05/07  03:00:00,237.928502156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828263761,0.0,2.18828263761
 05/07  04:00:00,250.150699427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825644789,0.0,2.18825644789
 05/07  05:00:00,274.596414802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020109969,0.0,2.19020109969
 05/07  06:00:00,272.221885952,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.66628175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836957591,0.0,2.18836957591
 05/07  08:00:00,566.258495013,11.6855592777,201.090276625,0.0,24.9203635341,149.522181205,2.18834290484,0.0,2.18834290484
 05/07  09:00:00,587.558039236,13.6713060083,232.193043653,0.0,24.9203635341,149.522181205,2.18840262846,0.0,2.18840262846
 05/07  10:00:00,597.472164056,17.4124694646,292.006646928,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,438.545557674,8.77647281914,166.770475014,0.0,24.9203635341,149.522181205,2.18979576931,0.0,2.18979576931
 05/07  12:00:00,211.111777119,0.0,0.0,0.0,24.9203635341,149.522181205,4.35928864052,0.0,4.35928864052
 05/07  13:00:00,211.113096306,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914860819,0.0,2.1914860819
 05/07  14:00:00,363.56717034,7.0596380929,113.378078187,0.0,24.9203635341,149.522181205,2.18974785397,0.0,2.18974785397
 05/07  15:00:00,505.714216782,14.0416342157,225.949224831,0.0,24.9203635341,149.522181205,2.18841608168,0.0,2.18841608168
 05/07  16:00:00,693.760591593,20.4525094453,333.490182838,0.0,24.9203635341,149.522181205,2.18841027701,0.0,2.18841027701
 05/07  17:00:00,661.969070279,17.2820113423,280.805441932,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  18:00:00,667.236672915,16.9152194726,282.163548224,0.0,24.9203635341,149.522181205,2.1883833193,0.0,2.1883833193
 05/07  19:00:00,467.040243421,7.57513154353,136.644924468,0.0,24.9203635341,149.522181205,2.18835636494,0.0,2.18835636494
 05/07  20:00:00,323.483886144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822106787,0.0,2.18822106787
 05/07  21:00:00,299.040810416,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016353874,0.0,2.19016353874
 05/07  22:00:00,274.595094647,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.15069933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833266719,0.0,2.18833266719
 05/07  24:00:00,237.928502044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830565776,0.0,2.18830565776
 05/08  01:00:00,287.769665192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888158233,0.0,2.18888158233
 05/08  02:00:00,287.76966506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894944319,0.0,2.18894944319
 05/08  03:00:00,287.769664938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901693623,0.0,2.18901693623
 05/08  04:00:00,299.991862663,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  05:00:00,349.357939312,0.0,0.0,0.0,49.8407270682,199.362908273,4.362129677,0.0,4.362129677
 05/08  06:00:00,855.506959424,28.9449541825,378.751087975,0.0,49.8407270682,199.362908273,7.11467380916,4.92429975522,2.19037405394
 05/08  07:00:00,959.758433301,27.1285252113,361.888179348,0.0,149.522181205,199.362908273,10.5579596653,4.0030964385,6.55486322684
 05/08  08:00:00,1529.78502708,27.4305157741,385.012437663,0.0,448.566543614,448.566543614,13.1532139293,0.0,13.1532139293
 05/08  09:00:00,1536.21113707,28.1554053264,427.521973882,0.0,448.566543614,448.566543614,10.9758440924,0.0,10.9758440924
 05/08  10:00:00,1536.51097066,28.6993422293,473.207721717,0.0,448.566543614,448.566543614,15.3662403265,0.0,15.3662403265
 05/08  11:00:00,1534.93937347,30.354849312,469.94121157,0.0,448.566543614,448.566543614,15.401800161,0.0,15.401800161
 05/08  12:00:00,1489.20088779,29.203451332,475.190452762,0.0,448.566543614,398.725816546,19.8615905963,0.0,19.8615905963
 05/08  13:00:00,1529.92839038,33.251988261,462.030006152,0.0,448.566543614,448.566543614,17.6413359056,0.0,17.6413359056
 05/08  14:00:00,1522.1524694,35.0712547229,452.443600889,0.0,448.566543614,448.566543614,10.9616869571,0.0,10.9616869571
 05/08  15:00:00,1517.36804912,37.2739903533,445.456884171,0.0,448.566543614,448.566543614,10.958911135,0.0,10.958911135
 05/08  16:00:00,1565.96838188,37.958252597,444.479339141,0.0,448.566543614,448.566543614,15.3886797357,0.0,15.3886797357
 05/08  17:00:00,1466.83083433,33.5187545508,462.644773601,0.0,348.885089477,398.725816546,8.75126194448,0.0,8.75126194448
 05/08  18:00:00,1278.94406971,28.9324161875,478.70945302,0.0,249.203635341,299.044362409,8.73924396431,0.0,8.73924396431
 05/08  19:00:00,1254.83179194,27.4170665959,463.746344677,0.0,249.203635341,299.044362409,4.37173793756,0.0,4.37173793756
 05/08  20:00:00,1118.5085057,27.1285252113,444.077406112,0.0,149.522181205,249.203635341,6.55162720414,0.0,6.55162720414
 05/08  21:00:00,1080.34618414,27.1285252113,431.580141878,0.0,149.522181205,249.203635341,2.19105798555,0.0,2.19105798555
 05/08  22:00:00,349.35662218,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907274169,0.0,2.18907274169
 05/08  23:00:00,299.991863005,0.0,0.0,0.0,24.9203635341,199.362908273,2.189008877,0.0,2.189008877
 05/08  24:00:00,287.76966522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907567362,0.0,2.18907567362
 05/09  01:00:00,287.769661476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887350868,0.0,2.18887350868
 05/09  02:00:00,287.769661255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893474139,0.0,2.18893474139
 05/09  03:00:00,287.769661208,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  04:00:00,299.991859078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899563443,0.0,2.18899563443
 05/09  05:00:00,349.357934087,0.0,0.0,0.0,49.8407270682,199.362908273,4.36192666925,0.0,4.36192666925
 05/09  06:00:00,910.088698062,31.2833094079,431.533737088,0.0,49.8407270682,199.362908273,2.19041767927,0.0,2.19041767927
 05/09  07:00:00,1015.5949896,27.1285252113,419.84974658,0.0,149.522181205,199.362908273,7.56935534149,1.01378550745,6.55556983404
 05/09  08:00:00,1558.30835536,28.0787020199,412.777201708,0.0,448.566543614,448.566543614,10.9643522949,0.0,10.9643522949
 05/09  09:00:00,1543.14805765,29.569880876,430.534968604,0.0,448.566543614,448.566543614,13.1694216214,0.0,13.1694216214
 05/09  10:00:00,1510.52617456,30.3693392068,445.517055771,0.0,448.566543614,448.566543614,13.1731448863,0.0,13.1731448863
 05/09  11:00:00,1528.47847619,32.199748176,461.635438026,0.0,448.566543614,448.566543614,17.4829931956,0.0,17.4829931956
 05/09  12:00:00,1488.45239691,29.339360635,474.306094723,0.0,448.566543614,398.725816546,17.7767217334,0.0,17.7767217334
 05/09  13:00:00,1528.24954561,33.4031946901,460.199994342,0.0,448.566543614,448.566543614,19.8417022914,0.0,19.8417022914
 05/09  14:00:00,1521.76604122,35.3117102194,451.816744589,0.0,448.566543614,448.566543614,10.9626766225,0.0,10.9626766225
 05/09  15:00:00,1521.64800782,36.0660801204,450.944775955,0.0,448.566543614,448.566543614,10.9580738637,0.0,10.9580738637
 05/09  16:00:00,1565.62357503,37.8052394654,444.287567918,0.0,448.566543614,448.566543614,15.3888794327,0.0,15.3888794327
 05/09  17:00:00,1464.97313396,33.3149795736,460.990871804,0.0,348.885089477,398.725816546,8.75272924005,0.0,8.75272924005
 05/09  18:00:00,1271.48314872,27.7911994276,472.389764073,0.0,249.203635341,299.044362409,6.55927195214,0.0,6.55927195214
 05/09  19:00:00,1239.68172608,27.1442434056,449.015846718,0.0,249.203635341,299.044362409,6.54642702654,0.0,6.54642702654
 05/09  20:00:00,1112.33405824,27.1285252113,437.954542949,0.0,149.522181205,249.203635341,4.37442539947,0.0,4.37442539947
 05/09  21:00:00,1079.62401285,27.1285252113,430.706881576,0.0,149.522181205,249.203635341,4.7761392508,0.414382012067,4.36175723873
 05/09  22:00:00,349.356618163,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888622285,0.0,2.1888622285
 05/09  23:00:00,299.991859029,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  24:00:00,287.769661342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892268739,0.0,2.18892268739
 05/10  01:00:00,287.769657837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897632557,0.0,2.18897632557
 05/10  02:00:00,287.769657982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903090622,0.0,2.18903090622
 05/10  03:00:00,287.769658095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855551652,0.0,2.18855551652
 05/10  04:00:00,299.991855801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888138899,0.0,2.18888138899
 05/10  05:00:00,349.357927433,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113049392,0.0,2.19113049392
 05/10  06:00:00,908.005401937,30.9536379275,429.590435645,0.0,49.8407270682,199.362908273,12.0111841101,9.82079314622,2.1903909639
 05/10  07:00:00,1026.9473267,27.1285252113,430.471048958,0.0,149.522181205,199.362908273,10.7312764617,4.17598349774,6.55529296394
 05/10  08:00:00,1603.71859864,28.3678988516,456.061255529,0.0,448.566543614,448.566543614,13.1544287455,0.0,13.1544287455
 05/10  09:00:00,1580.65552488,29.9647164443,467.162698723,0.0,448.566543614,448.566543614,13.1627031176,0.0,13.1627031176
 05/10  10:00:00,1517.58843203,31.9125401888,451.036138118,0.0,448.566543614,448.566543614,13.1661275516,0.0,13.1661275516
 05/10  11:00:00,1510.47584104,34.0883172951,441.744271154,0.0,448.566543614,448.566543614,15.4016087257,0.0,15.4016087257
 05/10  12:00:00,1462.07455581,32.0219249173,445.245728984,0.0,448.566543614,398.725816546,19.85965108,0.0,19.85965108
 05/10  13:00:00,1508.3067048,37.2959169006,436.364469961,0.0,448.566543614,448.566543614,17.6387222556,0.0,17.6387222556
 05/10  14:00:00,1507.06594447,38.8327035719,433.595677126,0.0,448.566543614,448.566543614,10.9617531226,0.0,10.9617531226
 05/10  15:00:00,1506.42279268,41.0635852456,430.722079977,0.0,448.566543614,448.566543614,10.9570557446,0.0,10.9570557446
 05/10  16:00:00,1555.07888802,42.7427705252,428.805388628,0.0,448.566543614,448.566543614,15.3870820095,0.0,15.3870820095
 05/10  17:00:00,1444.26328597,36.2139526693,437.382066899,0.0,348.885089477,398.725816546,8.75170079347,0.0,8.75170079347
 05/10  18:00:00,1255.65037429,29.3178022238,455.030402661,0.0,249.203635341,299.044362409,6.55830847348,0.0,6.55830847348
 05/10  19:00:00,1258.02641183,27.7550472618,466.328882788,0.0,249.203635341,299.044362409,6.54671469436,0.0,6.54671469436
 05/10  20:00:00,1155.46992619,27.1306527223,479.743430706,0.0,149.522181205,249.203635341,4.37343802033,0.0,4.37343802033
 05/10  21:00:00,1139.94511996,27.1285252113,488.669086559,0.0,149.522181205,249.203635341,4.36200208536,0.0,4.36200208536
 05/10  22:00:00,349.356614841,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892062058,0.0,2.18892062058
 05/10  23:00:00,299.991855562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897438977,0.0,2.18897438977
 05/10  24:00:00,287.769657648,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  01:00:00,287.769653991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902214032,0.0,2.18902214032
 05/11  02:00:00,287.769654246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907012845,0.0,2.18907012845
 05/11  03:00:00,287.769654325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886084891,0.0,2.18886084891
 05/11  04:00:00,299.991852173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890864599,0.0,2.18890864599
 05/11  05:00:00,349.357921742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100827858,0.0,2.19100827858
 05/11  06:00:00,947.309447833,31.9637040728,467.538463752,0.0,49.8407270682,199.362908273,4.36052667078,0.0,4.36052667078
 05/11  07:00:00,1079.8125583,27.1541949247,480.7199904,0.0,149.522181205,199.362908273,6.55376088736,0.0,6.55376088736
 05/11  08:00:00,1607.43080079,32.4520803023,454.785364032,0.0,448.566543614,448.566543614,10.9656989886,0.0,10.9656989886
 05/11  09:00:00,1554.75303988,37.3051834898,433.919778741,0.0,448.566543614,448.566543614,13.1633427734,0.0,13.1633427734
 05/11  10:00:00,1505.79186097,39.6222583272,431.529877492,0.0,448.566543614,448.566543614,13.1665104148,0.0,13.1665104148
 05/11  11:00:00,1507.11146605,41.133238942,431.335006113,0.0,448.566543614,448.566543614,15.3993728574,0.0,15.3993728574
 05/11  12:00:00,1458.55291837,37.4332316235,436.312825374,0.0,448.566543614,398.725816546,19.8587662633,0.0,19.8587662633
 05/11  13:00:00,1509.89993347,43.7602232728,431.493431447,0.0,448.566543614,448.566543614,17.6374873206,0.0,17.6374873206
 05/11  14:00:00,1508.49200478,46.0068002798,427.847665901,0.0,448.566543614,448.566543614,10.9610296784,0.0,10.9610296784
 05/11  15:00:00,1508.58517788,47.9375555426,426.010519128,0.0,448.566543614,448.566543614,10.957706339,0.0,10.957706339
 05/11  16:00:00,1558.96670815,49.4367423916,425.999266696,0.0,448.566543614,448.566543614,15.3853196496,0.0,15.3853196496
 05/11  17:00:00,1444.17262622,41.4747175742,432.030662274,0.0,348.885089477,398.725816546,8.75073105034,0.0,8.75073105034
 05/11  18:00:00,1249.5181554,31.9359686596,446.280032113,0.0,249.203635341,299.044362409,6.55845372933,0.0,6.55845372933
 05/11  19:00:00,1248.95077304,29.2133722823,455.79493039,0.0,249.203635341,299.044362409,6.54665637305,0.0,6.54665637305
 05/11  20:00:00,1144.66384185,27.3372874909,468.730724086,0.0,149.522181205,249.203635341,4.37368177942,0.0,4.37368177942
 05/11  21:00:00,1128.48396362,27.1682585437,477.168202681,0.0,149.522181205,249.203635341,4.36186077945,0.0,4.36186077945
 05/11  22:00:00,349.356610901,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891101697,0.0,2.18891101697
 05/11  23:00:00,299.991851726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,287.769654012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895820876,0.0,2.18895820876
 05/12  01:00:00,287.769650548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899861601,0.0,2.18899861601
 05/12  02:00:00,287.769650729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904002966,0.0,2.18904002966
 05/12  03:00:00,287.769650777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882509512,0.0,2.18882509512
 05/12  04:00:00,299.99184852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886635408,0.0,2.18886635408
 05/12  05:00:00,340.814249116,0.0,0.0,0.0,49.8407270682,199.362908273,2.191083556,0.0,2.191083556
 05/12  06:00:00,947.906192966,32.9403223602,467.15859624,0.0,49.8407270682,199.362908273,2.19033691272,0.0,2.19033691272
 05/12  07:00:00,1079.48751693,27.245723745,480.303434941,0.0,149.522181205,199.362908273,6.55486007065,0.0,6.55486007065
 05/12  08:00:00,1607.14560196,35.0246622121,451.927607312,0.0,448.566543614,448.566543614,13.1525955227,0.0,13.1525955227
 05/12  09:00:00,1552.96312339,40.1792205117,429.255843871,0.0,448.566543614,448.566543614,13.1602958422,0.0,13.1602958422
 05/12  10:00:00,1504.24163555,42.8570911356,426.744843769,0.0,448.566543614,448.566543614,12.6787988536,0.0,12.6787988536
 05/12  11:00:00,1506.69936586,44.408705145,427.64748355,0.0,448.566543614,448.566543614,15.8852915269,0.0,15.8852915269
 05/12  12:00:00,1457.82196549,39.9468771358,433.068272171,0.0,448.566543614,398.725816546,17.6512069842,0.0,17.6512069842
 05/12  13:00:00,1508.83892418,46.6391377857,427.553547442,0.0,448.566543614,448.566543614,17.6359297236,0.0,17.6359297236
 05/12  14:00:00,1509.35320385,49.2941059881,425.421586005,0.0,448.566543614,448.566543614,13.1492004417,0.0,13.1492004417
 05/12  15:00:00,1509.99886995,51.2009249555,424.16086661,0.0,448.566543614,448.566543614,10.956829547,0.0,10.956829547
 05/12  16:00:00,1557.77910324,52.5183553366,421.7300773,0.0,448.566543614,448.566543614,13.1898838767,0.0,13.1898838767
 05/12  17:00:00,1442.04300312,44.8024149428,426.573359647,0.0,348.885089477,398.725816546,10.9343232323,0.0,10.9343232323
 05/12  18:00:00,1249.54245954,34.3190284371,443.921293306,0.0,249.203635341,299.044362409,6.55794872958,0.0,6.55794872958
 05/12  19:00:00,1256.50276938,30.360580189,462.199729887,0.0,249.203635341,299.044362409,4.37094779362,0.0,4.37094779362
 05/12  20:00:00,1151.10710204,27.5016244187,475.009659195,0.0,149.522181205,249.203635341,6.55017070521,0.0,6.55017070521
