Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/12  21:00:00,1127.00065199,27.2470860899,475.606070347,0.0,149.522181205,249.203635341,2.1907588612,0.0,2.1907588612
 05/12  22:00:00,349.35660758,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904244273,0.0,2.18904244273
 05/12  23:00:00,432.646178994,1.10125166967,93.0664361263,0.0,24.9203635341,199.362908273,2.18882620395,0.0,2.18882620395
 05/12  24:00:00,287.769650656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886688633,0.0,2.18886688633
 05/13  01:00:00,237.928919824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889848497,0.0,2.18889848497
 05/13  02:00:00,237.928919659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893336969,0.0,2.18893336969
 05/13  03:00:00,237.928919541,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,250.151117407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896798294,0.0,2.18896798294
 05/13  05:00:00,266.053153469,0.0,0.0,0.0,24.9203635341,149.522181205,4.36172752884,0.0,4.36172752884
 05/13  06:00:00,948.357458908,33.9726581717,466.577531601,0.0,49.8407270682,199.362908273,2.1902877061,0.0,2.1902877061
 05/13  07:00:00,986.962276383,27.1285252113,487.580344564,0.0,49.8407270682,199.362908273,4.36572826201,0.0,4.36572826201
 05/13  08:00:00,1228.34041141,27.1365429052,479.745084873,0.0,249.203635341,249.203635341,4.3708915701,0.0,4.3708915701
 05/13  09:00:00,1179.75551864,28.2578841524,466.702831209,0.0,249.203635341,249.203635341,6.5578706392,0.0,6.5578706392
 05/13  10:00:00,1124.92953057,29.3868790301,459.637511137,0.0,249.203635341,249.203635341,6.55423003273,0.0,6.55423003273
 05/13  11:00:00,1122.18198569,30.2580051109,456.017097334,0.0,249.203635341,249.203635341,8.74298382989,0.0,8.74298382989
 05/13  12:00:00,1120.61836286,30.5338859376,454.178899898,0.0,249.203635341,249.203635341,6.5568965418,0.0,6.5568965418
 05/13  13:00:00,1117.1458544,30.6948770297,450.54583564,0.0,249.203635341,249.203635341,6.55512129526,0.0,6.55512129526
 05/13  14:00:00,880.133369981,27.8120071899,465.621599127,0.0,74.7610906023,174.442544739,4.37123808941,0.0,4.37123808941
 05/13  15:00:00,888.163369922,27.1448415219,474.31963575,0.0,74.7610906023,174.442544739,4.36819398846,0.0,4.36819398846
 05/13  16:00:00,937.000967225,27.1716942351,474.241152935,0.0,74.7610906023,174.442544739,6.54457292725,0.0,6.54457292725
 05/13  17:00:00,901.257233098,27.1287317594,476.637926876,0.0,24.9203635341,149.522181205,2.19016059613,0.0,2.19016059613
 05/13  18:00:00,296.66757082,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012420595,0.0,2.19012420595
 05/13  19:00:00,289.310508572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008791358,0.0,2.19008791358
 05/13  20:00:00,323.485175427,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005165242,0.0,2.19005165242
 05/13  21:00:00,299.041651522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36270218944,0.0,4.36270218944
 05/13  22:00:00,274.595513222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902405308,0.0,2.18902405308
 05/13  23:00:00,250.15111737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880297034,0.0,2.18880297034
 05/13  24:00:00,237.928919545,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  01:00:00,237.928481502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815873121,0.0,2.18815873121
 05/14  02:00:00,237.928481827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830153697,0.0,2.18830153697
 05/14  03:00:00,237.928481324,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882335783,0.0,2.1882335783
 05/14  04:00:00,250.150678816,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,266.052712627,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031296713,0.0,2.19031296713
 05/14  06:00:00,272.221866036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825495839,0.0,2.18825495839
 05/14  07:00:00,296.666262167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818645863,0.0,2.18818645863
 05/14  08:00:00,613.371474051,11.1594965934,250.329659718,0.0,24.9203635341,149.522181205,2.18832897168,0.0,2.18832897168
 05/14  09:00:00,359.647607695,3.60402382682,79.2411698671,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,642.545316759,12.874159727,329.546944578,0.0,24.9203635341,149.522181205,2.18825941943,0.0,2.18825941943
 05/14  11:00:00,530.287474144,9.67749207606,234.854328966,0.0,24.9203635341,149.522181205,2.1896796158,0.0,2.1896796158
 05/14  12:00:00,400.256094764,7.20804765364,149.476372664,0.0,24.9203635341,149.522181205,2.18965640281,0.0,2.18965640281
 05/14  13:00:00,506.485133308,11.9133231501,233.324535245,0.0,24.9203635341,149.522181205,4.36306983818,0.0,4.36306983818
 05/14  14:00:00,211.111746672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953720833,0.0,2.18953720833
 05/14  15:00:00,280.134296071,0.73416777978,42.6315155372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,651.236126966,12.891629483,289.781111931,0.0,24.9203635341,149.522181205,2.1883397034,0.0,2.1883397034
 05/14  17:00:00,674.719209936,12.891629483,277.26315698,0.0,24.9203635341,149.522181205,2.18800729865,0.0,2.18800729865
 05/14  18:00:00,716.488709979,16.3231012002,313.780670479,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,478.666367129,5.33064895627,129.27945781,0.0,24.9203635341,149.522181205,2.18828609933,0.0,2.18828609933
 05/14  20:00:00,323.483866515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821649368,0.0,2.18821649368
 05/14  21:00:00,299.040774662,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034683563,0.0,2.19034683563
 05/14  22:00:00,274.595075243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823641327,0.0,2.18823641327
 05/14  23:00:00,250.150679064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816753105,0.0,2.18816753105
 05/14  24:00:00,237.928481134,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/15  01:00:00,287.769639703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880690963,0.0,2.18880690963
 05/15  02:00:00,287.769639775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882900652,0.0,2.18882900652
 05/15  03:00:00,287.769639763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885081126,0.0,2.18885081126
 05/15  04:00:00,299.991837458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887240061,0.0,2.18887240061
 05/15  05:00:00,340.814231394,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078811669,0.0,2.19078811669
 05/15  06:00:00,836.597046163,31.3346155516,359.253412898,0.0,49.8407270682,199.362908273,3.95798422426,1.76778416906,2.1902000552
 05/15  07:00:00,917.955505312,27.1285252113,323.101778959,0.0,149.522181205,199.362908273,9.93904008948,3.38510432417,6.55393576532
 05/15  08:00:00,1467.75623859,31.848038562,316.075129256,0.0,448.566543614,448.566543614,11.0530976096,0.0916365416676,10.9614610679
 05/15  09:00:00,1436.77631363,34.100319718,319.148028679,0.0,448.566543614,448.566543614,13.1660934741,0.0,13.1660934741
 05/15  10:00:00,1396.03540599,34.2617733684,327.134027686,0.0,448.566543614,448.566543614,13.1680794426,0.0,13.1680794426
 05/15  11:00:00,1402.63072122,34.090902568,333.896735179,0.0,448.566543614,448.566543614,15.3970330473,0.0,15.3970330473
 05/15  12:00:00,1352.74797219,31.2270577518,336.714217642,0.0,448.566543614,398.725816546,19.8527256646,0.0,19.8527256646
 05/15  13:00:00,1414.50818344,35.4317542365,344.43030868,0.0,448.566543614,448.566543614,17.6326562678,0.0,17.6326562678
 05/15  14:00:00,1422.6356788,36.1415667364,351.856674093,0.0,448.566543614,448.566543614,10.9597610645,0.0,10.9597610645
 05/15  15:00:00,1431.27551281,37.021466406,359.617040681,0.0,448.566543614,448.566543614,10.9557177786,0.0,10.9557177786
 05/15  16:00:00,1485.23418825,38.5540751774,363.149537239,0.0,448.566543614,448.566543614,15.3843997858,0.0,15.3843997858
 05/15  17:00:00,1366.54326691,33.8105508472,362.065547354,0.0,348.885089477,398.725816546,8.74929753828,0.0,8.74929753828
 05/15  18:00:00,1154.48720679,28.17879122,355.006324011,0.0,249.203635341,299.044362409,6.55747652779,0.0,6.55747652779
 05/15  19:00:00,1125.0502067,27.2250098397,342.426437272,0.0,249.203635341,299.044362409,4.37062439801,0.0,4.37062439801
 05/15  20:00:00,1007.76676001,27.1285252113,332.042453607,0.0,149.522181205,249.203635341,6.55066165174,0.0,6.55066165174
 05/15  21:00:00,976.857781254,27.1285252113,325.58158198,0.0,149.522181205,249.203635341,2.45740907088,0.26646175937,2.19094731151
 05/15  22:00:00,349.356596691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897449865,0.0,2.18897449865
 05/15  23:00:00,299.991837514,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888681844,0.0,2.1888681844
 05/15  24:00:00,287.769639633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888926963,0.0,2.18888926963
 05/16  01:00:00,287.769635725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890048252,0.0,2.18890048252
 05/16  02:00:00,287.769635574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  03:00:00,287.769635667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891579689,0.0,2.18891579689
 05/16  04:00:00,299.991833733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893088356,0.0,2.18893088356
 05/16  05:00:00,340.814226349,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082333121,0.0,2.19082333121
 05/16  06:00:00,789.826099432,30.8262142316,311.501746967,0.0,49.8407270682,199.362908273,42.6609804339,38.300397004,4.36058342988
 05/16  07:00:00,900.118517698,27.1285252113,301.030459965,0.0,149.522181205,199.362908273,35.4339650152,28.8808991644,6.55306585083
 05/16  08:00:00,1456.44138668,28.8374842693,307.409526181,0.0,448.566543614,448.566543614,12.5238354959,1.56045403792,10.963381458
 05/16  09:00:00,1434.41470414,30.5052590731,320.38101623,0.0,448.566543614,448.566543614,13.8207077666,0.661524644898,13.1591831217
 05/16  10:00:00,1391.97126732,31.2977397152,326.03387276,0.0,448.566543614,448.566543614,11.05933661,0.088422107185,10.9709145029
 05/16  11:00:00,1393.03297193,31.7835618723,326.606369707,0.0,448.566543614,448.566543614,17.5936235729,0.0,17.5936235729
 05/16  12:00:00,1343.20420379,29.6345697648,328.762983645,0.0,448.566543614,398.725816546,17.6457031528,0.0,17.6457031528
 05/16  13:00:00,1410.2669131,33.216851953,342.403982189,0.0,448.566543614,448.566543614,17.6310857246,0.0,17.6310857246
 05/16  14:00:00,1426.1306374,33.8188833895,357.674336478,0.0,448.566543614,448.566543614,10.9588169209,0.0,10.9588169209
 05/16  15:00:00,1440.36924731,35.0729058582,370.659360093,0.0,448.566543614,448.566543614,10.9546688109,0.0,10.9546688109
 05/16  16:00:00,1497.76215934,36.9743614794,377.257257978,0.0,448.566543614,448.566543614,15.3825650243,0.0,15.3825650243
 05/16  17:00:00,1378.60792368,32.8037344749,375.137039582,0.0,348.885089477,398.725816546,8.75060258171,0.0,8.75060258171
 05/16  18:00:00,1163.96984157,28.0752299067,364.592534193,0.0,249.203635341,299.044362409,6.55841708417,0.0,6.55841708417
 05/16  19:00:00,1132.84373713,27.154211527,350.290777145,0.0,249.203635341,299.044362409,4.37054547999,0.0,4.37054547999
 05/16  20:00:00,1014.94078289,27.1285252113,339.216489592,0.0,149.522181205,249.203635341,6.54955700616,0.0,6.54955700616
 05/16  21:00:00,983.808169743,27.1285252113,332.529093501,0.0,149.522181205,249.203635341,6.38015472574,4.18929773416,2.19085699158
 05/16  22:00:00,349.356592877,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889097458,0.0,2.18889097458
 05/16  23:00:00,299.991833835,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889046965,0.0,2.1889046965
 05/16  24:00:00,287.769636093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891924808,0.0,2.18891924808
 05/17  01:00:00,287.769632315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892475342,0.0,2.18892475342
 05/17  02:00:00,287.769632146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893361225,0.0,2.18893361225
 05/17  03:00:00,287.76963192,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  04:00:00,299.991829762,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889422423,0.0,2.1889422423
 05/17  05:00:00,340.814220701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36153593203,0.0,4.36153593203
 05/17  06:00:00,793.829331789,30.6615293875,315.336792044,0.0,49.8407270682,199.362908273,34.5265405121,32.3363796495,2.19016086264
 05/17  07:00:00,907.762988933,27.1285252113,308.677850549,0.0,149.522181205,199.362908273,31.4980574383,24.9444122774,6.5536451609
 05/17  08:00:00,1474.51231962,28.2418617401,326.076225237,0.0,448.566543614,448.566543614,12.3593089005,1.39584409063,10.9634648098
 05/17  09:00:00,1460.98697865,29.8122752059,347.808466379,0.0,448.566543614,448.566543614,13.5658905888,0.40630703034,13.1595835584
 05/17  10:00:00,1428.95734807,30.5874914521,364.329864955,0.0,448.566543614,448.566543614,13.1611281502,0.0,13.1611281502
 05/17  11:00:00,1446.5985175,31.381332461,381.052483004,0.0,448.566543614,448.566543614,15.3942351922,0.0,15.3942351922
 05/17  12:00:00,1402.12579438,29.4470137053,387.998760492,0.0,448.566543614,398.725816546,17.6446726274,0.0,17.6446726274
 05/17  13:00:00,1466.58753506,33.4894249326,398.452070687,0.0,448.566543614,448.566543614,17.6296381928,0.0,17.6296381928
 05/17  14:00:00,1478.37677898,34.3922902739,409.347097139,0.0,448.566543614,448.566543614,10.9579520562,0.0,10.9579520562
 05/17  15:00:00,1484.68202256,35.4102339635,414.63483153,0.0,448.566543614,448.566543614,10.9551401443,0.0,10.9551401443
 05/17  16:00:00,1548.87246965,36.9300259462,428.411933403,0.0,448.566543614,448.566543614,15.3811989135,0.0,15.3811989135
 05/17  17:00:00,1429.98561935,32.3640890506,426.954401692,0.0,348.885089477,398.725816546,8.74951042664,0.0,8.74951042664
 05/17  18:00:00,1209.15519392,27.3085820042,410.544551027,0.0,249.203635341,299.044362409,6.55756810665,0.0,6.55756810665
 05/17  19:00:00,1181.52457971,27.1285252113,398.99731656,0.0,249.203635341,299.044362409,4.3706769091,0.0,4.3706769091
 05/17  20:00:00,1056.18293497,27.1285252113,380.458653407,0.0,149.522181205,249.203635341,6.54981475541,0.0,6.54981475541
 05/17  21:00:00,1015.1871962,27.1285252113,363.911204688,0.0,149.522181205,249.203635341,2.19094725514,0.0,2.19094725514
 05/17  22:00:00,349.356589295,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897784593,0.0,2.18897784593
 05/17  23:00:00,299.991830125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885958699,0.0,2.18885958699
 05/17  24:00:00,287.769632254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886771458,0.0,2.18886771458
 05/18  01:00:00,287.769628319,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888660358,0.0,2.1888660358
 05/18  02:00:00,287.769628162,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  03:00:00,287.769628297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886847628,0.0,2.18886847628
 05/18  04:00:00,299.991826373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887070658,0.0,2.18887070658
 05/18  05:00:00,340.814214402,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073398196,0.0,2.19073398196
 05/18  06:00:00,832.517882227,30.7687656738,353.93378965,0.0,49.8407270682,199.362908273,15.364917088,11.0044759349,4.36044115314
 05/18  07:00:00,948.543097237,27.1285252113,351.482573322,0.0,149.522181205,199.362908273,17.2152343044,10.662778143,6.55245616138
 05/18  08:00:00,1527.16393691,28.9032679011,380.979749037,0.0,448.566543614,448.566543614,11.2631164032,0.301537664795,10.9615787384
 05/18  09:00:00,1540.90255142,31.5707787634,428.423693557,0.0,448.566543614,448.566543614,10.9673340478,0.0,10.9673340478
 05/18  10:00:00,1526.94134522,33.0411943675,459.263131043,0.0,448.566543614,448.566543614,13.1685513322,0.0,13.1685513322
 05/18  11:00:00,1522.03559911,34.6054673499,452.787159178,0.0,448.566543614,448.566543614,15.393883714,0.0,15.393883714
 05/18  12:00:00,1482.64764314,31.6475813063,466.193490898,0.0,448.566543614,398.725816546,19.8490952352,0.0,19.8490952352
 05/18  13:00:00,1519.9525933,37.119574422,448.18701829,0.0,448.566543614,448.566543614,17.6281039569,0.0,17.6281039569
 05/18  14:00:00,1511.47964384,39.1260361261,437.716244963,0.0,448.566543614,448.566543614,10.9577329625,0.0,10.9577329625
 05/18  15:00:00,1510.17347387,41.1533133685,434.383227554,0.0,448.566543614,448.566543614,10.9540042928,0.0,10.9540042928
 05/18  16:00:00,1558.86617449,41.721578865,433.614124182,0.0,448.566543614,448.566543614,13.1838083342,0.0,13.1838083342
 05/18  17:00:00,1453.81070641,36.275490836,446.868097848,0.0,348.885089477,398.725816546,8.74851929309,0.0,8.74851929309
 05/18  18:00:00,1272.91668134,28.8340193148,472.780615973,0.0,249.203635341,299.044362409,6.55742370915,0.0,6.55742370915
 05/18  19:00:00,1267.74412921,27.8486121783,484.496789085,0.0,249.203635341,299.044362409,6.5457182049,0.0,6.5457182049
 05/18  20:00:00,1165.57248441,27.1303881619,489.846353546,0.0,149.522181205,249.203635341,4.37318789784,0.0,4.37318789784
 05/18  21:00:00,1136.77322083,27.1285252113,485.593992489,0.0,149.522181205,249.203635341,4.3615209805,0.0,4.3615209805
 05/18  22:00:00,349.356585204,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873226277,0.0,2.18873226277
 05/18  23:00:00,299.991826055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  24:00:00,287.769628534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873410746,0.0,2.18873410746
 05/19  01:00:00,287.769624999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872928552,0.0,2.18872928552
 05/19  02:00:00,287.769625098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872561754,0.0,2.18872561754
 05/19  03:00:00,287.769625066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872169705,0.0,2.18872169705
 05/19  04:00:00,299.991822698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871759669,0.0,2.18871759669
 05/19  05:00:00,340.814208065,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057412213,0.0,2.19057412213
 05/19  06:00:00,946.290124295,33.2221217659,465.260764501,0.0,49.8407270682,199.362908273,2.1899696286,0.0,2.1899696286
 05/19  07:00:00,1081.12550927,27.1285252113,482.058721922,0.0,149.522181205,199.362908273,6.55224444617,0.0,6.55224444617
 05/19  08:00:00,1612.04779003,32.3250775111,459.529555069,0.0,448.566543614,448.566543614,10.9620960319,0.0,10.9620960319
 05/19  09:00:00,1555.32856414,38.1082708683,433.692445952,0.0,448.566543614,448.566543614,13.1604786654,0.0,13.1604786654
 05/19  10:00:00,1504.65304723,40.6891377289,429.324411528,0.0,448.566543614,448.566543614,13.1614753984,0.0,13.1614753984
 05/19  11:00:00,1506.24601259,42.2240554564,429.379009504,0.0,448.566543614,448.566543614,15.3936793232,0.0,15.3936793232
 05/19  12:00:00,1458.35327098,37.8825856565,435.664161742,0.0,448.566543614,398.725816546,17.6426014176,0.0,17.6426014176
 05/19  13:00:00,1508.35056125,42.0387274909,431.665873362,0.0,448.566543614,448.566543614,17.6267483546,0.0,17.6267483546
 05/19  14:00:00,1505.80605066,41.0958850272,430.072825583,0.0,448.566543614,448.566543614,10.9573776134,0.0,10.9573776134
 05/19  15:00:00,1504.62791253,44.3278302198,425.663174287,0.0,448.566543614,448.566543614,10.9531038015,0.0,10.9531038015
 05/19  16:00:00,1554.67485886,45.0298330666,426.114581043,0.0,448.566543614,448.566543614,13.1858973242,0.0,13.1858973242
 05/19  17:00:00,1445.74998756,36.0713246611,439.011570117,0.0,348.885089477,398.725816546,8.7498726434,0.0,8.7498726434
 05/19  18:00:00,1261.95837913,29.100577567,461.555770285,0.0,249.203635341,299.044362409,8.73621998551,0.0,8.73621998551
 05/19  19:00:00,1257.72461194,28.282579792,474.043316697,0.0,249.203635341,299.044362409,4.37025529112,0.0,4.37025529112
 05/19  20:00:00,1162.19806885,27.1450551001,486.457284224,0.0,149.522181205,249.203635341,6.54916661494,0.0,6.54916661494
 05/19  21:00:00,1142.69165553,27.1285252113,491.42454546,0.0,149.522181205,249.203635341,2.19075177521,0.0,2.19075177521
 05/19  22:00:00,349.356581884,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878130307,0.0,2.18878130307
 05/19  23:00:00,299.991822482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877667911,0.0,2.18877667911
 05/19  24:00:00,287.769624563,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/20  01:00:00,237.928893981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876616874,0.0,2.18876616874
 05/20  02:00:00,237.928894232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875611588,0.0,2.18875611588
 05/20  03:00:00,237.928894354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874580546,0.0,2.18874580546
 05/20  04:00:00,250.15109214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873531292,0.0,2.18873531292
 05/20  05:00:00,266.053111372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082664058,0.0,2.19082664058
 05/20  06:00:00,954.489910341,33.5734393756,473.109237853,0.0,49.8407270682,199.362908273,2.19021749299,0.0,2.19021749299
 05/20  07:00:00,981.325939253,27.4460210524,481.626567745,0.0,49.8407270682,199.362908273,4.36511382187,0.0,4.36511382187
 05/20  08:00:00,1218.59834097,28.4000454608,468.73958871,0.0,249.203635341,249.203635341,4.37009419186,0.0,4.37009419186
 05/20  09:00:00,1174.1800481,29.520010066,459.865342667,0.0,249.203635341,249.203635341,6.55752950622,0.0,6.55752950622
 05/20  10:00:00,1124.94599027,29.7763706883,459.264576231,0.0,249.203635341,249.203635341,6.55402755899,0.0,6.55402755899
 05/20  11:00:00,1132.16576969,29.7854155269,466.473590098,0.0,249.203635341,249.203635341,8.74065803816,0.0,8.74065803816
 05/20  12:00:00,1134.39273079,29.8160182203,468.67123936,0.0,249.203635341,249.203635341,6.55556079062,0.0,6.55556079062
 05/20  13:00:00,1129.72068402,30.0026471369,463.812994008,0.0,249.203635341,249.203635341,6.55339121728,0.0,6.55339121728
 05/20  14:00:00,889.834449573,28.5770328374,474.557729792,0.0,74.7610906023,174.442544739,4.37000585515,0.0,4.37000585515
 05/20  15:00:00,896.873191637,28.2978300316,481.876535388,0.0,74.7610906023,174.442544739,4.36804656246,0.0,4.36804656246
 05/20  16:00:00,946.624370026,28.4374232526,482.598898722,0.0,74.7610906023,174.442544739,4.36900664605,0.0,4.36900664605
 05/20  17:00:00,916.52741044,27.7201159701,491.469402295,0.0,24.9203635341,149.522181205,2.1901479437,0.0,2.1901479437
 05/20  18:00:00,694.372743733,17.072374271,314.939056491,0.0,24.9203635341,149.522181205,4.36039128657,0.0,4.36039128657
 05/20  19:00:00,509.61020807,9.00808956106,174.159742799,0.0,24.9203635341,149.522181205,2.19024054823,0.0,2.19024054823
 05/20  20:00:00,385.048020505,0.73416777978,35.2757539721,0.0,24.9203635341,149.522181205,2.1901581628,0.0,2.1901581628
 05/20  21:00:00,299.041603793,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122180801,0.0,2.19122180801
 05/20  22:00:00,274.595487597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877751004,0.0,2.18877751004
 05/20  23:00:00,250.151092133,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887664894,0.0,2.1887664894
 05/20  24:00:00,237.928894329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875548153,0.0,2.18875548153
 05/21  01:00:00,237.928460607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811755654,0.0,2.18811755654
 05/21  02:00:00,237.928460417,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928461188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821371873,0.0,2.18821371873
 05/21  04:00:00,250.150658821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810450413,0.0,2.18810450413
 05/21  05:00:00,266.052676134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005227859,0.0,2.19005227859
 05/21  06:00:00,272.221845066,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  07:00:00,562.15564188,12.227340727,204.08005308,0.0,24.9203635341,149.522181205,2.18824094693,0.0,2.18824094693
 05/21  08:00:00,632.959467816,13.6580439755,236.158037122,0.0,24.9203635341,149.522181205,2.18825454998,0.0,2.18825454998
 05/21  09:00:00,719.915854937,21.1620135101,347.119837757,0.0,24.9203635341,149.522181205,2.18826772062,0.0,2.18826772062
 05/21  10:00:00,585.820609567,15.9652689972,279.782274319,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,611.93307495,16.4642515521,304.347539648,0.0,24.9203635341,149.522181205,2.18956446366,0.0,2.18956446366
 05/21  12:00:00,303.465711644,3.60402382682,73.028397381,0.0,24.9203635341,149.522181205,2.18955455071,0.0,2.18955455071
 05/21  13:00:00,511.88401514,12.0880207096,233.295403583,0.0,24.9203635341,149.522181205,4.36298073706,0.0,4.36298073706
 05/21  14:00:00,521.838415315,10.9759546484,227.669129638,0.0,24.9203635341,149.522181205,2.18953375903,0.0,2.18953375903
 05/21  15:00:00,676.704588811,19.146276629,358.876758779,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,710.197774988,17.2854726896,341.930122625,0.0,24.9203635341,149.522181205,2.18823785662,0.0,2.18823785662
 05/21  17:00:00,816.051878468,21.6610769347,402.61576554,0.0,24.9203635341,149.522181205,2.1882508619,0.0,2.1882508619
 05/21  18:00:00,732.290047576,17.1448594041,332.911373782,0.0,24.9203635341,149.522181205,2.18826384585,0.0,2.18826384585
 05/21  19:00:00,561.596900504,11.8913086225,220.593260398,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  20:00:00,323.483845844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819406433,0.0,2.18819406433
 05/21  21:00:00,299.040738553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021756909,0.0,2.19021756909
 05/21  22:00:00,274.595054619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812404638,0.0,2.18812404638
 05/21  23:00:00,250.150658258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  24:00:00,237.928460608,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882190064,0.0,2.1882190064
 05/22  01:00:00,287.769613955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883820547,0.0,2.18883820547
 05/22  02:00:00,287.769613995,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888153182,0.0,2.1888153182
 05/22  03:00:00,287.769613877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879220781,0.0,2.18879220781
 05/22  04:00:00,299.991811389,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887689424,0.0,2.1887689424
 05/22  05:00:00,340.814190471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070923226,0.0,2.19070923226
 05/22  06:00:00,917.868927589,30.6391102109,440.006056166,0.0,49.8407270682,199.362908273,2.19004966678,0.0,2.19004966678
 05/22  07:00:00,1017.56446183,27.1285252113,421.719886495,0.0,149.522181205,199.362908273,6.59294668523,0.0393310990839,6.55361558614
 05/22  08:00:00,1574.59237221,27.387333915,429.067466727,0.0,448.566543614,448.566543614,10.9599799836,0.0,10.9599799836
 05/22  09:00:00,1553.59933106,28.5862222729,441.628670277,0.0,448.566543614,448.566543614,13.155912066,0.0,13.155912066
 05/22  10:00:00,1522.62939705,29.4293883894,458.560594733,0.0,448.566543614,448.566543614,10.9721485767,0.0,10.9721485767
 05/22  11:00:00,1526.30391267,31.3022014135,460.358880262,0.0,448.566543614,448.566543614,15.3900566567,0.0,15.3900566567
 05/22  12:00:00,1480.95694505,29.4751379187,466.675403922,0.0,448.566543614,398.725816546,17.6386338961,0.0,17.6386338961
 05/22  13:00:00,1516.73153622,34.1846687205,447.901028409,0.0,448.566543614,448.566543614,17.6242367488,0.0,17.6242367488
 05/22  14:00:00,1509.0989766,35.8115077064,438.65020122,0.0,448.566543614,448.566543614,10.9562691999,0.0,10.9562691999
 05/22  15:00:00,1505.81763039,38.1229612417,433.057834579,0.0,448.566543614,448.566543614,10.9526287107,0.0,10.9526287107
 05/22  16:00:00,1556.49695645,37.2464815715,435.720125967,0.0,448.566543614,448.566543614,15.3784967215,0.0,15.3784967215
 05/22  17:00:00,1446.47406232,33.2672227757,442.539807012,0.0,348.885089477,398.725816546,8.74738607698,0.0,8.74738607698
 05/22  18:00:00,1255.25239897,28.6328720879,455.317543462,0.0,249.203635341,299.044362409,6.55580347883,0.0,6.55580347883
 05/22  19:00:00,1249.34227732,27.5706463118,466.372948901,0.0,249.203635341,299.044362409,4.37016709053,0.0,4.37016709053
 05/22  20:00:00,1154.05267022,27.1285252113,478.328452888,0.0,149.522181205,249.203635341,6.54882633225,0.0,6.54882633225
 05/22  21:00:00,1137.54452767,27.1285252113,486.268564759,0.0,149.522181205,249.203635341,2.19066831446,0.0,2.19066831446
 05/22  22:00:00,349.356570859,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870335821,0.0,2.18870335821
 05/22  23:00:00,299.991811393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867973249,0.0,2.18867973249
 05/22  24:00:00,287.769613522,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  01:00:00,287.76961011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889620705,0.0,2.18889620705
 05/23  02:00:00,287.769610295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886704596,0.0,2.18886704596
 05/23  03:00:00,287.769610334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883764759,0.0,2.18883764759
 05/23  04:00:00,299.991808014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880808485,0.0,2.18880808485
 05/23  05:00:00,340.814184237,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060693753,0.0,2.19060693753
 05/23  06:00:00,952.489145482,31.4772139112,473.204714156,0.0,49.8407270682,199.362908273,2.18998585872,0.0,2.18998585872
 05/23  07:00:00,1083.5673868,27.1285252113,484.500602921,0.0,149.522181205,199.362908273,6.62346455535,0.0717163944623,6.55174816089
 05/23  08:00:00,1629.95864924,29.1080882696,480.657508215,0.0,448.566543614,448.566543614,10.9586992502,0.0,10.9586992502
 05/23  09:00:00,1582.48352847,31.0330802305,467.922709845,0.0,448.566543614,448.566543614,13.1565330968,0.0,13.1565330968
 05/23  10:00:00,1522.7861325,33.127613455,455.019129238,0.0,448.566543614,448.566543614,10.9690593645,0.0,10.9690593645
 05/23  11:00:00,1522.95476312,35.4833036876,452.828664909,0.0,448.566543614,448.566543614,15.38795413,0.0,15.38795413
 05/23  12:00:00,1479.22758675,33.2524792789,461.168746079,0.0,448.566543614,398.725816546,17.6379543973,0.0,17.6379543973
 05/23  13:00:00,1513.94459106,38.6279021656,440.670890086,0.0,448.566543614,448.566543614,17.6231317274,0.0,17.6231317274
 05/23  14:00:00,1508.0023815,40.2546455339,433.110493782,0.0,448.566543614,448.566543614,10.9556160957,0.0,10.9556160957
 05/23  15:00:00,1505.24084113,42.8631396581,427.740891067,0.0,448.566543614,448.566543614,10.9518113246,0.0,10.9518113246
 05/23  16:00:00,1553.04052745,44.8156578122,424.694552711,0.0,448.566543614,448.566543614,15.3787745242,0.0,15.3787745242
 05/23  17:00:00,1443.49513219,39.164224016,433.663894925,0.0,348.885089477,398.725816546,6.56638086677,0.0,6.56638086677
 05/23  18:00:00,1257.41129168,31.6155327006,454.493790038,0.0,249.203635341,299.044362409,8.73515184902,0.0,8.73515184902
 05/23  19:00:00,1249.23186619,29.3635133934,464.469682017,0.0,249.203635341,299.044362409,4.37036304266,0.0,4.37036304266
 05/23  20:00:00,1152.60786123,27.1873941843,476.824787952,0.0,149.522181205,249.203635341,4.3722768063,0.0,4.3722768063
 05/23  21:00:00,1143.19252102,27.1285252113,491.936451524,0.0,149.522181205,249.203635341,4.36147821731,0.0,4.36147821731
 05/23  22:00:00,349.356566737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870434855,0.0,2.18870434855
 05/23  23:00:00,299.991807528,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769610068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867440858,0.0,2.18867440858
 05/24  01:00:00,287.769606591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888293255,0.0,2.18888293255
 05/24  02:00:00,287.769606633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884748568,0.0,2.18884748568
 05/24  03:00:00,287.769606513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881181668,0.0,2.18881181668
 05/24  04:00:00,299.991804015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877599515,0.0,2.18877599515
 05/24  05:00:00,340.81417856,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068656627,0.0,2.19068656627
 05/24  06:00:00,912.40516925,31.7913563326,433.340665593,0.0,49.8407270682,199.362908273,2.19001921313,0.0,2.19001921313
 05/24  07:00:00,1004.01865045,27.1484970617,408.074134038,0.0,149.522181205,199.362908273,6.55324734108,0.0,6.55324734108
 05/24  08:00:00,1566.50698176,32.9123373247,415.843103648,0.0,448.566543614,448.566543614,10.9586259502,0.0,10.9586259502
 05/24  09:00:00,1557.68468326,36.6948800284,438.029957133,0.0,448.566543614,448.566543614,10.9651339446,0.0,10.9651339446
 05/24  10:00:00,1524.97462381,38.2924239465,452.042852757,0.0,448.566543614,448.566543614,13.1641806001,0.0,13.1641806001
 05/24  11:00:00,1523.26982176,38.7627084324,449.864344787,0.0,448.566543614,448.566543614,15.3880474343,0.0,15.3880474343
 05/24  12:00:00,1482.822438,34.5349057773,463.481216368,0.0,448.566543614,398.725816546,17.6375155843,0.0,17.6375155843
 05/24  13:00:00,1522.56416123,39.9002293631,448.08979321,0.0,448.566543614,448.566543614,17.6220781323,0.0,17.6220781323
 05/24  14:00:00,1519.32635971,41.0490980148,443.640048486,0.0,448.566543614,448.566543614,10.9550034537,0.0,10.9550034537
 05/24  15:00:00,1517.32279952,42.7111285405,439.97488497,0.0,448.566543614,448.566543614,10.9509685178,0.0,10.9509685178
 05/24  16:00:00,1565.08443415,43.7145342147,437.839624723,0.0,448.566543614,448.566543614,13.1793419906,0.0,13.1793419906
 05/24  17:00:00,1457.3050706,36.5441806949,450.534679846,0.0,348.885089477,398.725816546,8.74818137704,0.0,8.74818137704
 05/24  18:00:00,1223.77573246,28.1779657367,426.364575644,0.0,249.203635341,299.044362409,6.5552375024,0.0,6.5552375024
 05/24  19:00:00,1192.64077136,27.3850525514,410.958548317,0.0,249.203635341,299.044362409,4.36961200727,0.0,4.36961200727
 05/24  20:00:00,1071.9529451,27.1285252113,396.442412247,0.0,149.522181205,249.203635341,6.54860834645,0.0,6.54860834645
 05/24  21:00:00,1030.74358481,27.1285252113,379.467634753,0.0,149.522181205,249.203635341,2.19062277094,0.0,2.19062277094
 05/24  22:00:00,349.356563452,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879250712,0.0,2.18879250712
 05/24  23:00:00,299.991804465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887776209,0.0,2.18887776209
 05/24  24:00:00,287.76960654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884146584,0.0,2.18884146584
 05/25  01:00:00,287.769602507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879563378,0.0,2.18879563378
 05/25  02:00:00,287.76960224,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  03:00:00,287.769602453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875389898,0.0,2.18875389898
 05/25  04:00:00,299.991800605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871198264,0.0,2.18871198264
 05/25  05:00:00,340.814172882,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047533508,0.0,2.19047533508
 05/25  06:00:00,837.885319149,31.2943388894,358.781530982,0.0,49.8407270682,199.362908273,5.24245395055,3.05232415782,2.19012979273
 05/25  07:00:00,948.330607341,27.1285252113,351.143488837,0.0,149.522181205,199.362908273,9.67368775933,3.1203825051,6.55330525423
 05/25  08:00:00,1523.42344033,31.4040478471,373.08505326,0.0,448.566543614,448.566543614,10.9569832207,0.0,10.9569832207
 05/25  09:00:00,1510.46118295,34.0852810036,394.035959506,0.0,448.566543614,448.566543614,13.1582095658,0.0,13.1582095658
 05/25  10:00:00,1477.47562821,35.2454290897,408.20556775,0.0,448.566543614,448.566543614,13.157567194,0.0,13.157567194
 05/25  11:00:00,1489.43139982,35.9779859013,418.859199529,0.0,448.566543614,448.566543614,13.1903376069,0.0,13.1903376069
 05/25  12:00:00,1438.79989719,32.1731464579,421.820474204,0.0,448.566543614,398.725816546,19.8392185687,0.0,19.8392185687
 05/25  13:00:00,1497.06162557,36.8439173991,425.571989233,0.0,448.566543614,448.566543614,15.4187800237,0.0,15.4187800237
 05/25  14:00:00,1504.70202216,37.9136874324,432.151143177,0.0,448.566543614,448.566543614,10.954622191,0.0,10.954622191
 05/25  15:00:00,1510.12174857,40.1357056267,435.349281525,0.0,448.566543614,448.566543614,10.9519288555,0.0,10.9519288555
 05/25  16:00:00,1555.9990747,42.2984846274,430.17034188,0.0,448.566543614,448.566543614,13.1818734419,0.0,13.1818734419
 05/25  17:00:00,1450.20186997,36.8400533283,442.694839052,0.0,348.885089477,398.725816546,8.74753798341,0.0,8.74753798341
 05/25  18:00:00,1229.0704611,29.4174599769,428.351064052,0.0,249.203635341,299.044362409,6.55644077079,0.0,6.55644077079
 05/25  19:00:00,1192.30829672,27.6139106116,409.295735659,0.0,249.203635341,299.044362409,6.54496909287,0.0,6.54496909287
 05/25  20:00:00,1067.83073383,27.1285252113,392.106554425,0.0,149.522181205,249.203635341,4.37248484279,0.0,4.37248484279
 05/25  21:00:00,1031.80122305,27.1285252113,380.525278217,0.0,149.522181205,249.203635341,2.19063516995,0.0,2.19063516995
 05/25  22:00:00,349.356559456,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885912024,0.0,2.18885912024
 05/25  23:00:00,299.9918006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876663712,0.0,2.18876663712
 05/25  24:00:00,287.76960298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872419566,0.0,2.18872419566
 05/26  01:00:00,287.769599267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867377918,0.0,2.18867377918
 05/26  02:00:00,287.769599104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862601404,0.0,2.18862601404
 05/26  03:00:00,287.769598663,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  04:00:00,299.991796513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882126214,0.0,2.18882126214
 05/26  05:00:00,332.270500922,0.0,0.0,0.0,49.8407270682,199.362908273,4.36116646476,0.0,4.36116646476
 05/26  06:00:00,839.063699958,31.2582580381,359.997201886,0.0,49.8407270682,199.362908273,3.6029159446,1.41309780344,2.18981814117
 05/26  07:00:00,949.503217302,27.1285252113,352.137836458,0.0,149.522181205,199.362908273,8.19033935714,1.63897527626,6.55136408088
 05/26  08:00:00,1530.60673416,31.0567034399,381.698151335,0.0,448.566543614,448.566543614,10.9567738636,0.0,10.9567738636
 05/26  09:00:00,1526.22979033,33.9460305204,412.175381547,0.0,448.566543614,448.566543614,10.9674472452,0.0,10.9674472452
 05/26  10:00:00,1486.65131275,35.2035375075,420.301551975,0.0,448.566543614,448.566543614,13.1584111257,0.0,13.1584111257
 05/26  11:00:00,1497.09109936,36.0457020036,429.401262796,0.0,448.566543614,448.566543614,13.1908697512,0.0,13.1908697512
 05/26  12:00:00,1455.65393361,32.5719042657,441.206435621,0.0,448.566543614,398.725816546,19.8366541006,0.0,19.8366541006
 05/26  13:00:00,1523.14893161,37.9072075711,451.866677757,0.0,448.566543614,448.566543614,15.4183971413,0.0,15.4183971413
 05/26  14:00:00,1521.95336978,39.2787983595,448.037405182,0.0,448.566543614,448.566543614,10.9543865516,0.0,10.9543865516
 05/26  15:00:00,1514.43282699,41.6370101489,438.159079978,0.0,448.566543614,448.566543614,10.9515203185,0.0,10.9515203185
 05/26  16:00:00,1561.30604504,42.703745155,435.072085303,0.0,448.566543614,448.566543614,13.1809428319,0.0,13.1809428319
 05/26  17:00:00,1462.43670628,35.0573614093,456.712385344,0.0,348.885089477,398.725816546,8.74698750454,0.0,8.74698750454
 05/26  18:00:00,1273.85132231,28.1723947822,474.37700582,0.0,249.203635341,299.044362409,6.55645663018,0.0,6.55645663018
 05/26  19:00:00,1250.66368463,27.4407319544,467.824314003,0.0,249.203635341,299.044362409,6.54483079649,0.0,6.54483079649
 05/26  20:00:00,1141.61061774,27.1299154418,465.92415526,0.0,149.522181205,249.203635341,4.37253321306,0.0,4.37253321306
 05/26  21:00:00,1113.25091285,27.1285252113,462.581690006,0.0,149.522181205,249.203635341,2.19047123859,0.0,2.19047123859
 05/26  22:00:00,349.356555974,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884217184,0.0,2.18884217184
 05/26  23:00:00,299.9917971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884084613,0.0,2.18884084613
 05/26  24:00:00,287.769599311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879221176,0.0,2.18879221176
 05/27  01:00:00,237.928868364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873488641,0.0,2.18873488641
 05/27  02:00:00,237.92886802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868091345,0.0,2.18868091345
 05/27  03:00:00,237.928867866,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.151066059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862675054,0.0,2.18862675054
 05/27  05:00:00,257.509404036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060495797,0.0,2.19060495797
 05/27  06:00:00,889.519305499,31.0176214754,411.727622455,0.0,49.8407270682,199.362908273,4.44521691251,0.0852276441587,4.35998926835
 05/27  07:00:00,878.01735028,27.1433152382,383.239218549,0.0,49.8407270682,199.362908273,2.86778788663,0.67526890814,2.19251897849
 05/27  08:00:00,1134.42586527,28.1105548997,389.190619746,0.0,249.203635341,249.203635341,6.55418905034,0.00983406114427,6.5443549892
 05/27  09:00:00,1121.93122224,28.4843335951,411.916374313,0.0,249.203635341,249.203635341,6.55476658464,0.0,6.55476658464
 05/27  10:00:00,1084.98084242,28.2315108325,423.751427227,0.0,249.203635341,249.203635341,4.3747288309,0.0,4.3747288309
 05/27  11:00:00,1085.23015697,27.4844664933,422.86595162,0.0,249.203635341,249.203635341,8.73901261033,0.0,8.73901261033
 05/27  12:00:00,1088.70489519,27.609185225,425.190340759,0.0,249.203635341,249.203635341,6.55395145846,0.0,6.55395145846
 05/27  13:00:00,1091.40110063,27.9296942067,427.56646069,0.0,249.203635341,249.203635341,6.55140688722,0.0,6.55140688722
 05/27  14:00:00,840.431301071,27.3511454817,426.38054609,0.0,74.7610906023,174.442544739,4.36992649853,0.0,4.36992649853
 05/27  15:00:00,841.476437914,27.185255837,427.592422844,0.0,74.7610906023,174.442544739,4.36766379711,0.0,4.36766379711
 05/27  16:00:00,878.459709792,27.1386612035,420.754704195,0.0,74.7610906023,174.442544739,4.36848459322,0.0,4.36848459322
 05/27  17:00:00,846.512739457,27.1285252113,428.08478492,0.0,24.9203635341,149.522181205,2.18997768647,0.0,2.18997768647
 05/27  18:00:00,296.667498461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001690045,0.0,2.19001690045
 05/27  19:00:00,280.766769613,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005293857,0.0,2.19005293857
 05/27  20:00:00,323.485103061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992768678,0.0,2.18992768678
 05/27  21:00:00,299.041558647,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243795931,0.0,4.36243795931
 05/27  22:00:00,274.595461393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868810701,0.0,2.18868810701
 05/27  23:00:00,250.151065625,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,237.928868209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863337697,0.0,2.18863337697
 05/28  01:00:00,237.928440558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809733046,0.0,2.18809733046
 05/28  02:00:00,237.928440202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814881511,0.0,2.18814881511
 05/28  03:00:00,237.928439597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  04:00:00,250.150638383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819985044,0.0,2.18819985044
 05/28  05:00:00,257.508973456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979812147,0.0,2.18979812147
 05/28  06:00:00,272.221825193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804449282,0.0,2.18804449282
 05/28  07:00:00,566.788371505,12.6784546575,207.032195321,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,718.489480529,20.5336946459,321.471354645,0.0,24.9203635341,149.522181205,2.18819577408,0.0,2.18819577408
 05/28  09:00:00,622.05798277,17.306401775,277.536618003,0.0,24.9203635341,149.522181205,2.18814614185,0.0,2.18814614185
 05/28  10:00:00,664.797822349,21.5611134588,348.106703976,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  11:00:00,599.211548982,16.5098043266,291.570446096,0.0,24.9203635341,149.522181205,2.18946079134,0.0,2.18946079134
 05/28  12:00:00,470.828086117,10.6265595295,188.496202629,0.0,24.9203635341,149.522181205,2.189407713,0.0,2.189407713
 05/28  13:00:00,455.339874292,10.4717136194,184.996447452,0.0,24.9203635341,149.522181205,4.36254533811,0.0,4.36254533811
 05/28  14:00:00,486.327032589,11.4107312526,201.131619679,0.0,24.9203635341,149.522181205,2.18941971441,0.0,2.18941971441
 05/28  15:00:00,640.134587562,18.9400707853,318.319705476,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,676.530576843,17.3041294534,306.353760663,0.0,24.9203635341,149.522181205,2.18816828767,0.0,2.18816828767
 05/28  17:00:00,777.850327365,21.634391198,362.701683754,0.0,24.9203635341,149.522181205,2.18817856359,0.0,2.18817856359
 05/28  18:00:00,647.508923772,13.5374763226,257.559034306,0.0,24.9203635341,149.522181205,2.18818883042,0.0,2.18818883042
 05/28  19:00:00,328.075696986,0.73416777978,29.4619837501,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,323.483825195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811838603,0.0,2.18811838603
 05/28  21:00:00,299.040702333,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003871516,0.0,2.19003871516
 05/28  22:00:00,274.59503394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816140822,0.0,2.18816140822
 05/28  23:00:00,250.150637382,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928440266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801179861,0.0,2.18801179861
 05/29  01:00:00,237.928437649,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880560792,0.0,2.1880560792
 05/29  02:00:00,237.928436779,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  03:00:00,237.928437091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810136275,0.0,2.18810136275
 05/29  04:00:00,250.150635529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814622203,0.0,2.18814622203
 05/29  05:00:00,257.508968236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985476723,0.0,2.18985476723
 05/29  06:00:00,272.221822007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817763376,0.0,2.18817763376
 05/29  07:00:00,296.666216827,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,556.942318501,11.2709263428,200.069583384,0.0,24.9203635341,149.522181205,2.18812297793,0.0,2.18812297793
 05/29  09:00:00,285.029527752,0.36708388989,11.969450319,0.0,24.9203635341,149.522181205,2.18806709443,0.0,2.18806709443
 05/29  10:00:00,299.773544344,3.60402382682,68.9296150918,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,500.454791992,10.3841283961,215.033121685,0.0,24.9203635341,149.522181205,2.18939910036,0.0,2.18939910036
 05/29  12:00:00,488.323547329,8.23588254533,201.269801395,0.0,24.9203635341,149.522181205,2.18939382258,0.0,2.18939382258
 05/29  13:00:00,304.596838543,3.75085738278,73.6920974192,0.0,24.9203635341,149.522181205,4.36251590487,0.0,4.36251590487
 05/29  14:00:00,477.884856573,8.87393575043,191.701292817,0.0,24.9203635341,149.522181205,2.18938506805,0.0,2.18938506805
 05/29  15:00:00,467.323697429,10.4717136194,198.67011106,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,259.999624407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805158454,0.0,2.18805158454
 05/29  17:00:00,388.221375614,1.10125166967,52.1520496282,0.0,24.9203635341,149.522181205,2.18816276507,0.0,2.18816276507
 05/29  18:00:00,296.666216868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,272.221822078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813975933,0.0,2.18813975933
 05/29  20:00:00,323.483822352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818370834,0.0,2.18818370834
 05/29  21:00:00,299.040697258,0.0,0.0,0.0,24.9203635341,149.522181205,2.190013829,0.0,2.190013829
 05/29  22:00:00,274.595030427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801483242,0.0,2.18801483242
 05/29  23:00:00,250.150634668,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928437687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805897057,0.0,2.18805897057
 05/30  01:00:00,287.769584456,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886896105,0.0,2.1886896105
 05/30  02:00:00,287.769584074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861751376,0.0,2.18861751376
 05/30  03:00:00,287.769583948,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  04:00:00,299.991782191,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887848451,0.0,2.1887848451
 05/30  05:00:00,332.270476924,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047961309,0.0,2.19047961309
 05/30  06:00:00,873.300802536,31.6068197982,395.889110507,0.0,49.8407270682,199.362908273,4.8983949289,0.538580871047,4.35981405786
 05/30  07:00:00,969.692462626,27.1285252113,375.8471644,0.0,149.522181205,199.362908273,5.45995297954,1.08504109931,4.37491188023
