Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/30  08:00:00,1529.30281631,31.2895774432,381.58955967,0.0,448.566543614,448.566543614,10.9555463006,0.0,10.9555463006
 05/30  09:00:00,1522.27535096,33.0323152207,407.036342025,0.0,448.566543614,448.566543614,13.153168955,0.0,13.153168955
 05/30  10:00:00,1509.17146458,35.4123684596,439.160851524,0.0,448.566543614,448.566543614,10.9680812296,0.0,10.9680812296
 05/30  11:00:00,1524.55018447,36.6558111023,453.251813666,0.0,448.566543614,448.566543614,15.3827912977,0.0,15.3827912977
 05/30  12:00:00,1477.42342581,33.6987129458,458.91864784,0.0,448.566543614,398.725816546,17.6275569548,0.0,17.6275569548
 05/30  13:00:00,1515.79623765,38.546629836,442.604084671,0.0,448.566543614,448.566543614,15.4148447174,0.0,15.4148447174
 05/30  14:00:00,1512.25449074,39.823127201,437.79429859,0.0,448.566543614,448.566543614,10.9522033876,0.0,10.9522033876
 05/30  15:00:00,1508.96619752,42.0024577777,432.327099833,0.0,448.566543614,448.566543614,10.9499127026,0.0,10.9499127026
 05/30  16:00:00,1556.4170566,43.4797223504,429.407252248,0.0,448.566543614,448.566543614,13.1775501255,0.0,13.1775501255
 05/30  17:00:00,1450.97675987,37.89063257,442.419241678,0.0,348.885089477,398.725816546,8.74609962814,0.0,8.74609962814
 05/30  18:00:00,1270.45796997,30.4165163313,468.739592191,0.0,249.203635341,299.044362409,6.55434226156,0.0,6.55434226156
 05/30  19:00:00,1256.95328907,28.4668192223,481.631542409,0.0,249.203635341,299.044362409,4.369642349,0.0,4.369642349
 05/30  20:00:00,1161.82665816,27.1432026416,486.087862837,0.0,149.522181205,249.203635341,6.54799909677,0.0,6.54799909677
 05/30  21:00:00,1124.16344357,27.1285252113,473.096245637,0.0,149.522181205,249.203635341,2.19059362483,0.0,2.19059362483
 05/30  22:00:00,349.356541451,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876570856,0.0,2.18876570856
 05/30  23:00:00,299.99178218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869283108,0.0,2.18869283108
 05/30  24:00:00,287.769584011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861996048,0.0,2.18861996048
 05/31  01:00:00,287.769580201,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769580678,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887759547,0.0,2.1887759547
 05/31  03:00:00,287.769580905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869780351,0.0,2.18869780351
 05/31  04:00:00,299.991778756,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886194685,0.0,2.1886194685
 05/31  05:00:00,332.270470526,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054572748,0.0,2.19054572748
 05/31  06:00:00,912.911812966,31.8317427724,433.367718511,0.0,49.8407270682,199.362908273,2.18989292972,0.0,2.18989292972
 05/31  07:00:00,1013.64830411,27.1285252113,417.07747157,0.0,149.522181205,199.362908273,6.55123424694,0.0,6.55123424694
 05/31  08:00:00,1594.1758486,31.8988027809,442.833974723,0.0,448.566543614,448.566543614,10.9555366818,0.0,10.9555366818
 05/31  09:00:00,1568.43242777,35.570844735,449.334058713,0.0,448.566543614,448.566543614,10.9638492698,0.0,10.9638492698
 05/31  10:00:00,1511.29762227,37.8094263659,438.849053543,0.0,448.566543614,448.566543614,13.1567088107,0.0,13.1567088107
 05/31  11:00:00,1509.99577536,39.33544811,436.017795776,0.0,448.566543614,448.566543614,13.1871816183,0.0,13.1871816183
 05/31  12:00:00,1468.59852817,35.3680356311,448.424469238,0.0,448.566543614,398.725816546,17.6289605334,0.0,17.6289605334
 05/31  13:00:00,1512.67622868,40.9906854235,437.040059226,0.0,448.566543614,448.566543614,17.6132564914,0.0,17.6132564914
 05/31  14:00:00,1507.42189693,42.5462586582,430.238600526,0.0,448.566543614,448.566543614,10.9511726925,0.0,10.9511726925
 05/31  15:00:00,1508.05097127,44.0537883801,429.360563498,0.0,448.566543614,448.566543614,8.76243152077,0.0,8.76243152077
 05/31  16:00:00,1557.19520793,44.7148512407,428.950300682,0.0,448.566543614,448.566543614,15.3656868872,0.0,15.3656868872
 05/31  17:00:00,1453.18807445,38.0457737197,444.475438711,0.0,348.885089477,398.725816546,6.56403947176,0.0,6.56403947176
 05/31  18:00:00,1276.45577759,30.3224887523,474.831442752,0.0,249.203635341,299.044362409,6.55618975573,0.0,6.55618975573
 05/31  19:00:00,1255.91157996,28.3416001626,480.715063874,0.0,249.203635341,299.044362409,6.54428600639,0.0,6.54428600639
 05/31  20:00:00,1144.0903543,27.1363572688,468.377956471,0.0,149.522181205,249.203635341,4.37164366735,0.0,4.37164366735
 05/31  21:00:00,1111.5261794,27.1285252113,460.841261399,0.0,149.522181205,249.203635341,2.19046220523,0.0,2.19046220523
 05/31  22:00:00,349.356537563,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878690045,0.0,2.18878690045
 05/31  23:00:00,299.99177879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856366352,0.0,2.18856366352
 05/31  24:00:00,287.769581017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872370251,0.0,2.18872370251
 06/01  01:00:00,287.769577155,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886364767,0.0,2.1886364767
 06/01  02:00:00,287.769576759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855252573,0.0,2.18855252573
 06/01  03:00:00,287.769576703,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  04:00:00,299.991774922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870643292,0.0,2.18870643292
 06/01  05:00:00,332.270465212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037431497,0.0,2.19037431497
 06/01  06:00:00,963.161683446,36.8921551731,478.462356425,0.0,49.8407270682,199.362908273,2.18999374656,0.0,2.18999374656
 06/01  07:00:00,1059.73291734,27.1285252113,460.666313982,0.0,149.522181205,199.362908273,6.55193330706,0.0,6.55193330706
 06/01  08:00:00,1595.95376437,34.8412295761,440.919714302,0.0,448.566543614,448.566543614,10.9550415426,0.0,10.9550415426
 06/01  09:00:00,1558.19813556,40.6608001267,434.106664822,0.0,448.566543614,448.566543614,13.1505397254,0.0,13.1505397254
 06/01  10:00:00,1513.32811407,43.0827164503,436.775175731,0.0,448.566543614,448.566543614,10.9686903932,0.0,10.9686903932
 06/01  11:00:00,1515.85323193,43.9138588113,439.306822236,0.0,448.566543614,448.566543614,15.3822593213,0.0,15.3822593213
 06/01  12:00:00,1462.29672986,36.9358292424,442.165126095,0.0,448.566543614,398.725816546,17.6257691015,0.0,17.6257691015
 06/01  13:00:00,1517.70066713,42.1299492606,442.116140938,0.0,448.566543614,448.566543614,15.4118046136,0.0,15.4118046136
 06/01  14:00:00,1520.60158648,47.2412609609,441.167813172,0.0,448.566543614,448.566543614,10.9506209207,0.0,10.9506209207
 06/01  15:00:00,1530.84724428,49.6997866323,450.577904204,0.0,448.566543614,448.566543614,10.9481345887,0.0,10.9481345887
 06/01  16:00:00,1585.76065436,48.891603676,457.917733118,0.0,448.566543614,448.566543614,13.1709146391,0.0,13.1709146391
 06/01  17:00:00,1454.83927311,41.5775238629,446.854298883,0.0,348.885089477,398.725816546,8.7451607783,0.0,8.7451607783
 06/01  18:00:00,1248.27224424,30.9719530031,446.63765554,0.0,249.203635341,299.044362409,6.55379312681,0.0,6.55379312681
 06/01  19:00:00,1235.34771714,28.3632691555,460.129542999,0.0,249.203635341,299.044362409,4.36941911905,0.0,4.36941911905
 06/01  20:00:00,1150.28081752,27.1533166538,474.531933976,0.0,149.522181205,249.203635341,4.37174865214,0.0,4.37174865214
 06/01  21:00:00,1126.23165356,27.1285252113,474.955749655,0.0,149.522181205,249.203635341,2.19052618649,0.0,2.19052618649
 06/01  22:00:00,349.356533843,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875614828,0.0,2.18875614828
 06/01  23:00:00,299.99177507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862267362,0.0,2.18862267362
 06/01  24:00:00,287.769577509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877575472,0.0,2.18877575472
 06/02  01:00:00,287.769573612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868272151,0.0,2.18868272151
 06/02  02:00:00,287.769573185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859292712,0.0,2.18859292712
 06/02  03:00:00,287.769573023,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.991771306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873998446,0.0,2.18873998446
 06/02  05:00:00,332.270459422,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039473718,0.0,2.19039473718
 06/02  06:00:00,965.858711947,34.4606656669,483.590879446,0.0,49.8407270682,199.362908273,2.18978017154,0.0,2.18978017154
 06/02  07:00:00,1070.76895689,27.1285252113,471.702367259,0.0,149.522181205,199.362908273,6.55184928964,0.0,6.55184928964
 06/02  08:00:00,1599.29575712,33.1743276395,445.928632214,0.0,448.566543614,448.566543614,10.9533913063,0.0,10.9533913063
 06/02  09:00:00,1555.14410601,36.871755052,434.744886198,0.0,448.566543614,448.566543614,12.4346561539,0.0,12.4346561539
 06/02  10:00:00,1510.96097128,39.0461462841,437.697826418,0.0,448.566543614,448.566543614,11.6831032849,0.0,11.6831032849
 06/02  11:00:00,1517.49584667,41.0151905441,443.987414684,0.0,448.566543614,448.566543614,15.3825069136,0.0,15.3825069136
 06/02  12:00:00,1470.01029169,36.7623928373,451.874869018,0.0,448.566543614,398.725816546,15.4231813625,0.0,15.4231813625
 06/02  13:00:00,1527.27564482,42.9874725253,453.373494596,0.0,448.566543614,448.566543614,17.6116081835,0.0,17.6116081835
 06/02  14:00:00,1537.55371066,45.5557061744,461.838493312,0.0,448.566543614,448.566543614,10.9502076768,0.0,10.9502076768
 06/02  15:00:00,1545.66088964,49.5377533638,461.905257097,0.0,448.566543614,448.566543614,8.7614270569,0.0,8.7614270569
 06/02  16:00:00,1592.48783626,52.5230329366,456.43480584,0.0,448.566543614,448.566543614,15.3670872089,0.0,15.3670872089
 06/02  17:00:00,1470.50788296,44.6159935495,456.763329558,0.0,348.885089477,398.725816546,6.56402648956,0.0,6.56402648956
 06/02  18:00:00,1258.35509684,34.857878272,457.384645335,0.0,249.203635341,299.044362409,6.55501632804,0.0,6.55501632804
 06/02  19:00:00,1229.52813386,31.5311322139,453.710795554,0.0,249.203635341,299.044362409,4.36942499255,0.0,4.36942499255
 06/02  20:00:00,1130.88997454,27.8788327231,454.853306204,0.0,149.522181205,249.203635341,6.54771387892,0.0,6.54771387892
 06/02  21:00:00,1105.83011606,27.2578019331,454.424941956,0.0,149.522181205,249.203635341,2.19040773408,0.0,2.19040773408
 06/02  22:00:00,489.929627391,0.73416777978,114.181063273,0.0,49.8407270682,199.362908273,2.18870615188,0.0,2.18870615188
 06/02  23:00:00,364.109730953,0.36708388989,50.9219572817,0.0,24.9203635341,199.362908273,2.18873405357,0.0,2.18873405357
 06/02  24:00:00,606.668484691,11.9133231501,256.574086445,0.0,24.9203635341,199.362908273,2.18876193336,0.0,2.18876193336
 06/03  01:00:00,237.928842238,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.928842465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866098889,0.0,2.18866098889
 06/03  03:00:00,237.928842958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856532341,0.0,2.18856532341
 06/03  04:00:00,250.151040901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870573888,0.0,2.18870573888
 06/03  05:00:00,257.509362743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058946477,0.0,2.19058946477
 06/03  06:00:00,977.6460959,36.9040945799,492.934840116,0.0,49.8407270682,199.362908273,2.18992516929,0.0,2.18992516929
 06/03  07:00:00,956.127719264,27.2938561331,456.580625192,0.0,49.8407270682,199.362908273,4.36446452046,0.0,4.36446452046
 06/03  08:00:00,1200.20964766,29.443877765,449.319813476,0.0,249.203635341,249.203635341,4.36894347798,0.0,4.36894347798
 06/03  09:00:00,1165.40573998,30.9882809289,450.147567836,0.0,249.203635341,249.203635341,6.55340594789,0.0,6.55340594789
 06/03  10:00:00,1115.48447098,31.4232356505,448.245780721,0.0,249.203635341,249.203635341,6.55165721214,0.0,6.55165721214
 06/03  11:00:00,1114.25346344,31.0759413555,447.270993239,0.0,249.203635341,249.203635341,6.55916632181,0.0,6.55916632181
 06/03  12:00:00,1114.39365848,30.9920176931,447.496372005,0.0,249.203635341,249.203635341,6.55312203183,0.0,6.55312203183
 06/03  13:00:00,1112.8899597,31.1345749826,445.850538152,0.0,249.203635341,249.203635341,6.55105236039,0.0,6.55105236039
 06/03  14:00:00,864.047958659,29.6035753091,447.744850347,0.0,74.7610906023,174.442544739,4.36957817471,0.0,4.36957817471
 06/03  15:00:00,866.431663676,29.2161239782,450.516846886,0.0,74.7610906023,174.442544739,4.36718996231,0.0,4.36718996231
 06/03  16:00:00,914.852470188,30.0199431961,449.244623055,0.0,74.7610906023,174.442544739,4.3683988734,0.0,4.3683988734
 06/03  17:00:00,883.444821154,28.4045185871,457.549836291,0.0,24.9203635341,149.522181205,2.1896873836,0.0,2.1896873836
 06/03  18:00:00,694.104734248,12.8391472101,313.626943032,0.0,24.9203635341,149.522181205,2.18996724922,0.0,2.18996724922
 06/03  19:00:00,381.46276285,1.02783489169,72.2910223716,0.0,24.9203635341,149.522181205,2.18946006186,0.0,2.18946006186
 06/03  20:00:00,446.309333512,1.10125166967,83.2363908233,0.0,24.9203635341,149.522181205,2.1899815446,0.0,2.1899815446
 06/03  21:00:00,299.041512276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909705739,0.0,2.1909705739
 06/03  22:00:00,405.286953369,1.10125166967,91.1036303513,0.0,24.9203635341,149.522181205,2.18873738445,0.0,2.18873738445
 06/03  23:00:00,250.151040894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872089004,0.0,2.18872089004
 06/03  24:00:00,237.928843259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854486057,0.0,2.18854486057
 06/04  01:00:00,237.92841999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809563877,0.0,2.18809563877
 06/04  02:00:00,237.928419265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  03:00:00,237.928420314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810447316,0.0,2.18810447316
 06/04  04:00:00,250.150617857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811299515,0.0,2.18811299515
 06/04  05:00:00,257.508938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966658126,0.0,2.18966658126
 06/04  06:00:00,272.221803766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  07:00:00,608.715739189,10.5195781156,241.009483129,0.0,24.9203635341,149.522181205,2.18806998726,0.0,2.18806998726
 06/04  08:00:00,854.879020097,20.4323085201,444.313124016,0.0,24.9203635341,149.522181205,2.18811782956,0.0,2.18811782956
 06/04  09:00:00,789.373947759,17.70518409,418.929243601,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,820.870796652,21.395375846,491.597133341,0.0,24.9203635341,149.522181205,2.18812581786,0.0,2.18812581786
 06/04  11:00:00,742.591716229,17.6647955272,421.135827707,0.0,24.9203635341,149.522181205,2.18931565239,0.0,2.18931565239
 06/04  12:00:00,826.617213901,20.6424372179,498.447202114,0.0,24.9203635341,149.522181205,2.18932884607,0.0,2.18932884607
 06/04  13:00:00,737.353955927,16.561206577,418.039744275,0.0,24.9203635341,149.522181205,2.19114807727,0.0,2.19114807727
 06/04  14:00:00,751.758941216,18.4411017549,438.765964267,0.0,24.9203635341,149.522181205,2.18934146083,0.0,2.18934146083
 06/04  15:00:00,740.792978438,17.2176751722,422.677093047,0.0,24.9203635341,149.522181205,2.18811598232,0.0,2.18811598232
 06/04  16:00:00,870.001801417,21.7683048602,491.694520443,0.0,24.9203635341,149.522181205,2.18811068887,0.0,2.18811068887
 06/04  17:00:00,823.779692429,17.418278241,417.555677463,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  18:00:00,891.869521554,21.7421675991,477.022032963,0.0,24.9203635341,149.522181205,2.18809273284,0.0,2.18809273284
 06/04  19:00:00,752.119650752,16.9347797663,383.720721304,0.0,24.9203635341,149.522181205,2.18810058067,0.0,2.18810058067
 06/04  20:00:00,636.997965394,9.39718797856,244.585067733,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,377.46861956,0.73416777978,52.036042985,0.0,24.9203635341,149.522181205,2.18983731279,0.0,2.18983731279
 06/04  22:00:00,393.507148248,1.10125166967,79.3242635449,0.0,24.9203635341,149.522181205,2.18808252216,0.0,2.18808252216
 06/04  23:00:00,250.150618057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802469999,0.0,2.18802469999
 06/04  24:00:00,237.928419264,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769562759,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886807448,0.0,2.1886807448
 06/05  02:00:00,287.769563023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857385917,0.0,2.18857385917
 06/05  03:00:00,287.769562998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870127407,0.0,2.18870127407
 06/05  04:00:00,299.991760289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859398725,0.0,2.18859398725
 06/05  05:00:00,332.270442266,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051392594,0.0,2.19051392594
 06/05  06:00:00,954.690259769,35.6974151884,471.185693393,0.0,49.8407270682,199.362908273,2.18993790084,0.0,2.18993790084
 06/05  07:00:00,1088.99574248,28.3614696702,488.696248849,0.0,149.522181205,199.362908273,6.55042518516,0.0,6.55042518516
 06/05  08:00:00,1613.76716882,35.0533627675,458.52108514,0.0,448.566543614,448.566543614,8.76603701248,0.0,8.76603701248
 06/05  09:00:00,1561.41300793,38.7989578586,439.086671274,0.0,448.566543614,448.566543614,13.1507170914,0.0,13.1507170914
 06/05  10:00:00,1505.23917882,40.0936710768,430.50649371,0.0,448.566543614,448.566543614,10.9647423343,0.0,10.9647423343
 06/05  11:00:00,1507.09228102,40.1159090561,432.334007659,0.0,448.566543614,448.566543614,15.3795048993,0.0,15.3795048993
 06/05  12:00:00,1468.63221342,35.4180384243,448.408362745,0.0,448.566543614,398.725816546,15.4197448819,0.0,15.4197448819
 06/05  13:00:00,1512.83427473,40.9832753525,437.205710291,0.0,448.566543614,448.566543614,17.6075732681,0.0,17.6075732681
 06/05  14:00:00,1511.3754108,42.8592934887,433.879201694,0.0,448.566543614,448.566543614,10.9491928928,0.0,10.9491928928
 06/05  15:00:00,1510.48340861,45.5734678724,430.27344093,0.0,448.566543614,448.566543614,8.76188807476,0.0,8.76188807476
 06/05  16:00:00,1553.72241909,47.5468967303,422.645630035,0.0,448.566543614,448.566543614,13.1742947134,0.0,13.1742947134
 06/05  17:00:00,1445.29968722,41.2742982209,433.358617336,0.0,348.885089477,398.725816546,8.74419890455,0.0,8.74419890455
 06/05  18:00:00,1267.93082986,32.8357568834,463.793301803,0.0,249.203635341,299.044362409,6.55539183333,0.0,6.55539183333
 06/05  19:00:00,1255.7040414,29.9816934697,478.867486365,0.0,249.203635341,299.044362409,4.36916703587,0.0,4.36916703587
 06/05  20:00:00,1141.04352603,27.2535444976,465.226395528,0.0,149.522181205,249.203635341,6.54701629294,0.0,6.54701629294
 06/05  21:00:00,1107.77689333,27.1325452747,456.969839799,0.0,149.522181205,249.203635341,2.19031699338,0.0,2.19031699338
 06/05  22:00:00,349.356519488,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861119645,0.0,2.18861119645
 06/05  23:00:00,299.991760049,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  24:00:00,287.769562767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850345834,0.0,2.18850345834
 06/06  01:00:00,287.769559432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862364951,0.0,2.18862364951
 06/06  02:00:00,287.769559491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851107697,0.0,2.18851107697
 06/06  03:00:00,287.769559027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863216674,0.0,2.18863216674
 06/06  04:00:00,299.991756434,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  05:00:00,332.270436775,0.0,0.0,0.0,49.8407270682,199.362908273,4.3607137958,0.0,4.3607137958
 06/06  06:00:00,908.331409442,33.4127636948,427.248403061,0.0,49.8407270682,199.362908273,2.18992340111,0.0,2.18992340111
 06/06  07:00:00,1002.11807722,27.1285252113,405.829424103,0.0,149.522181205,199.362908273,4.37384833762,0.0,4.37384833762
 06/06  08:00:00,1580.09037747,33.2211275641,427.754327725,0.0,448.566543614,448.566543614,10.9526380957,0.0,10.9526380957
 06/06  09:00:00,1570.1899001,38.1312301951,448.53131397,0.0,448.566543614,448.566543614,10.9603592982,0.0,10.9603592982
 06/06  10:00:00,1512.15097544,40.5635797535,436.948418506,0.0,448.566543614,448.566543614,13.1548973292,0.0,13.1548973292
 06/06  11:00:00,1508.83826995,42.3130907303,431.882852708,0.0,448.566543614,448.566543614,13.1830332405,0.0,13.1830332405
 06/06  12:00:00,1462.20839638,38.1484214582,439.254196211,0.0,448.566543614,398.725816546,17.6198502993,0.0,17.6198502993
 06/06  13:00:00,1506.55960609,43.9857949275,427.928557775,0.0,448.566543614,448.566543614,17.6063266717,0.0,17.6063266717
 06/06  14:00:00,1505.42643614,46.2446609168,424.544882034,0.0,448.566543614,448.566543614,8.76381116324,0.0,8.76381116324
 06/06  15:00:00,1505.58464195,47.9335062759,423.01466375,0.0,448.566543614,448.566543614,10.9457102359,0.0,10.9457102359
 06/06  16:00:00,1551.45164128,48.9759060927,418.94587626,0.0,448.566543614,448.566543614,13.1693927125,0.0,13.1693927125
 06/06  17:00:00,1444.29717353,40.3663212017,433.264095148,0.0,348.885089477,398.725816546,8.74338832718,0.0,8.74338832718
 06/06  18:00:00,1267.90240439,30.7325909886,465.868056046,0.0,249.203635341,299.044362409,6.55300022407,0.0,6.55300022407
 06/06  19:00:00,1256.47186377,28.6593948611,480.957617547,0.0,249.203635341,299.044362409,4.36885174752,0.0,4.36885174752
 06/06  20:00:00,1155.87104831,27.1932732361,480.099275494,0.0,149.522181205,249.203635341,4.37171561911,0.0,4.37171561911
 06/06  21:00:00,1106.20030478,27.1285252113,455.59525688,0.0,149.522181205,249.203635341,2.19021039935,0.0,2.19021039935
 06/06  22:00:00,349.356516158,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863146604,0.0,2.18863146604
 06/06  23:00:00,299.991757277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851731954,0.0,2.18851731954
 06/06  24:00:00,287.769559323,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886377229,0.0,2.1886377229
 06/07  01:00:00,287.769555273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851566947,0.0,2.18851566947
 06/07  02:00:00,287.769555146,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769555674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863046866,0.0,2.18863046866
 06/07  04:00:00,299.991753785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851202659,0.0,2.18851202659
 06/07  05:00:00,332.270430581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022147504,0.0,2.19022147504
 06/07  06:00:00,906.696317727,33.2899679575,425.672028814,0.0,49.8407270682,199.362908273,2.18989523234,0.0,2.18989523234
 06/07  07:00:00,1003.00756029,27.1378405991,406.607560739,0.0,149.522181205,199.362908273,6.5503532757,0.0,6.5503532757
 06/07  08:00:00,1579.27989906,34.610276677,425.740998286,0.0,448.566543614,448.566543614,10.9516684606,0.0,10.9516684606
 06/07  09:00:00,1564.97473576,39.3892025596,442.058204607,0.0,448.566543614,448.566543614,10.9616333775,0.0,10.9616333775
 06/07  10:00:00,1509.54251357,41.0167413629,433.886811911,0.0,448.566543614,448.566543614,10.9626167057,0.0,10.9626167057
 06/07  11:00:00,1507.08314037,41.2686682823,431.172180808,0.0,448.566543614,448.566543614,15.3762247718,0.0,15.3762247718
 06/07  12:00:00,1462.84794519,36.6765726009,441.365637442,0.0,448.566543614,398.725816546,17.6197358669,0.0,17.6197358669
 06/07  13:00:00,1511.25438029,41.9424496888,434.666718425,0.0,448.566543614,448.566543614,15.4056855471,0.0,15.4056855471
 06/07  14:00:00,1506.61460435,44.0981807088,427.879555888,0.0,448.566543614,448.566543614,10.9485341028,0.0,10.9485341028
 06/07  15:00:00,1505.13902076,46.5526260681,423.949942019,0.0,448.566543614,448.566543614,8.76111984813,0.0,8.76111984813
 06/07  16:00:00,1553.39982745,47.2843585202,422.585640909,0.0,448.566543614,448.566543614,13.1723670763,0.0,13.1723670763
 06/07  17:00:00,1445.33362451,42.0716995605,432.595188794,0.0,348.885089477,398.725816546,8.74411038732,0.0,8.74411038732
 06/07  18:00:00,1262.58475319,33.4326420427,457.850370723,0.0,249.203635341,299.044362409,6.55443011082,0.0,6.55443011082
 06/07  19:00:00,1248.10512328,30.4149177954,470.835363241,0.0,249.203635341,299.044362409,4.36852876467,0.0,4.36852876467
 06/07  20:00:00,1160.78764597,27.3132105072,484.878940752,0.0,149.522181205,249.203635341,4.37119266152,0.0,4.37119266152
 06/07  21:00:00,1139.73500398,27.1481086934,488.439550495,0.0,149.522181205,249.203635341,4.36065084034,0.0,4.36065084034
 06/07  22:00:00,349.3565122,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991753536,0.0,0.0,0.0,24.9203635341,199.362908273,2.188506697,0.0,2.188506697
 06/07  24:00:00,287.769556041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862078297,0.0,2.18862078297
 06/08  01:00:00,287.769552527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849461908,0.0,2.18849461908
 06/08  02:00:00,287.76955203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860324312,0.0,2.18860324312
 06/08  03:00:00,287.769551623,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  04:00:00,299.991749963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847934746,0.0,2.18847934746
 06/08  05:00:00,332.270425321,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028977716,0.0,2.19028977716
 06/08  06:00:00,952.596166061,34.7441426256,470.04488657,0.0,49.8407270682,199.362908273,2.18987622553,0.0,2.18987622553
 06/08  07:00:00,1087.63577622,27.1285252113,488.569267662,0.0,149.522181205,199.362908273,6.55068801271,0.0,6.55068801271
 06/08  08:00:00,1606.54104814,36.5334483405,449.814953735,0.0,448.566543614,448.566543614,10.9513250203,0.0,10.9513250203
 06/08  09:00:00,1557.90387726,41.4021192955,432.974453462,0.0,448.566543614,448.566543614,10.9598752825,0.0,10.9598752825
 06/08  10:00:00,1508.28404482,43.1012039356,430.54391352,0.0,448.566543614,448.566543614,13.1500267171,0.0,13.1500267171
 06/08  11:00:00,1505.20255369,43.8115778075,426.748720615,0.0,448.566543614,448.566543614,13.1773498585,0.0,13.1773498585
 06/08  12:00:00,1458.55130478,39.0338336415,434.711770157,0.0,448.566543614,398.725816546,17.6184356651,0.0,17.6184356651
 06/08  13:00:00,1506.59856658,45.4527259551,426.500667522,0.0,448.566543614,448.566543614,15.403907641,0.0,15.403907641
 06/08  14:00:00,1503.3859843,47.6242248925,421.124915343,0.0,448.566543614,448.566543614,10.9474847134,0.0,10.9474847134
 06/08  15:00:00,1503.2388613,49.2855934355,419.316836497,0.0,448.566543614,448.566543614,8.76129674757,0.0,8.76129674757
 06/08  16:00:00,1552.23743825,49.0205303791,419.687110042,0.0,448.566543614,448.566543614,13.1722535528,0.0,13.1722535528
 06/08  17:00:00,1442.31614497,40.6884880011,430.960940056,0.0,348.885089477,398.725816546,8.74406165561,0.0,8.74406165561
 06/08  18:00:00,1258.90589556,30.9568725,456.647297545,0.0,249.203635341,299.044362409,6.55435900508,0.0,6.55435900508
 06/08  19:00:00,1244.53734388,29.1078343445,468.574678019,0.0,249.203635341,299.044362409,4.36847875655,0.0,4.36847875655
 06/08  20:00:00,1154.75675522,27.3012929077,478.859979556,0.0,149.522181205,249.203635341,4.37110579995,0.0,4.37110579995
 06/08  21:00:00,1137.65558542,27.1348631583,486.373383096,0.0,149.522181205,249.203635341,4.36058012934,0.0,4.36058012934
 06/08  22:00:00,349.356508691,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/08  23:00:00,299.991750102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846954471,0.0,2.18846954471
 06/08  24:00:00,287.769552543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857740652,0.0,2.18857740652
 06/09  01:00:00,367.956818389,0.73416777978,53.7953497955,0.0,24.9203635341,199.362908273,2.1886785876,0.0,2.1886785876
 06/09  02:00:00,325.990015948,0.36708388989,25.0245089036,0.0,24.9203635341,199.362908273,2.18854818264,0.0,2.18854818264
 06/09  03:00:00,287.769548163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  04:00:00,299.991746539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865015714,0.0,2.18865015714
 06/09  05:00:00,332.270419731,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021596255,0.0,2.19021596255
 06/09  06:00:00,942.58102667,35.7568459763,459.017048769,0.0,49.8407270682,199.362908273,2.18986004602,0.0,2.18986004602
 06/09  07:00:00,1081.62001908,27.3627799395,482.319268618,0.0,149.522181205,199.362908273,6.55033783814,0.0,6.55033783814
 06/09  08:00:00,1603.64266095,39.1258403942,444.32419921,0.0,448.566543614,448.566543614,10.9518420929,0.0,10.9518420929
 06/09  09:00:00,1554.4234231,43.83363151,427.062514503,0.0,448.566543614,448.566543614,10.9602995083,0.0,10.9602995083
 06/09  10:00:00,1506.84971728,45.0104792736,427.200334268,0.0,448.566543614,448.566543614,10.960863534,0.0,10.960863534
 06/09  11:00:00,1507.15920809,44.9270414674,427.589941695,0.0,448.566543614,448.566543614,15.3732478888,0.0,15.3732478888
 06/09  12:00:00,1460.41131572,39.4870652104,436.118593746,0.0,448.566543614,398.725816546,15.6871957509,0.0,15.6871957509
 06/09  13:00:00,1508.63552968,45.7753072621,428.215084715,0.0,448.566543614,448.566543614,17.3333392465,0.0,17.3333392465
 06/09  14:00:00,1504.83579181,48.318607914,421.880363234,0.0,448.566543614,448.566543614,8.76184038773,0.0,8.76184038773
 06/09  15:00:00,1501.36890779,51.1017208094,415.630782273,0.0,448.566543614,448.566543614,10.9463578614,0.0,10.9463578614
 06/09  16:00:00,1551.90452659,52.7430664508,415.63169638,0.0,448.566543614,448.566543614,13.168991517,0.0,13.168991517
 06/09  17:00:00,1442.15013615,44.6528038958,426.830629458,0.0,348.885089477,398.725816546,8.74307115531,0.0,8.74307115531
 06/09  18:00:00,1253.87091653,33.8432927046,448.725910936,0.0,249.203635341,299.044362409,6.55277546088,0.0,6.55277546088
 06/09  19:00:00,1236.7276202,30.816395949,459.056403881,0.0,249.203635341,299.044362409,4.36868044383,0.0,4.36868044383
 06/09  20:00:00,1155.91479236,27.6009781649,479.718343624,0.0,149.522181205,249.203635341,4.37143060941,0.0,4.37143060941
 06/09  21:00:00,1140.54607025,27.2678917573,489.130845614,0.0,149.522181205,249.203635341,2.19045563096,0.0,2.19045563096
 06/09  22:00:00,349.356505779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823228993,0.0,2.18823228993
 06/09  23:00:00,416.412808389,1.10125166967,76.8331863068,0.0,24.9203635341,199.362908273,2.18862844794,0.0,2.18862844794
 06/09  24:00:00,287.769548726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849785075,0.0,2.18849785075
 06/10  01:00:00,237.928817579,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  02:00:00,237.928817793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859026336,0.0,2.18859026336
 06/10  03:00:00,237.928818402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845567334,0.0,2.18845567334
 06/10  04:00:00,250.151016241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855163588,0.0,2.18855163588
 06/10  05:00:00,257.509323164,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034042213,0.0,2.19034042213
 06/10  06:00:00,950.36281239,34.5930598074,467.962625892,0.0,49.8407270682,199.362908273,2.18965121651,0.0,2.18965121651
 06/10  07:00:00,983.808571795,27.1434412711,484.411947114,0.0,49.8407270682,199.362908273,4.36412288615,0.0,4.36412288615
 06/10  08:00:00,1226.80248304,27.1848156428,478.159188478,0.0,249.203635341,249.203635341,4.36907875945,0.0,4.36907875945
 06/10  09:00:00,1177.78900429,28.6518485003,464.342781001,0.0,249.203635341,249.203635341,6.55368695315,0.0,6.55368695315
 06/10  10:00:00,1126.59375749,30.1174434704,460.57155828,0.0,249.203635341,249.203635341,4.37285425546,0.0,4.37285425546
 06/10  11:00:00,1129.06643217,29.9529907167,463.207025525,0.0,249.203635341,249.203635341,8.73612075361,0.0,8.73612075361
 06/10  12:00:00,1133.90878331,29.6017373368,468.401876206,0.0,249.203635341,249.203635341,4.37453436299,0.0,4.37453436299
 06/10  13:00:00,1132.47166056,29.713442282,466.853465049,0.0,249.203635341,249.203635341,6.5500834125,0.0,6.5500834125
 06/10  14:00:00,884.558108105,28.5307487442,469.327900788,0.0,74.7610906023,174.442544739,4.36914088401,0.0,4.36914088401
 06/10  15:00:00,893.286746972,28.0824516845,478.505666549,0.0,74.7610906023,174.442544739,4.36679396528,0.0,4.36679396528
 06/10  16:00:00,944.955731942,28.211297554,481.156600019,0.0,74.7610906023,174.442544739,4.36770734534,0.0,4.36770734534
 06/10  17:00:00,909.836646594,27.2408834586,485.105331519,0.0,24.9203635341,149.522181205,2.18967526587,0.0,2.18967526587
 06/10  18:00:00,509.519079627,6.5072874099,163.01169744,0.0,24.9203635341,149.522181205,2.18978044199,0.0,2.18978044199
 06/10  19:00:00,460.869524546,4.52173355154,136.135534917,0.0,24.9203635341,149.522181205,2.1898231613,0.0,2.1898231613
 06/10  20:00:00,323.485032987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978216556,0.0,2.18978216556
 06/10  21:00:00,404.459563437,1.10125166967,65.8302350481,0.0,24.9203635341,149.522181205,4.36191778667,0.0,4.36191778667
 06/10  22:00:00,274.595411047,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  23:00:00,250.151015957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847663719,0.0,2.18847663719
 06/10  24:00:00,237.928818506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857204466,0.0,2.18857204466
 06/11  01:00:00,237.928400525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790496072,0.0,2.18790496072
 06/11  02:00:00,237.928399564,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928400726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787429795,0.0,2.18787429795
 06/11  04:00:00,250.150598226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803400313,0.0,2.18803400313
 06/11  05:00:00,257.508903572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980974151,0.0,2.18980974151
 06/11  06:00:00,272.221784141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  07:00:00,296.66618085,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879094303,0.0,2.1879094303
 06/11  08:00:00,296.666180731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787798141,0.0,2.18787798141
 06/11  09:00:00,259.99958639,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,380.159251793,4.70527549649,126.6543613,0.0,24.9203635341,149.522181205,2.18803704837,0.0,2.18803704837
 06/11  11:00:00,417.696950043,7.20804765364,165.769609666,0.0,24.9203635341,149.522181205,2.18923412739,0.0,2.18923412739
 06/11  12:00:00,551.785209572,9.65901530265,260.977859122,0.0,24.9203635341,149.522181205,2.18924130809,0.0,2.18924130809
 06/11  13:00:00,561.711002391,11.5419135036,276.897706986,0.0,24.9203635341,149.522181205,2.19092850406,0.0,2.19092850406
 06/11  14:00:00,542.726056315,11.9133257793,269.289603994,0.0,24.9203635341,149.522181205,2.18923920086,0.0,2.18923920086
 06/11  15:00:00,590.40017253,10.3307295393,301.412308653,0.0,24.9203635341,149.522181205,2.18804680848,0.0,2.18804680848
 06/11  16:00:00,824.179589457,17.0763276363,454.637946414,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,936.495803812,20.9049407266,522.623562389,0.0,24.9203635341,149.522181205,2.18805316121,0.0,2.18805316121
 06/11  18:00:00,662.996904514,10.419067908,295.290948474,0.0,24.9203635341,149.522181205,2.18760120596,0.0,2.18760120596
 06/11  19:00:00,272.221784159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  20:00:00,323.483785327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787460738,0.0,2.18787460738
 06/11  21:00:00,299.040632565,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897964249,0.0,2.1897964249
 06/11  22:00:00,274.594993951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793997145,0.0,2.18793997145
 06/11  23:00:00,250.150597333,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928400636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790823773,0.0,2.18790823773
 06/12  01:00:00,412.222023634,1.10125166967,84.8646129289,0.0,24.9203635341,199.362908273,2.18862379654,0.0,2.18862379654
 06/12  02:00:00,287.769538071,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884774588,0.0,2.1884774588
 06/12  03:00:00,287.769537872,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  04:00:00,342.621675408,0.36708388989,29.4339782871,0.0,24.9203635341,199.362908273,2.18856130169,0.0,2.18856130169
 06/12  05:00:00,640.842786857,8.66302019878,237.28317113,0.0,49.8407270682,199.362908273,2.18994162703,0.0,2.18994162703
 06/12  06:00:00,983.706650686,33.626294158,502.273239086,0.0,49.8407270682,199.362908273,2.18978223395,0.0,2.18978223395
 06/12  07:00:00,1061.53869952,27.1285252113,462.472242051,0.0,149.522181205,199.362908273,6.54955804385,0.0,6.54955804385
 06/12  08:00:00,1595.60105562,35.3623515675,440.046155435,0.0,448.566543614,448.566543614,10.9495833881,0.0,10.9495833881
 06/12  09:00:00,1557.58201419,38.1738094558,435.881008084,0.0,448.566543614,448.566543614,10.958969205,0.0,10.958969205
 06/12  10:00:00,1511.13260319,39.6982917408,437.287460983,0.0,448.566543614,448.566543614,10.9606729865,0.0,10.9606729865
 06/12  11:00:00,1516.44493083,40.8209935239,443.114877309,0.0,448.566543614,448.566543614,13.1811787508,0.0,13.1811787508
 06/12  12:00:00,1465.20761567,36.1502678329,446.920496982,0.0,448.566543614,398.725816546,17.6138541105,0.0,17.6138541105
 06/12  13:00:00,1518.34641925,41.7888561488,443.969720154,0.0,448.566543614,448.566543614,15.4027610968,0.0,15.4027610968
 06/12  14:00:00,1523.39292501,43.2052161594,449.148475107,0.0,448.566543614,448.566543614,10.9469556949,0.0,10.9469556949
 06/12  15:00:00,1527.24650736,43.0149850686,454.150767305,0.0,448.566543614,448.566543614,8.75880502709,0.0,8.75880502709
 06/12  16:00:00,1575.12031921,42.8386428033,453.245379345,0.0,448.566543614,448.566543614,13.1711702019,0.0,13.1711702019
 06/12  17:00:00,1450.4817426,36.4373452782,446.361968952,0.0,348.885089477,398.725816546,8.74238241779,0.0,8.74238241779
 06/12  18:00:00,1249.78671906,28.8175320881,449.832350058,0.0,249.203635341,299.044362409,6.55376277868,0.0,6.55376277868
 06/12  19:00:00,1228.19717566,27.5612436521,453.781141534,0.0,249.203635341,299.044362409,4.36869559169,0.0,4.36869559169
 06/12  20:00:00,1130.97799922,27.1285252113,455.254038179,0.0,149.522181205,249.203635341,4.37125723346,0.0,4.37125723346
 06/12  21:00:00,1109.78667368,27.1285252113,458.510831591,0.0,149.522181205,249.203635341,2.19040367076,0.0,2.19040367076
 06/12  22:00:00,349.356495034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864231698,0.0,2.18864231698
 06/12  23:00:00,299.991736459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844966072,0.0,2.18844966072
 06/12  24:00:00,287.769538735,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885330045,0.0,2.1885330045
 06/13  01:00:00,287.769535014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860802731,0.0,2.18860802731
 06/13  02:00:00,287.769534391,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  03:00:00,287.769534905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845780068,0.0,2.18845780068
 06/13  04:00:00,299.991733127,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885357198,0.0,2.1885357198
 06/13  05:00:00,332.270397567,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017002551,0.0,2.19017002551
 06/13  06:00:00,966.625530099,36.9572397176,481.894063516,0.0,49.8407270682,199.362908273,2.18981554187,0.0,2.18981554187
 06/13  07:00:00,1058.29030535,27.3306575244,459.021727614,0.0,149.522181205,199.362908273,6.55019757362,0.0,6.55019757362
 06/13  08:00:00,1596.38586016,37.9911072506,438.236940506,0.0,448.566543614,448.566543614,10.9495931196,0.0,10.9495931196
 06/13  09:00:00,1563.84752214,42.5545193879,439.092901588,0.0,448.566543614,448.566543614,10.9584076619,0.0,10.9584076619
 06/13  10:00:00,1519.3902804,43.9113024007,443.560233407,0.0,448.566543614,448.566543614,10.9615457647,0.0,10.9615457647
 06/13  11:00:00,1525.96147027,43.9994788485,451.182059371,0.0,448.566543614,448.566543614,13.1780459225,0.0,13.1780459225
 06/13  12:00:00,1481.64115128,39.4594603924,462.461505443,0.0,448.566543614,398.725816546,17.6139503212,0.0,17.6139503212
 06/13  13:00:00,1540.77112241,44.3813517934,466.1995406,0.0,448.566543614,448.566543614,15.4005657757,0.0,15.4005657757
 06/13  14:00:00,1536.29657718,44.3723399156,461.03237527,0.0,448.566543614,448.566543614,10.9452710081,0.0,10.9452710081
 06/13  15:00:00,1527.04042274,43.8211606702,453.526338302,0.0,448.566543614,448.566543614,8.75892543893,0.0,8.75892543893
 06/13  16:00:00,1561.1786927,43.7816051007,436.083946787,0.0,448.566543614,448.566543614,13.1668762456,0.0,13.1668762456
 06/13  17:00:00,1444.31557107,36.5103789279,437.22683398,0.0,348.885089477,398.725816546,8.74179987773,0.0,8.74179987773
 06/13  18:00:00,1250.26576116,29.1274933209,449.836611896,0.0,249.203635341,299.044362409,4.37623959119,0.0,4.37623959119
 06/13  19:00:00,1231.82571964,27.9159824324,457.054957651,0.0,249.203635341,299.044362409,6.54300398338,0.0,6.54300398338
 06/13  20:00:00,1138.3742243,27.138326191,462.64047354,0.0,149.522181205,249.203635341,4.37054081776,0.0,4.37054081776
 06/13  21:00:00,1115.63788049,27.1285252113,464.362044722,0.0,149.522181205,249.203635341,2.19040184265,0.0,2.19040184265
 06/13  22:00:00,349.356492042,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858980411,0.0,2.18858980411
 06/13  23:00:00,299.99173272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843887333,0.0,2.18843887333
 06/13  24:00:00,287.769534281,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  01:00:00,287.769531274,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885112783,0.0,2.1885112783
 06/14  02:00:00,287.769531882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858357626,0.0,2.18858357626
 06/14  03:00:00,287.769531953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842813562,0.0,2.18842813562
 06/14  04:00:00,299.991729191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850017829,0.0,2.18850017829
 06/14  05:00:00,332.270392469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012572475,0.0,2.19012572475
 06/14  06:00:00,968.186210834,36.3602856378,484.018817578,0.0,49.8407270682,199.362908273,2.18968976853,0.0,2.18968976853
 06/14  07:00:00,1058.43566736,27.9529764954,458.544784329,0.0,149.522181205,199.362908273,4.37263225478,0.0,4.37263225478
 06/14  08:00:00,1597.37553041,39.4313464675,437.979425104,0.0,448.566543614,448.566543614,10.9491221128,0.0,10.9491221128
 06/14  09:00:00,1569.94065803,43.6353715469,445.381243317,0.0,448.566543614,448.566543614,10.9568188529,0.0,10.9568188529
 06/14  10:00:00,1531.44735643,44.6144606001,456.789158464,0.0,448.566543614,448.566543614,10.9595894467,0.0,10.9595894467
 06/14  11:00:00,1538.24296237,44.7637771821,463.254147947,0.0,448.566543614,448.566543614,15.3678681101,0.0,15.3678681101
 06/14  12:00:00,1473.35704449,37.2310007543,456.439887058,0.0,448.566543614,398.725816546,15.4112362641,0.0,15.4112362641
 06/14  13:00:00,1517.46267013,42.3310413341,442.902039326,0.0,448.566543614,448.566543614,15.4012917733,0.0,15.4012917733
 06/14  14:00:00,1517.33895891,45.8820177757,439.024838494,0.0,448.566543614,448.566543614,10.9461179795,0.0,10.9461179795
 06/14  15:00:00,1529.18547962,48.7225862216,449.877797585,0.0,448.566543614,448.566543614,8.75767713731,0.0,8.75767713731
 06/14  16:00:00,1589.58918669,51.2458992301,458.229888299,0.0,448.566543614,448.566543614,13.1707984757,0.0,13.1707984757
 06/14  17:00:00,1468.76205327,43.222949042,459.091300884,0.0,348.885089477,398.725816546,8.74218183166,0.0,8.74218183166
 06/14  18:00:00,1253.21873901,32.1190360893,453.863059623,0.0,249.203635341,299.044362409,6.55354597386,0.0,6.55354597386
 06/14  19:00:00,1226.654147,29.2564405675,451.26744695,0.0,249.203635341,299.044362409,4.36854255089,0.0,4.36854255089
 06/14  20:00:00,1120.30525142,27.511074368,452.742431071,0.0,149.522181205,249.203635341,4.37103399358,0.0,4.37103399358
 06/14  21:00:00,1105.04074805,27.1484885236,453.744953569,0.0,149.522181205,249.203635341,2.19031366616,0.0,2.19031366616
 06/14  22:00:00,349.356488464,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885994124,0.0,2.1885994124
 06/14  23:00:00,299.991729818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857867658,0.0,2.18857867658
 06/14  24:00:00,287.769532057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842270577,0.0,2.18842270577
 06/15  01:00:00,498.441084044,1.10125166967,171.083491115,0.0,24.9203635341,199.362908273,2.18857849562,0.0,2.18857849562
 06/15  02:00:00,287.769527753,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  03:00:00,287.76952843,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885528623,0.0,2.1885528623
 06/15  04:00:00,486.462882536,1.10125166967,146.883138957,0.0,24.9203635341,199.362908273,2.18839227692,0.0,2.18839227692
 06/15  05:00:00,332.270386913,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034516748,0.0,2.19034516748
 06/15  06:00:00,966.019234759,39.5876630926,478.68480175,0.0,49.8407270682,199.362908273,2.18963920336,0.0,2.18963920336
 06/15  07:00:00,1054.77401937,27.2590488262,455.577075972,0.0,149.522181205,199.362908273,6.54941917551,0.0,6.54941917551
 06/15  08:00:00,1598.51749201,37.156432286,441.169261613,0.0,448.566543614,448.566543614,8.7628550683,0.0,8.7628550683
 06/15  09:00:00,1563.09232229,40.0435099512,440.531572651,0.0,448.566543614,448.566543614,13.1442021572,0.0,13.1442021572
 06/15  10:00:00,1524.19526511,43.5489295302,449.502196874,0.0,448.566543614,448.566543614,10.9604509708,0.0,10.9604509708
 06/15  11:00:00,1529.46680041,45.199801744,454.275665349,0.0,448.566543614,448.566543614,13.174209236,0.0,13.174209236
 06/15  12:00:00,1475.49666273,40.3706404137,454.802478588,0.0,448.566543614,398.725816546,15.8742760896,0.0,15.8742760896
 06/15  13:00:00,1540.73247721,47.4210324578,463.013180133,0.0,448.566543614,448.566543614,17.1370963139,0.0,17.1370963139
 06/15  14:00:00,1540.44220017,49.5303137355,457.901199024,0.0,448.566543614,448.566543614,8.76126120611,0.0,8.76126120611
 06/15  15:00:00,1536.82635568,51.8151932584,452.369375135,0.0,448.566543614,448.566543614,10.9426575393,0.0,10.9426575393
 06/15  16:00:00,1591.48618379,53.2495492194,454.951694372,0.0,448.566543614,448.566543614,13.1608745124,0.0,13.1608745124
 06/15  17:00:00,1457.93996291,42.0686802695,449.251875122,0.0,348.885089477,398.725816546,6.56182267544,0.0,6.56182267544
 06/15  18:00:00,1245.4306328,32.2910415103,442.463109154,0.0,249.203635341,299.044362409,6.55316266014,0.0,6.55316266014
 06/15  19:00:00,1224.67536771,29.9689949845,447.875499352,0.0,249.203635341,299.044362409,4.36822972705,0.0,4.36822972705
 06/15  20:00:00,1122.38553688,27.5775976148,454.791840396,0.0,149.522181205,249.203635341,4.37061148201,0.0,4.37061148201
 06/15  21:00:00,1107.96994395,27.1350897954,456.687553182,0.0,149.522181205,249.203635341,4.36019377332,0.0,4.36019377332
 06/15  22:00:00,349.356484908,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,299.991726404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849117473,0.0,2.18849117473
 06/15  24:00:00,287.769528843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855689834,0.0,2.18855689834
 06/16  01:00:00,471.364970326,1.10125166967,144.007443585,0.0,24.9203635341,199.362908273,2.18850269529,0.0,2.18850269529
 06/16  02:00:00,287.769524479,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  03:00:00,287.769524961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844960509,0.0,2.18844960509
 06/16  04:00:00,299.991723253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851022782,0.0,2.18851022782
 06/16  05:00:00,443.157440727,0.73416777978,84.4950782372,0.0,49.8407270682,199.362908273,2.19010913401,0.0,2.19010913401
 06/16  06:00:00,954.236757077,36.3288149224,470.100843424,0.0,49.8407270682,199.362908273,2.18974140897,0.0,2.18974140897
 06/16  07:00:00,1068.28997111,27.1285252113,469.223563446,0.0,149.522181205,199.362908273,6.54961599039,0.0,6.54961599039
 06/16  08:00:00,1596.07788555,36.6739881424,439.211439887,0.0,448.566543614,448.566543614,8.76288913899,0.0,8.76288913899
 06/16  09:00:00,1554.52476562,39.2458764905,431.751792808,0.0,448.566543614,448.566543614,13.1440262371,0.0,13.1440262371
 06/16  10:00:00,1505.32978962,41.8791573763,428.811919097,0.0,448.566543614,448.566543614,10.9601169581,0.0,10.9601169581
 06/16  11:00:00,1507.23979281,43.3284861946,429.26930406,0.0,448.566543614,448.566543614,13.1734948127,0.0,13.1734948127
 06/16  12:00:00,1457.34671787,39.6039302293,432.937393183,0.0,448.566543614,398.725816546,15.4118655881,0.0,15.4118655881
 06/16  13:00:00,1510.19901907,45.2386179687,430.315516276,0.0,448.566543614,448.566543614,17.5968094714,0.0,17.5968094714
