Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/16  14:00:00,1509.50683332,45.5857106595,429.298344045,0.0,448.566543614,448.566543614,8.7603783546,0.0,8.7603783546
 06/16  15:00:00,1514.82621984,47.7894633765,433.578769403,0.0,448.566543614,448.566543614,10.9414437531,0.0,10.9414437531
 06/16  16:00:00,1565.60361006,47.1843871451,437.193631913,0.0,448.566543614,448.566543614,10.976399199,0.0,10.976399199
 06/16  17:00:00,1445.24002961,39.0268102229,435.95199937,0.0,348.885089477,398.725816546,8.74170035505,0.0,8.74170035505
 06/16  18:00:00,1248.76336646,30.5726754125,446.889080885,0.0,249.203635341,299.044362409,6.55311572161,0.0,6.55311572161
 06/16  19:00:00,1226.39938882,29.0014572022,450.543180901,0.0,249.203635341,299.044362409,4.36886176503,0.0,4.36886176503
 06/16  20:00:00,1122.15761603,27.2910084286,454.814884389,0.0,149.522181205,249.203635341,4.3706704407,0.0,4.3706704407
 06/16  21:00:00,1110.20908811,27.1295599108,458.932232949,0.0,149.522181205,249.203635341,2.19015345649,0.0,2.19015345649
 06/16  22:00:00,349.35648213,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885758796,0.0,2.1885758796
 06/16  23:00:00,299.991723333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840899353,0.0,2.18840899353
 06/16  24:00:00,287.769525277,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884691791,0.0,2.1884691791
 06/17  01:00:00,237.928794258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  02:00:00,237.92879446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852094036,0.0,2.18852094036
 06/17  03:00:00,237.928795139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857598899,0.0,2.18857598899
 06/17  04:00:00,250.150992966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840561948,0.0,2.18840561948
 06/17  05:00:00,257.509285908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010740878,0.0,2.19010740878
 06/17  06:00:00,965.103412863,35.2877931406,482.008525669,0.0,49.8407270682,199.362908273,2.18969728476,0.0,2.18969728476
 06/17  07:00:00,964.192552989,27.8763827873,464.063038157,0.0,49.8407270682,199.362908273,4.36311495656,0.0,4.36311495656
 06/17  08:00:00,1203.95925539,28.8463083583,453.654538541,0.0,249.203635341,249.203635341,4.36801280332,0.0,4.36801280332
 06/17  09:00:00,1165.0524001,29.7383124254,450.519808627,0.0,249.203635341,249.203635341,4.37441722758,0.0,4.37441722758
 06/17  10:00:00,1119.11110964,30.1118905328,453.094554631,0.0,249.203635341,249.203635341,6.54952891556,0.0,6.54952891556
 06/17  11:00:00,1124.59400055,29.6481791317,459.039514196,0.0,249.203635341,249.203635341,6.55535927904,0.0,6.55535927904
 06/17  12:00:00,1124.50887536,29.3220087537,459.28178922,0.0,249.203635341,249.203635341,6.55079991898,0.0,6.55079991898
 06/17  13:00:00,1119.35003986,29.563276611,453.882097892,0.0,249.203635341,249.203635341,6.54884500939,0.0,6.54884500939
 06/17  14:00:00,872.252871202,28.5218532946,457.031629066,0.0,74.7610906023,174.442544739,4.36790187378,0.0,4.36790187378
 06/17  15:00:00,872.699064503,28.7865144502,457.213982297,0.0,74.7610906023,174.442544739,2.19326113821,0.0,2.19326113821
 06/17  16:00:00,921.817827575,29.4608875561,456.769171122,0.0,74.7610906023,174.442544739,4.36732359998,0.0,4.36732359998
 06/17  17:00:00,884.644549536,29.277181491,457.876968744,0.0,24.9203635341,149.522181205,2.18949497032,0.0,2.18949497032
 06/17  18:00:00,783.222286798,19.071765593,394.141255409,0.0,24.9203635341,149.522181205,2.18973937631,0.0,2.18973937631
 06/17  19:00:00,714.004345537,17.302999326,357.585537302,0.0,24.9203635341,149.522181205,2.18961657658,0.0,2.18961657658
 06/17  20:00:00,646.686903768,11.3760603297,265.471955957,0.0,24.9203635341,149.522181205,2.18973998663,0.0,2.18973998663
 06/17  21:00:00,375.817740439,0.73416777978,50.3844067588,0.0,24.9203635341,149.522181205,4.3617707016,0.0,4.3617707016
 06/17  22:00:00,391.393577482,1.10125166967,77.2103207284,0.0,24.9203635341,149.522181205,2.18855444706,0.0,2.18855444706
 06/17  23:00:00,250.15099191,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  24:00:00,237.92879483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851758252,0.0,2.18851758252
 06/18  01:00:00,237.928382233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786856366,0.0,2.18786856366
 06/18  02:00:00,237.92838105,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.92838193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798813998,0.0,2.18798813998
 06/18  04:00:00,250.150579938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792093936,0.0,2.18792093936
 06/18  05:00:00,257.508871199,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894970046,0.0,2.1894970046
 06/18  06:00:00,272.221765622,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  07:00:00,296.666162277,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879088427,0.0,2.1879088427
 06/18  08:00:00,494.803599559,8.49770986942,156.032059627,0.0,24.9203635341,149.522181205,2.18799115603,0.0,2.18799115603
 06/18  09:00:00,676.444787833,17.2820113423,331.947873132,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,760.205536697,21.6488469672,443.426742476,0.0,24.9203635341,149.522181205,2.18795992697,0.0,2.18795992697
 06/18  11:00:00,660.36507101,17.2121323186,364.858314598,0.0,24.9203635341,149.522181205,2.18908804606,0.0,2.18908804606
 06/18  12:00:00,693.240267687,15.7312749479,379.704347807,0.0,24.9203635341,149.522181205,2.18909055774,0.0,2.18909055774
 06/18  13:00:00,772.696189022,17.4072725291,451.554488932,0.0,24.9203635341,149.522181205,2.19084824749,0.0,2.19084824749
 06/18  14:00:00,646.20836418,11.7921645766,344.16091998,0.0,24.9203635341,149.522181205,2.18913047545,0.0,2.18913047545
 06/18  15:00:00,764.61210117,19.0979552575,442.919398699,0.0,24.9203635341,149.522181205,2.18787081991,0.0,2.18787081991
 06/18  16:00:00,685.603146786,13.3880771729,331.919216724,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,825.520035896,18.336519062,422.550215693,0.0,24.9203635341,149.522181205,2.1879665581,0.0,2.1879665581
 06/18  18:00:00,768.709653882,12.9488287614,371.03978144,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,461.457583867,4.33386585,143.077918768,0.0,24.9203635341,149.522181205,2.18751939274,0.0,2.18751939274
 06/18  20:00:00,529.899395411,7.94221543342,173.543894026,0.0,24.9203635341,149.522181205,2.18799219662,0.0,2.18799219662
 06/18  21:00:00,416.578468943,1.10125166967,77.9500046478,0.0,24.9203635341,149.522181205,2.18962864508,0.0,2.18962864508
 06/18  22:00:00,274.594974589,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,250.150579628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785415623,0.0,2.18785415623
 06/18  24:00:00,237.928382278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797272476,0.0,2.18797272476
 06/19  01:00:00,287.769514979,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,287.76951512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852009493,0.0,2.18852009493
 06/19  03:00:00,287.76951585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856422121,0.0,2.18856422121
 06/19  04:00:00,299.991713675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838434488,0.0,2.18838434488
 06/19  05:00:00,454.13936356,1.10125166967,82.2811209058,0.0,49.8407270682,199.362908273,2.19006287433,0.0,2.19006287433
 06/19  06:00:00,962.274425303,36.3860383092,478.081301833,0.0,49.8407270682,199.362908273,2.18964466359,0.0,2.18964466359
 06/19  07:00:00,1066.82148825,27.2519941649,467.631648763,0.0,149.522181205,199.362908273,6.54885097141,0.0,6.54885097141
 06/19  08:00:00,1598.0517624,34.571687208,443.287684963,0.0,448.566543614,448.566543614,8.76202180025,0.0,8.76202180025
 06/19  09:00:00,1554.41275664,39.9057192481,430.980012316,0.0,448.566543614,448.566543614,10.9549795365,0.0,10.9549795365
 06/19  10:00:00,1509.21002696,42.3621302112,432.20925356,0.0,448.566543614,448.566543614,10.9584734879,0.0,10.9584734879
 06/19  11:00:00,1511.29980066,43.707919269,433.199280556,0.0,448.566543614,448.566543614,13.1781288715,0.0,13.1781288715
 06/19  12:00:00,1461.37430119,38.8606898764,438.361380592,0.0,448.566543614,398.725816546,17.6083308066,0.0,17.6083308066
 06/19  13:00:00,1519.70289058,46.3902214198,440.559946078,0.0,448.566543614,448.566543614,15.3960366261,0.0,15.3960366261
 06/19  14:00:00,1518.7273903,47.5298295367,439.153818433,0.0,448.566543614,448.566543614,8.75946644427,0.0,8.75946644427
 06/19  15:00:00,1518.84421988,50.3016186558,436.221384916,0.0,448.566543614,448.566543614,10.9419736254,0.0,10.9419736254
 06/19  16:00:00,1571.01137239,51.4857882529,438.830490573,0.0,448.566543614,448.566543614,13.1602571698,0.0,13.1602571698
 06/19  17:00:00,1452.99456407,43.6673359626,441.505710103,0.0,348.885089477,398.725816546,6.56059240257,0.0,6.56059240257
 06/19  18:00:00,1247.68257511,33.0505032837,443.991284147,0.0,249.203635341,299.044362409,6.55201781686,0.0,6.55201781686
 06/19  19:00:00,1224.91189314,30.0599153143,447.997258289,0.0,249.203635341,299.044362409,4.36800877877,0.0,4.36800877877
 06/19  20:00:00,1120.22486868,27.8607805611,452.312396932,0.0,149.522181205,249.203635341,4.37026034412,0.0,4.37026034412
 06/19  21:00:00,1107.71331513,27.2372876237,456.328747148,0.0,149.522181205,249.203635341,2.18998040396,0.0,2.18998040396
 06/19  22:00:00,349.356472176,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856242779,0.0,2.18856242779
 06/19  23:00:00,476.462903311,1.10125166967,136.883225243,0.0,24.9203635341,199.362908273,2.18856078749,0.0,2.18856078749
 06/19  24:00:00,287.769515915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837980883,0.0,2.18837980883
 06/20  01:00:00,396.360827152,0.73416777978,82.1993569246,0.0,24.9203635341,199.362908273,2.18852859717,0.0,2.18852859717
 06/20  02:00:00,340.227602569,0.36708388989,39.2621161269,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  03:00:00,287.769512528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845511617,0.0,2.18845511617
 06/20  04:00:00,299.991710611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849384845,0.0,2.18849384845
 06/20  05:00:00,483.714563573,1.10125166967,111.856283783,0.0,49.8407270682,199.362908273,2.18995395742,0.0,2.18995395742
 06/20  06:00:00,958.966891555,37.6379413798,473.521869276,0.0,49.8407270682,199.362908273,2.18944002227,0.0,2.18944002227
 06/20  07:00:00,1058.31951273,28.2770701449,458.104609075,0.0,149.522181205,199.362908273,6.54903136677,0.0,6.54903136677
 06/20  08:00:00,1595.16638346,41.7502814292,433.22373308,0.0,448.566543614,448.566543614,8.76205411184,0.0,8.76205411184
 06/20  09:00:00,1563.7691285,45.9520508803,435.413766317,0.0,448.566543614,448.566543614,10.9548471613,0.0,10.9548471613
 06/20  10:00:00,1521.94804481,47.2301969903,443.186179888,0.0,448.566543614,448.566543614,10.9581781281,0.0,10.9581781281
 06/20  11:00:00,1520.39514705,47.3631450737,441.60230627,0.0,448.566543614,448.566543614,13.1774494192,0.0,13.1774494192
 06/20  12:00:00,1461.73440202,41.4838829867,436.853718539,0.0,448.566543614,398.725816546,17.6069585322,0.0,17.6069585322
 06/20  13:00:00,1519.3330961,48.5106792351,437.73706448,0.0,448.566543614,448.566543614,15.3945566602,0.0,15.3945566602
 06/20  14:00:00,1523.75370874,51.0949158749,441.363410617,0.0,448.566543614,448.566543614,8.75864817498,0.0,8.75864817498
 06/20  15:00:00,1520.29229224,54.04273275,434.33205262,0.0,448.566543614,448.566543614,10.9408268342,0.0,10.9408268342
 06/20  16:00:00,1566.6109889,51.9788213123,433.307558914,0.0,448.566543614,448.566543614,11.6623482099,0.0,11.6623482099
 06/20  17:00:00,1445.98601482,40.8647726365,435.291510117,0.0,348.885089477,398.725816546,8.05055263015,0.0,8.05055263015
 06/20  18:00:00,1250.43700812,31.4946536266,447.640797332,0.0,249.203635341,299.044362409,6.55286205463,0.0,6.55286205463
 06/20  19:00:00,1229.81050897,29.4193469487,453.536449636,0.0,249.203635341,299.044362409,4.36806179793,0.0,4.36806179793
 06/20  20:00:00,1127.44232715,27.4213066463,459.969340808,0.0,149.522181205,249.203635341,4.37035491812,0.0,4.37035491812
 06/20  21:00:00,1115.98300525,27.1861158807,464.649614537,0.0,149.522181205,249.203635341,2.19003509053,0.0,2.19003509053
 06/20  22:00:00,349.356469495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853261533,0.0,2.18853261533
 06/20  23:00:00,299.991710582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849551779,0.0,2.18849551779
 06/20  24:00:00,443.199121946,1.10125166967,115.841693246,0.0,24.9203635341,199.362908273,2.18853447882,0.0,2.18853447882
 06/21  01:00:00,287.769508601,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  02:00:00,287.769509308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834104822,0.0,2.18834104822
 06/21  03:00:00,287.769509715,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883748927,0.0,2.1883748927
 06/21  04:00:00,299.991707272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840849178,0.0,2.18840849178
 06/21  05:00:00,381.619364173,0.36708388989,36.1530369206,0.0,49.8407270682,199.362908273,2.19017740125,0.0,2.19017740125
 06/21  06:00:00,958.102591175,36.9909977737,473.304516811,0.0,49.8407270682,199.362908273,2.1894154982,0.0,2.1894154982
 06/21  07:00:00,1059.44303689,28.0915071377,459.413708202,0.0,149.522181205,199.362908273,4.37222558882,0.0,4.37222558882
 06/21  08:00:00,1594.44608453,41.2711049302,432.982633683,0.0,448.566543614,448.566543614,10.947533081,0.0,10.947533081
 06/21  09:00:00,1559.816353,43.3189250011,433.244225185,0.0,448.566543614,448.566543614,10.9545212755,0.0,10.9545212755
 06/21  10:00:00,1515.08536379,44.0504830029,438.029168331,0.0,448.566543614,448.566543614,10.9572634822,0.0,10.9572634822
 06/21  11:00:00,1518.63199762,45.5115587537,441.23940528,0.0,448.566543614,448.566543614,13.1741071714,0.0,13.1741071714
 06/21  12:00:00,1463.04135942,40.9570509328,439.080406121,0.0,448.566543614,398.725816546,17.6067699981,0.0,17.6067699981
 06/21  13:00:00,1520.89995839,47.886029696,440.589079969,0.0,448.566543614,448.566543614,15.3943278239,0.0,15.3943278239
 06/21  14:00:00,1524.127929,48.7983375701,444.140544332,0.0,448.566543614,448.566543614,8.75879673191,0.0,8.75879673191
 06/21  15:00:00,1517.99376963,47.7972059325,438.460021029,0.0,448.566543614,448.566543614,8.75567378284,0.0,8.75567378284
 06/21  16:00:00,1558.30931546,45.4873886467,429.427738305,0.0,448.566543614,448.566543614,13.1651000972,0.0,13.1651000972
 06/21  17:00:00,1444.09269079,37.3502369069,436.075958603,0.0,348.885089477,398.725816546,8.74081171182,0.0,8.74081171182
 06/21  18:00:00,1249.75590837,29.6945156614,448.75984554,0.0,249.203635341,299.044362409,4.37476117188,0.0,4.37476117188
 06/21  19:00:00,1227.29130381,28.2620831787,452.174518523,0.0,249.203635341,299.044362409,4.36836172845,0.0,4.36836172845
 06/21  20:00:00,1123.39937314,27.13347793,456.214225039,0.0,149.522181205,249.203635341,6.5456625874,0.0,6.5456625874
 06/21  21:00:00,1110.33654755,27.1285425922,459.060735049,0.0,149.522181205,249.203635341,2.18999338261,0.0,2.18999338261
 06/21  22:00:00,349.356466327,0.0,0.0,0.0,49.8407270682,199.362908273,2.18841243981,0.0,2.18841243981
 06/21  23:00:00,299.991706471,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,287.769509007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844553082,0.0,2.18844553082
 06/22  01:00:00,287.76950659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847308059,0.0,2.18847308059
 06/22  02:00:00,287.769506583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850169666,0.0,2.18850169666
 06/22  03:00:00,287.769505858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  04:00:00,299.991703643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853006011,0.0,2.18853006011
 06/22  05:00:00,332.270351978,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017268669,0.0,2.19017268669
 06/22  06:00:00,966.771622096,35.9186009571,483.045948658,0.0,49.8407270682,199.362908273,2.18964208038,0.0,2.18964208038
 06/22  07:00:00,1064.73756439,27.1285252113,465.671229571,0.0,149.522181205,199.362908273,6.54898521424,0.0,6.54898521424
 06/22  08:00:00,1594.90592971,37.612966314,437.100637589,0.0,448.566543614,448.566543614,10.9455138005,0.0,10.9455138005
 06/22  09:00:00,1558.84152873,41.8268697777,433.693790383,0.0,448.566543614,448.566543614,10.9540590842,0.0,10.9540590842
 06/22  10:00:00,1512.70856301,41.8093418031,437.374098634,0.0,448.566543614,448.566543614,10.9572073132,0.0,10.9572073132
 06/22  11:00:00,1516.04724987,42.0424769638,441.50025628,0.0,448.566543614,448.566543614,13.168257933,0.0,13.168257933
 06/22  12:00:00,1466.78609258,37.3837598217,447.295603229,0.0,448.566543614,398.725816546,15.4052556485,0.0,15.4052556485
 06/22  13:00:00,1533.6771609,45.345405537,457.982012438,0.0,448.566543614,448.566543614,15.3932061227,0.0,15.3932061227
 06/22  14:00:00,1542.2476672,47.988756519,462.150365665,0.0,448.566543614,448.566543614,9.61510309685,0.0,9.61510309685
 06/22  15:00:00,1539.92825418,47.6156927018,457.849370659,0.0,448.566543614,448.566543614,10.0831610161,0.0,10.0831610161
 06/22  16:00:00,1581.25530245,44.9303785063,454.844216307,0.0,448.566543614,448.566543614,13.1583724476,0.0,13.1583724476
 06/22  17:00:00,1444.98279783,36.2753370094,440.781114138,0.0,348.885089477,398.725816546,6.5607316632,0.0,6.5607316632
 06/22  18:00:00,1255.28237821,28.8456896593,455.135156183,0.0,249.203635341,299.044362409,6.55273062099,0.0,6.55273062099
 06/22  19:00:00,1230.84987766,27.6798029208,456.315380682,0.0,249.203635341,299.044362409,4.36796477259,0.0,4.36796477259
 06/22  20:00:00,1124.38849249,27.1285252113,457.208308414,0.0,149.522181205,249.203635341,4.3701963801,0.0,4.3701963801
 06/22  21:00:00,1113.80082014,27.1285252113,462.525029856,0.0,149.522181205,249.203635341,2.18997449287,0.0,2.18997449287
 06/22  22:00:00,349.356463432,0.0,0.0,0.0,49.8407270682,199.362908273,2.18847202842,0.0,2.18847202842
 06/22  23:00:00,299.991704435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842500563,0.0,2.18842500563
 06/22  24:00:00,287.769506128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845295363,0.0,2.18845295363
 06/23  01:00:00,287.769502595,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  02:00:00,287.769503367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847279847,0.0,2.18847279847
 06/23  03:00:00,287.76950374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849623293,0.0,2.18849623293
 06/23  04:00:00,299.991701188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851946938,0.0,2.18851946938
 06/23  05:00:00,332.270346932,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900444049,0.0,2.1900444049
 06/23  06:00:00,963.273798607,35.0909724133,480.375758199,0.0,49.8407270682,199.362908273,2.18957354828,0.0,2.18957354828
 06/23  07:00:00,1068.57649908,27.1285252113,469.510175207,0.0,149.522181205,199.362908273,4.37257401032,0.0,4.37257401032
 06/23  08:00:00,1598.47391653,34.0245734712,444.257040464,0.0,448.566543614,448.566543614,10.9459864476,0.0,10.9459864476
 06/23  09:00:00,1555.13790391,37.0078338392,434.603139903,0.0,448.566543614,448.566543614,10.9536572335,0.0,10.9536572335
 06/23  10:00:00,1506.66626554,39.3834323891,432.644286521,0.0,448.566543614,448.566543614,10.9565915205,0.0,10.9565915205
 06/23  11:00:00,1508.21498395,39.5361251178,434.037063624,0.0,448.566543614,448.566543614,13.1708617599,0.0,13.1708617599
 06/23  12:00:00,1459.04279884,35.7868511851,438.450802642,0.0,448.566543614,398.725816546,15.4057386894,0.0,15.4057386894
 06/23  13:00:00,1512.7626361,42.3972061577,436.221071576,0.0,448.566543614,448.566543614,15.3934697624,0.0,15.3934697624
 06/23  14:00:00,1515.72330476,42.3992111124,440.791829702,0.0,448.566543614,448.566543614,10.943479007,0.0,10.943479007
 06/23  15:00:00,1516.76776438,42.7989115314,441.729468114,0.0,448.566543614,448.566543614,8.75643556056,0.0,8.75643556056
 06/23  16:00:00,1570.08336392,42.2298547179,447.524672728,0.0,448.566543614,448.566543614,13.1599238109,0.0,13.1599238109
 06/23  17:00:00,1452.55935143,36.3032743688,448.70033292,0.0,348.885089477,398.725816546,6.56053238348,0.0,6.56053238348
 06/23  18:00:00,1248.66932274,30.757539909,447.172196325,0.0,249.203635341,299.044362409,6.55089890714,0.0,6.55089890714
 06/23  19:00:00,1226.06855532,28.6817718269,450.532100233,0.0,249.203635341,299.044362409,4.36787752404,0.0,4.36787752404
 06/23  20:00:00,1120.19462785,27.2026700267,452.940307877,0.0,149.522181205,249.203635341,4.37000720949,0.0,4.37000720949
 06/23  21:00:00,1106.01679799,27.1285252113,454.741012069,0.0,149.522181205,249.203635341,2.19022415796,0.0,2.19022415796
 06/23  22:00:00,349.356460079,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851476139,0.0,2.18851476139
 06/23  23:00:00,299.991701498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844804065,0.0,2.18844804065
 06/23  24:00:00,287.769503631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847094187,0.0,2.18847094187
 06/24  01:00:00,237.928772818,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.928772899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848642471,0.0,2.18848642471
 06/24  03:00:00,237.928773668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850493496,0.0,2.18850493496
 06/24  04:00:00,250.150971525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826155362,0.0,2.18826155362
 06/24  05:00:00,257.50925167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992662276,0.0,2.18992662276
 06/24  06:00:00,966.908711261,35.5195495864,483.588284874,0.0,49.8407270682,199.362908273,2.18948963862,0.0,2.18948963862
 06/24  07:00:00,966.376241131,27.1285252113,466.994631968,0.0,49.8407270682,199.362908273,2.19179916919,0.0,2.19179916919
 06/24  08:00:00,1209.30604309,27.1285252113,460.719173452,0.0,249.203635341,249.203635341,4.36825189759,0.0,4.36825189759
 06/24  09:00:00,1167.63410379,27.160318681,455.679598354,0.0,249.203635341,249.203635341,6.55244203265,0.0,6.55244203265
 06/24  10:00:00,1116.6149547,27.4198043902,453.290565529,0.0,249.203635341,249.203635341,6.54818761892,0.0,6.54818761892
 06/24  11:00:00,1114.06451732,27.9167318117,450.241577996,0.0,249.203635341,249.203635341,6.55545948992,0.0,6.55545948992
 06/24  12:00:00,1114.78069297,28.4513786606,450.424323305,0.0,249.203635341,249.203635341,4.37320942044,0.0,4.37320942044
 06/24  13:00:00,1115.021419,28.9758775837,450.140957462,0.0,249.203635341,249.203635341,6.54874199913,0.0,6.54874199913
 06/24  14:00:00,867.020238784,27.8246739074,452.496241109,0.0,74.7610906023,174.442544739,4.36804250731,0.0,4.36804250731
 06/24  15:00:00,869.953491519,27.1731847516,456.08179425,0.0,74.7610906023,174.442544739,4.36548795978,0.0,4.36548795978
 06/24  16:00:00,923.750681036,27.1285252113,461.03444624,0.0,74.7610906023,174.442544739,4.36714843255,0.0,4.36714843255
 06/24  17:00:00,887.436678708,27.1285252113,462.817784559,0.0,24.9203635341,149.522181205,2.18951658367,0.0,2.18951658367
 06/24  18:00:00,296.667365654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953891162,0.0,2.18953891162
 06/24  19:00:00,272.222970141,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895612664,0.0,2.1895612664
 06/24  20:00:00,314.9413035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958359608,0.0,2.18958359608
 06/24  21:00:00,299.041386308,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906756122,0.0,2.1906756122
 06/24  22:00:00,274.595367054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841465484,0.0,2.18841465484
 06/24  23:00:00,250.150970931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843264645,0.0,2.18843264645
 06/24  24:00:00,237.928772607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  01:00:00,237.928365175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783971702,0.0,2.18783971702
 06/25  02:00:00,237.928365045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792342229,0.0,2.18792342229
 06/25  03:00:00,237.928364148,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150563206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782402316,0.0,2.18782402316
 06/25  05:00:00,257.508841723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939857907,0.0,2.18939857907
 06/25  06:00:00,272.221749147,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,296.666144763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792503592,0.0,2.18792503592
 06/25  08:00:00,296.6661456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782520962,0.0,2.18782520962
 06/25  09:00:00,259.99955092,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  10:00:00,211.110760671,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879081042,0.0,2.1879081042
 06/25  11:00:00,211.111571856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898466787,0.0,2.18898466787
 06/25  12:00:00,508.630819726,11.6930728162,235.414673411,0.0,24.9203635341,149.522181205,2.18903889183,0.0,2.18903889183
 06/25  13:00:00,418.35057956,8.36148957607,165.268634663,0.0,24.9203635341,149.522181205,2.19061544736,0.0,2.19061544736
 06/25  14:00:00,628.727056853,16.4913275532,335.001967973,0.0,24.9203635341,149.522181205,2.1890383315,0.0,2.1890383315
 06/25  15:00:00,630.015632691,16.1145368537,339.844383638,0.0,24.9203635341,149.522181205,2.18791228328,0.0,2.18791228328
 06/25  16:00:00,826.855179171,21.6408905545,461.195568159,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,751.711664889,17.4070647673,370.423118981,0.0,24.9203635341,149.522181205,2.18792105343,0.0,2.18792105343
 06/25  18:00:00,868.923499634,21.6571430733,466.581042708,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  19:00:00,691.919756194,15.6126121271,342.706473228,0.0,24.9203635341,149.522181205,2.18793140515,0.0,2.18793140515
 06/25  20:00:00,545.053952575,7.94221543342,188.808051354,0.0,24.9203635341,149.522181205,2.18790419936,0.0,2.18790419936
 06/25  21:00:00,423.069848343,1.10125166967,84.4414110478,0.0,24.9203635341,149.522181205,2.18960319181,0.0,2.18960319181
 06/25  22:00:00,274.594957441,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150563011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782098777,0.0,2.18782098777
 06/25  24:00:00,237.928364991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790371786,0.0,2.18790371786
 06/26  01:00:00,287.769493852,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769494671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844076129,0.0,2.18844076129
 06/26  03:00:00,287.769495036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844969893,0.0,2.18844969893
 06/26  04:00:00,299.991692393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845846938,0.0,2.18845846938
 06/26  05:00:00,332.270333137,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995313377,0.0,2.18995313377
 06/26  06:00:00,956.513830886,35.5800228405,473.126752228,0.0,49.8407270682,199.362908273,2.18947202312,0.0,2.18947202312
 06/26  07:00:00,1076.78609156,27.1285252113,477.719801167,0.0,149.522181205,199.362908273,4.37218972943,0.0,4.37218972943
 06/26  08:00:00,1607.17804435,32.2681904233,454.717611468,0.0,448.566543614,448.566543614,10.9442977033,0.0,10.9442977033
 06/26  09:00:00,1557.11241865,36.6118122906,436.973742171,0.0,448.566543614,448.566543614,10.9529369886,0.0,10.9529369886
 06/26  10:00:00,1503.97538701,38.9614523016,430.37545644,0.0,448.566543614,448.566543614,10.9554520106,0.0,10.9554520106
 06/26  11:00:00,1508.03560984,40.5767584386,432.817131644,0.0,448.566543614,448.566543614,13.1668806306,0.0,13.1668806306
 06/26  12:00:00,1458.3610031,35.7513692565,437.804592301,0.0,448.566543614,398.725816546,15.4020476739,0.0,15.4020476739
 06/26  13:00:00,1508.3790807,40.7734786169,432.971262874,0.0,448.566543614,448.566543614,15.3911081435,0.0,15.3911081435
 06/26  14:00:00,1511.78614454,42.976705155,434.760271513,0.0,448.566543614,448.566543614,8.75683759917,0.0,8.75683759917
 06/26  15:00:00,1512.4225355,44.4914497197,434.08568864,0.0,448.566543614,448.566543614,10.9391178477,0.0,10.9391178477
 06/26  16:00:00,1561.58173272,46.1806738463,432.61517758,0.0,448.566543614,448.566543614,10.9713644504,0.0,10.9713644504
 06/26  17:00:00,1444.94527038,40.1020576791,434.249411349,0.0,348.885089477,398.725816546,8.74019431318,0.0,8.74019431318
 06/26  18:00:00,1246.70466724,32.4672127055,442.935970408,0.0,249.203635341,299.044362409,4.37438234884,0.0,4.37438234884
 06/26  19:00:00,1226.65376777,29.2279219319,450.571188345,0.0,249.203635341,299.044362409,4.36798068137,0.0,4.36798068137
 06/26  20:00:00,1125.69762878,27.2557458512,458.390262485,0.0,149.522181205,249.203635341,6.54483626599,0.0,6.54483626599
 06/26  21:00:00,1116.31086907,27.1289583138,465.034664186,0.0,149.522181205,249.203635341,2.19008254467,0.0,2.19008254467
 06/26  22:00:00,349.35645136,0.0,0.0,0.0,49.8407270682,199.362908273,2.18839154621,0.0,2.18839154621
 06/26  23:00:00,299.991691788,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,287.769494796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840000557,0.0,2.18840000557
 06/27  01:00:00,287.769492254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840297046,0.0,2.18840297046
 06/27  02:00:00,287.769491705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840742084,0.0,2.18840742084
 06/27  03:00:00,287.769491163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  04:00:00,299.991689781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841167787,0.0,2.18841167787
 06/27  05:00:00,332.270328626,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011415319,0.0,2.19011415319
 06/27  06:00:00,958.795069856,34.374856947,476.61316066,0.0,49.8407270682,199.362908273,2.18955913244,0.0,2.18955913244
 06/27  07:00:00,1082.39918341,27.7019198441,482.759507767,0.0,149.522181205,199.362908273,6.54838628865,0.0,6.54838628865
 06/27  08:00:00,1604.10392662,36.6002953989,447.311405218,0.0,448.566543614,448.566543614,8.76079654238,0.0,8.76079654238
 06/27  09:00:00,1555.57217386,40.9396115316,431.105719172,0.0,448.566543614,448.566543614,10.952362991,0.0,10.952362991
 06/27  10:00:00,1504.69193728,42.2157263879,427.837754054,0.0,448.566543614,448.566543614,10.9559543794,0.0,10.9559543794
 06/27  11:00:00,1503.54009025,42.7503919546,426.148012359,0.0,448.566543614,448.566543614,13.1708195504,0.0,13.1708195504
 06/27  12:00:00,1455.00384775,38.1703874091,432.028446927,0.0,448.566543614,398.725816546,15.4019164187,0.0,15.4019164187
 06/27  13:00:00,1507.89518068,43.1438712142,430.106788044,0.0,448.566543614,448.566543614,15.3888201065,0.0,15.3888201065
 06/27  14:00:00,1508.07164774,45.5763217271,427.858889305,0.0,448.566543614,448.566543614,10.9417246408,0.0,10.9417246408
 06/27  15:00:00,1508.76212449,48.1936706009,425.932422652,0.0,448.566543614,448.566543614,8.75593468424,0.0,8.75593468424
 06/27  16:00:00,1558.47204872,45.0078906949,429.934882797,0.0,448.566543614,448.566543614,13.1561704325,0.0,13.1561704325
 06/27  17:00:00,1444.51670661,37.0535153709,436.797096744,0.0,348.885089477,398.725816546,6.55971987733,0.0,6.55971987733
 06/27  18:00:00,1251.26678389,30.2572997579,449.708013011,0.0,249.203635341,299.044362409,6.5516081048,0.0,6.5516081048
 06/27  19:00:00,1231.63136358,29.0202520349,455.756461421,0.0,249.203635341,299.044362409,4.36779221798,0.0,4.36779221798
 06/27  20:00:00,1125.69811544,27.3028518741,458.343652114,0.0,149.522181205,249.203635341,4.36995660605,0.0,4.36995660605
 06/27  21:00:00,1112.87122614,27.1301812431,461.593803068,0.0,149.522181205,249.203635341,2.18989553482,0.0,2.18989553482
 06/27  22:00:00,349.356449085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18842670658,0.0,2.18842670658
 06/27  23:00:00,299.991689497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843047267,0.0,2.18843047267
 06/27  24:00:00,287.769491071,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769489135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842981291,0.0,2.18842981291
 06/28  02:00:00,287.769489507,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884297398,0.0,2.1884297398
 06/28  03:00:00,287.769489022,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884294687,0.0,2.1884294687
 06/28  04:00:00,299.991686163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  05:00:00,332.270324643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990108559,0.0,2.18990108559
 06/28  06:00:00,963.214440659,35.076450859,480.330941477,0.0,49.8407270682,199.362908273,2.18956316596,0.0,2.18956316596
 06/28  07:00:00,1070.47165965,27.1285252113,471.405390262,0.0,149.522181205,199.362908273,6.54814993127,0.0,6.54814993127
 06/28  08:00:00,1598.32899629,33.8772805321,444.259509944,0.0,448.566543614,448.566543614,8.76048636697,0.0,8.76048636697
 06/28  09:00:00,1555.23763607,36.6301309456,435.080681252,0.0,448.566543614,448.566543614,10.9524727182,0.0,10.9524727182
 06/28  10:00:00,1506.35689397,37.9162148453,433.802242893,0.0,448.566543614,448.566543614,10.9545446275,0.0,10.9545446275
 06/28  11:00:00,1507.02234776,39.3120872303,433.068594246,0.0,448.566543614,448.566543614,13.1725281471,0.0,13.1725281471
 06/28  12:00:00,1458.87914824,36.2236934006,437.850476867,0.0,448.566543614,398.725816546,17.5991265613,0.0,17.5991265613
 06/28  13:00:00,1512.1233492,41.957345645,435.630567731,0.0,448.566543614,448.566543614,13.1917968987,0.0,13.1917968987
 06/28  14:00:00,1513.57657392,43.7406225119,436.195732589,0.0,448.566543614,448.566543614,10.9413521208,0.0,10.9413521208
 06/28  15:00:00,1518.79188401,46.5480759272,440.049456252,0.0,448.566543614,448.566543614,8.75533265627,0.0,8.75533265627
 06/28  16:00:00,1571.0025855,48.5440641693,442.079673026,0.0,448.566543614,448.566543614,13.1568844591,0.0,13.1568844591
 06/28  17:00:00,1450.66408295,41.2634374719,441.24797657,0.0,348.885089477,398.725816546,6.56011360086,0.0,6.56011360086
 06/28  18:00:00,1247.73171272,32.4419989869,444.447901246,0.0,249.203635341,299.044362409,6.55196469284,0.0,6.55196469284
 06/28  19:00:00,1232.51508785,29.9454497233,455.714996074,0.0,249.203635341,299.044362409,4.36802160692,0.0,4.36802160692
 06/28  20:00:00,1125.67587662,27.4173348269,458.206940494,0.0,149.522181205,249.203635341,4.36949433261,0.0,4.36949433261
 06/28  21:00:00,1106.96155798,27.1452136208,455.66910703,0.0,149.522181205,249.203635341,2.19000434168,0.0,2.19000434168
 06/28  22:00:00,349.356446431,0.0,0.0,0.0,49.8407270682,199.362908273,2.18842678487,0.0,2.18842678487
 06/28  23:00:00,299.991687005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831623902,0.0,2.18831623902
 06/28  24:00:00,466.071196189,1.10125166967,138.713736018,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,287.769486299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844372295,0.0,2.18844372295
 06/29  02:00:00,287.769486826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830735811,0.0,2.18830735811
 06/29  03:00:00,287.769486547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830279376,0.0,2.18830279376
 06/29  04:00:00,299.991683471,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,495.423460199,1.10125166967,123.565193148,0.0,49.8407270682,199.362908273,4.36007752857,0.0,4.36007752857
 06/29  06:00:00,961.566287858,37.018636229,476.740607142,0.0,49.8407270682,199.362908273,2.18934550277,0.0,2.18934550277
 06/29  07:00:00,1057.37484883,27.806907501,457.630207745,0.0,149.522181205,199.362908273,4.37191363234,0.0,4.37191363234
 06/29  08:00:00,1597.15832306,40.2317312397,436.885448637,0.0,448.566543614,448.566543614,10.9428684085,0.0,10.9428684085
 06/29  09:00:00,1568.58208566,44.8716587217,442.452158021,0.0,448.566543614,448.566543614,8.76522259723,0.0,8.76522259723
 06/29  10:00:00,1526.41162215,46.1938174433,449.593113945,0.0,448.566543614,448.566543614,10.9543420777,0.0,10.9543420777
 06/29  11:00:00,1528.44198298,46.8535511848,451.3078998,0.0,448.566543614,448.566543614,13.1720128066,0.0,13.1720128066
 06/29  12:00:00,1470.35575077,41.0020882205,448.40596742,0.0,448.566543614,398.725816546,17.3659652532,0.0,17.3659652532
 06/29  13:00:00,1522.39075998,47.3253501878,443.141446707,0.0,448.566543614,448.566543614,13.4227054086,0.0,13.4227054086
 06/29  14:00:00,1531.18808494,50.0021951451,450.89486681,0.0,448.566543614,448.566543614,10.9405431341,0.0,10.9405431341
 06/29  15:00:00,1545.53918723,53.1469679779,459.779745598,0.0,448.566543614,448.566543614,8.75459263226,0.0,8.75459263226
 06/29  16:00:00,1588.81647154,53.2132161684,452.786319842,0.0,448.566543614,448.566543614,13.1555365622,0.0,13.1555365622
 06/29  17:00:00,1446.71082016,41.8470485387,438.122445058,0.0,348.885089477,398.725816546,6.55944034773,0.0,6.55944034773
 06/29  18:00:00,1246.72252057,31.5758928337,443.870373286,0.0,249.203635341,299.044362409,6.55128566485,0.0,6.55128566485
 06/29  19:00:00,1225.68191195,29.6765093719,449.303754774,0.0,249.203635341,299.044362409,4.36756701771,0.0,4.36756701771
 06/29  20:00:00,1120.16130081,27.5131771846,452.596530217,0.0,149.522181205,249.203635341,4.36967811889,0.0,4.36967811889
 06/29  21:00:00,1105.78084945,27.1933129105,454.440303464,0.0,149.522181205,249.203635341,2.19010096838,0.0,2.19010096838
 06/29  22:00:00,349.356443627,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830379134,0.0,2.18830379134
 06/29  23:00:00,299.991683789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829872107,0.0,2.18829872107
 06/29  24:00:00,476.644629317,1.10125166967,149.287139251,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  01:00:00,287.76948402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828937797,0.0,2.18828937797
 06/30  02:00:00,287.769484167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828066628,0.0,2.18828066628
 06/30  03:00:00,461.04961519,1.10125166967,133.69215994,0.0,24.9203635341,199.362908273,2.18844677857,0.0,2.18844677857
 06/30  04:00:00,299.991681031,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,332.270315885,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900528203,0.0,2.1900528203
 06/30  06:00:00,967.069332529,39.6520808054,479.658052164,0.0,49.8407270682,199.362908273,2.18955461416,0.0,2.18955461416
 06/30  07:00:00,1054.69669764,27.7504465948,455.008526263,0.0,149.522181205,199.362908273,6.54816033984,0.0,6.54816033984
 06/30  08:00:00,1603.00975148,41.8474362245,441.95733858,0.0,448.566543614,448.566543614,8.75892551009,0.0,8.75892551009
 06/30  09:00:00,1575.86298945,46.0295744887,450.127280736,0.0,448.566543614,448.566543614,10.951978957,0.0,10.951978957
 06/30  10:00:00,1534.03926024,47.9099208316,456.123674035,0.0,448.566543614,448.566543614,10.9543568409,0.0,10.9543568409
 06/30  11:00:00,1541.36671234,48.5132453138,460.371338885,0.0,448.566543614,448.566543614,13.1692642344,0.0,13.1692642344
 06/30  12:00:00,1477.55631092,42.2545467716,455.534784516,0.0,448.566543614,398.725816546,15.401197053,0.0,15.401197053
 06/30  13:00:00,1530.875575,49.53778475,451.312492981,0.0,448.566543614,448.566543614,15.3873460833,0.0,15.3873460833
 06/30  14:00:00,1539.22197393,51.8302798698,456.732675228,0.0,448.566543614,448.566543614,8.75585439813,0.0,8.75585439813
 06/30  15:00:00,1549.02789498,56.8813441193,457.515455702,0.0,448.566543614,448.566543614,10.9377990575,0.0,10.9377990575
 06/30  16:00:00,1590.52906724,56.7460796368,450.264569758,0.0,448.566543614,448.566543614,10.9687147093,0.0,10.9687147093
 06/30  17:00:00,1464.05272068,45.2412567176,452.455279134,0.0,348.885089477,398.725816546,8.73953556116,0.0,8.73953556116
 06/30  18:00:00,1257.6731545,35.6777112037,455.430475748,0.0,249.203635341,299.044362409,4.37400058366,0.0,4.37400058366
 06/30  19:00:00,1230.16785689,32.2570643694,453.74227271,0.0,249.203635341,299.044362409,4.3675976342,0.0,4.3675976342
 06/30  20:00:00,1121.3901959,28.5833419332,454.40932139,0.0,149.522181205,249.203635341,6.54473686174,0.0,6.54473686174
 06/30  21:00:00,1105.78091357,27.5870208265,454.096311347,0.0,149.522181205,249.203635341,2.18985002774,0.0,2.18985002774
 06/30  22:00:00,421.570445347,0.36708388989,59.0179847955,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/30  23:00:00,433.626887909,0.73416777978,107.243189328,0.0,24.9203635341,199.362908273,2.1883798741,0.0,2.1883798741
 06/30  24:00:00,474.141734178,1.10125166967,146.784259658,0.0,24.9203635341,199.362908273,2.18845772821,0.0,2.18845772821
 07/01  01:00:00,237.92875437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835486098,0.0,2.18835486098
 07/01  02:00:00,237.92875349,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928753925,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883417926,0.0,2.1883417926
 07/01  04:00:00,368.232260531,0.73416777978,91.6893244932,0.0,24.9203635341,149.522181205,2.18832857051,0.0,2.18832857051
 07/01  05:00:00,314.610821343,0.36708388989,43.9056120969,0.0,24.9203635341,149.522181205,2.19010394371,0.0,2.19010394371
 07/01  06:00:00,962.525050045,39.7458349953,475.024423838,0.0,49.8407270682,199.362908273,2.18935163852,0.0,2.18935163852
 07/01  07:00:00,953.389899381,28.6410825196,452.495774233,0.0,49.8407270682,199.362908273,4.36285535304,0.0,4.36285535304
 07/01  08:00:00,1199.69202614,30.6215326446,447.648459822,0.0,249.203635341,249.203635341,4.36700644082,0.0,4.36700644082
 07/01  09:00:00,1166.56441056,31.9805854558,451.038664574,0.0,249.203635341,249.203635341,4.37443027281,0.0,4.37443027281
 07/01  10:00:00,1117.08579702,32.5741374179,450.26986767,0.0,249.203635341,249.203635341,6.54812915176,0.0,6.54812915176
 07/01  11:00:00,1117.08435719,32.0034146135,450.423599376,0.0,249.203635341,249.203635341,6.55418663947,0.0,6.55418663947
 07/01  12:00:00,1119.28911106,31.8710879443,453.869097694,0.0,249.203635341,249.203635341,4.37303631396,0.0,4.37303631396
 07/01  13:00:00,1115.6493665,32.5310560902,448.185096251,0.0,249.203635341,249.203635341,6.54781095651,0.0,6.54781095651
 07/01  14:00:00,866.274102263,30.6510313788,448.938752242,0.0,74.7610906023,174.442544739,4.36802348024,0.0,4.36802348024
 07/01  15:00:00,866.9649137,30.9863739499,449.280078263,0.0,74.7610906023,174.442544739,4.36523458812,0.0,4.36523458812
 07/01  16:00:00,916.006964529,31.2520166632,449.1672923,0.0,74.7610906023,174.442544739,2.19345627637,0.0,2.19345627637
 07/01  17:00:00,878.236964442,30.8011525455,449.945469767,0.0,24.9203635341,149.522181205,2.1894242431,0.0,2.1894242431
 07/01  18:00:00,796.793913859,18.9663526828,407.471283016,0.0,24.9203635341,149.522181205,2.18953170614,0.0,2.18953170614
 07/01  19:00:00,738.030013831,17.3061274052,381.285607716,0.0,24.9203635341,149.522181205,2.18940257125,0.0,2.18940257125
 07/01  20:00:00,749.288547664,14.7528918782,350.741749795,0.0,24.9203635341,149.522181205,2.18956776397,0.0,2.18956776397
 07/01  21:00:00,624.368712144,8.38271610129,255.600309773,0.0,24.9203635341,149.522181205,4.36128410062,0.0,4.36128410062
 07/01  22:00:00,621.343702109,10.5896205779,278.734702127,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  23:00:00,385.574682301,1.10125166967,95.8358520828,0.0,24.9203635341,149.522181205,2.18845762635,0.0,2.18845762635
 07/01  24:00:00,605.553850305,9.92776929177,290.070351997,0.0,24.9203635341,149.522181205,2.18844465016,0.0,2.18844465016
 07/02  01:00:00,237.928349447,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,379.028709247,1.10125166967,101.512470454,0.0,24.9203635341,149.522181205,2.18786655704,0.0,2.18786655704
 07/02  03:00:00,341.348767457,3.89769093873,82.7188922679,0.0,24.9203635341,149.522181205,2.18773856135,0.0,2.18773856135
 07/02  04:00:00,461.729315949,7.94221543342,170.028885983,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,257.50881526,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892813655,0.0,2.1892813655
 07/02  06:00:00,630.776147581,8.54222940256,277.917873536,0.0,24.9203635341,149.522181205,2.18788491611,0.0,2.18788491611
 07/02  07:00:00,731.454006958,11.8766322708,335.897672844,0.0,24.9203635341,149.522181205,2.187865169,0.0,2.187865169
 07/02  08:00:00,809.963620264,16.3854275784,405.380408889,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,875.551665991,21.3189184406,497.525018841,0.0,24.9203635341,149.522181205,2.18788120132,0.0,2.18788120132
 07/02  10:00:00,765.536231569,17.7323610663,443.910227515,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,837.052397086,21.3202118061,508.017776843,0.0,24.9203635341,149.522181205,2.18896826407,0.0,2.18896826407
 07/02  12:00:00,763.649299147,17.6595332725,442.165415944,0.0,24.9203635341,149.522181205,2.18898810907,0.0,2.18898810907
 07/02  13:00:00,803.22100216,19.5488695614,477.882333119,0.0,24.9203635341,149.522181205,2.19065336326,0.0,2.19065336326
 07/02  14:00:00,776.981831085,17.172916624,455.975997718,0.0,24.9203635341,149.522181205,2.18899000557,0.0,2.18899000557
 07/02  15:00:00,619.540973827,13.3949336662,331.471627165,0.0,24.9203635341,149.522181205,2.1878711136,0.0,2.1878711136
 07/02  16:00:00,685.190582785,14.5878378577,339.879880727,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,862.675584547,19.1853040372,455.20034777,0.0,24.9203635341,149.522181205,2.18788668287,0.0,2.18788668287
 07/02  18:00:00,740.428508646,12.5465559924,346.383549663,0.0,24.9203635341,149.522181205,2.18786700116,0.0,2.18786700116
 07/02  19:00:00,735.44034521,13.2551756187,363.920779041,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,404.104145072,0.73416777978,62.7721580238,0.0,24.9203635341,149.522181205,2.18787078666,0.0,2.18787078666
 07/02  21:00:00,344.712109451,0.36708388989,32.4756038436,0.0,24.9203635341,149.522181205,2.18950065977,0.0,2.18950065977
 07/02  22:00:00,417.172115667,1.10125166967,102.989279769,0.0,24.9203635341,149.522181205,2.18784773753,0.0,2.18784773753
 07/02  23:00:00,250.150546943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928350464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771924729,0.0,2.18771924729
 07/03  01:00:00,434.07828904,1.10125166967,106.720910271,0.0,24.9203635341,199.362908273,2.18841124664,0.0,2.18841124664
 07/03  02:00:00,287.769475548,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  03:00:00,287.769476477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830255057,0.0,2.18830255057
 07/03  04:00:00,299.991674484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828122038,0.0,2.18828122038
 07/03  05:00:00,332.270303708,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982044253,0.0,2.18982044253
 07/03  06:00:00,959.817597164,37.7543536285,474.259985039,0.0,49.8407270682,199.362908273,2.18935398717,0.0,2.18935398717
 07/03  07:00:00,1055.45888971,27.7795654082,455.741628456,0.0,149.522181205,199.362908273,4.37143275999,0.0,4.37143275999
 07/03  08:00:00,1600.09332232,37.5939861586,442.885813114,0.0,448.566543614,448.566543614,10.9427099929,0.0,10.9427099929
 07/03  09:00:00,1578.93622941,42.7427775831,456.682047554,0.0,448.566543614,448.566543614,10.9502925336,0.0,10.9502925336
 07/03  10:00:00,1545.9358705,45.2387670976,468.139942811,0.0,448.566543614,448.566543614,10.9533449449,0.0,10.9533449449
 07/03  11:00:00,1558.78975206,53.3181745313,470.830021738,0.0,448.566543614,448.566543614,10.9779962119,0.0,10.9779962119
 07/03  12:00:00,1493.23546453,43.9678841485,464.462756655,0.0,448.566543614,398.725816546,17.5960560143,0.0,17.5960560143
 07/03  13:00:00,1543.95879909,52.9355999114,456.378850536,0.0,448.566543614,448.566543614,13.1886100641,0.0,13.1886100641
 07/03  14:00:00,1557.87874138,61.1644384515,462.077971946,0.0,448.566543614,448.566543614,10.9401473039,0.0,10.9401473039
 07/03  15:00:00,1572.23672481,70.4400237047,467.160774,0.0,448.566543614,448.566543614,8.75415195676,0.0,8.75415195676
 07/03  16:00:00,1575.60620997,49.2338585567,444.7685257,0.0,448.566543614,448.566543614,10.9670539069,0.0,10.9670539069
 07/03  17:00:00,1438.68444728,36.4749700713,432.574967935,0.0,348.885089477,398.725816546,8.73860395302,0.0,8.73860395302
 07/03  18:00:00,1250.29572616,29.0312028218,449.963117367,0.0,249.203635341,299.044362409,4.3739973451,0.0,4.3739973451
 07/03  19:00:00,1230.89562486,28.1106685748,455.930354186,0.0,249.203635341,299.044362409,4.36759106019,0.0,4.36759106019
