Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/03  20:00:00,1126.23941865,27.1997347489,458.988125713,0.0,149.522181205,249.203635341,6.54459342147,0.0,6.54459342147
 07/03  21:00:00,1112.06562416,27.1285252113,460.78988144,0.0,149.522181205,249.203635341,2.18981754818,0.0,2.18981754818
 07/03  22:00:00,349.35643256,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,299.991673788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834659295,0.0,2.18834659295
 07/03  24:00:00,287.769476698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832487989,0.0,2.18832487989
 07/04  01:00:00,237.928345861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777865161,0.0,2.18777865161
 07/04  02:00:00,237.928345393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928346532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782329677,0.0,2.18782329677
 07/04  04:00:00,250.150543016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,257.508808255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934989016,0.0,2.18934989016
 07/04  06:00:00,272.221730831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784464441,0.0,2.18784464441
 07/04  07:00:00,296.666126484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770992862,0.0,2.18770992862
 07/04  08:00:00,296.666125419,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,699.708201141,12.6121133879,350.618764765,0.0,24.9203635341,149.522181205,2.18786228934,0.0,2.18786228934
 07/04  10:00:00,636.773402612,11.2577796319,332.009948216,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,613.746361298,11.4001588497,309.88069694,0.0,24.9203635341,149.522181205,2.18899005664,0.0,2.18899005664
 07/04  12:00:00,703.525192707,16.9255407151,390.332917649,0.0,24.9203635341,149.522181205,2.18896853629,0.0,2.18896853629
 07/04  13:00:00,609.728822705,14.5499515934,319.544637086,0.0,24.9203635341,149.522181205,2.19059481977,0.0,2.19059481977
 07/04  14:00:00,663.260551533,15.669439007,359.582787577,0.0,24.9203635341,149.522181205,2.18896227749,0.0,2.18896227749
 07/04  15:00:00,731.952212957,17.6314064612,410.508157576,0.0,24.9203635341,149.522181205,2.18769046383,0.0,2.18769046383
 07/04  16:00:00,860.791955021,21.4141708047,482.734982327,0.0,24.9203635341,149.522181205,2.18785550822,0.0,2.18785550822
 07/04  17:00:00,820.942224685,17.7832520337,413.869786772,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,901.210630171,20.9850510106,487.192851419,0.0,24.9203635341,149.522181205,2.18786370703,0.0,2.18786370703
 07/04  19:00:00,734.121344529,14.7702019274,369.61046872,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,651.717712285,9.75090885404,266.913140747,0.0,24.9203635341,149.522181205,2.18787188858,0.0,2.18787188858
 07/04  21:00:00,383.798047689,0.73416777978,58.3655977843,0.0,24.9203635341,149.522181205,2.18947342175,0.0,2.18947342175
 07/04  22:00:00,406.585933878,1.10125166967,92.4031146347,0.0,24.9203635341,149.522181205,2.18782080426,0.0,2.18782080426
 07/04  23:00:00,295.189184286,0.36708388989,31.8426788012,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,329.554523608,0.73416777978,65.234249075,0.0,24.9203635341,149.522181205,2.1878648934,0.0,2.1878648934
 07/05  01:00:00,287.769471212,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882789639,0.0,2.1882789639
 07/05  02:00:00,287.769470895,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,287.769471845,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882501146,0.0,2.1882501146
 07/05  04:00:00,299.991669785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822114461,0.0,2.18822114461
 07/05  05:00:00,480.029298827,1.10125166967,99.6274376339,0.0,49.8407270682,199.362908273,2.1900670576,0.0,2.1900670576
 07/05  06:00:00,958.682797334,36.5183938995,474.35737976,0.0,49.8407270682,199.362908273,2.18927155637,0.0,2.18927155637
 07/05  07:00:00,1058.87234604,27.6241191287,459.310549086,0.0,149.522181205,199.362908273,4.3718981574,0.0,4.3718981574
 07/05  08:00:00,1595.97051132,38.7688244952,437.049998477,0.0,448.566543614,448.566543614,10.9416630282,0.0,10.9416630282
 07/05  09:00:00,1561.97069799,43.4239008445,435.895432982,0.0,448.566543614,448.566543614,9.62075795507,0.0,9.62075795507
 07/05  10:00:00,1513.24652414,44.9357562551,434.801505966,0.0,448.566543614,448.566543614,10.0950713706,0.0,10.0950713706
 07/05  11:00:00,1513.08858291,45.0690870957,434.59567536,0.0,448.566543614,448.566543614,13.1694330826,0.0,13.1694330826
 07/05  12:00:00,1460.05393132,39.6219445255,435.892121129,0.0,448.566543614,398.725816546,15.3974839799,0.0,15.3974839799
 07/05  13:00:00,1513.82547252,46.6924790419,432.883478205,0.0,448.566543614,448.566543614,15.3848316653,0.0,15.3848316653
 07/05  14:00:00,1517.21467609,49.5234632618,434.865520483,0.0,448.566543614,448.566543614,8.75580473899,0.0,8.75580473899
 07/05  15:00:00,1516.42816681,52.3688492111,431.186313732,0.0,448.566543614,448.566543614,10.9368733486,0.0,10.9368733486
 07/05  16:00:00,1566.76502456,54.7700617217,429.775479144,0.0,448.566543614,448.566543614,10.9687679575,0.0,10.9687679575
 07/05  17:00:00,1455.40029846,47.1309805198,440.511833926,0.0,348.885089477,398.725816546,6.55829025266,0.0,6.55829025266
 07/05  18:00:00,1248.89335263,36.0274663083,443.115581912,0.0,249.203635341,299.044362409,6.5505581233,0.0,6.5505581233
 07/05  19:00:00,1225.14231402,32.4541646334,445.940131135,0.0,249.203635341,299.044362409,4.36748844668,0.0,4.36748844668
 07/05  20:00:00,1119.94711348,28.1839607992,451.711610176,0.0,149.522181205,249.203635341,4.36930031541,0.0,4.36930031541
 07/05  21:00:00,1107.11299907,27.3719438373,455.593845788,0.0,149.522181205,249.203635341,2.18995729568,0.0,2.18995729568
 07/05  22:00:00,468.564558344,0.73416777978,92.8161501226,0.0,49.8407270682,199.362908273,2.18838202498,0.0,2.18838202498
 07/05  23:00:00,680.667200798,11.1791553704,306.542323672,0.0,24.9203635341,199.362908273,2.18839581933,0.0,2.18839581933
 07/05  24:00:00,406.137191903,1.10125166967,78.7798573505,0.0,24.9203635341,199.362908273,2.18793902944,0.0,2.18793902944
 07/06  01:00:00,287.769468504,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,369.835714019,0.73416777978,55.6743279311,0.0,24.9203635341,199.362908273,2.18828711061,0.0,2.18828711061
 07/06  03:00:00,329.524260094,0.36708388989,28.5588304626,0.0,24.9203635341,199.362908273,2.18836238448,0.0,2.18836238448
 07/06  04:00:00,299.991666655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822181737,0.0,2.18822181737
 07/06  05:00:00,340.813959203,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995212156,0.0,2.18995212156
 07/06  06:00:00,967.975911339,37.7035300608,482.465361108,0.0,49.8407270682,199.362908273,2.1894052596,0.0,2.1894052596
 07/06  07:00:00,1056.45674645,27.8261534701,456.69292489,0.0,149.522181205,199.362908273,4.37168625884,0.0,4.37168625884
 07/06  08:00:00,1598.82483012,41.4263610734,437.57572112,0.0,448.566543614,448.566543614,8.75743195411,0.0,8.75743195411
 07/06  09:00:00,1572.7484699,45.9705427035,446.236509562,0.0,448.566543614,448.566543614,10.9509988578,0.0,10.9509988578
 07/06  10:00:00,1541.32821582,48.0329650695,462.071767943,0.0,448.566543614,448.566543614,10.9535606096,0.0,10.9535606096
 07/06  11:00:00,1541.40794398,48.9182682457,458.079548051,0.0,448.566543614,448.566543614,13.1657790112,0.0,13.1657790112
 07/06  12:00:00,1478.81334336,42.49941658,456.331718862,0.0,448.566543614,398.725816546,15.3963947787,0.0,15.3963947787
 07/06  13:00:00,1534.21501196,49.8356529909,454.786513235,0.0,448.566543614,448.566543614,15.3863355152,0.0,15.3863355152
 07/06  14:00:00,1526.59042353,51.8141897471,444.679746182,0.0,448.566543614,448.566543614,8.75570581774,0.0,8.75570581774
 07/06  15:00:00,1535.35188599,54.4515052501,450.948131648,0.0,448.566543614,448.566543614,8.75387952553,0.0,8.75387952553
 07/06  16:00:00,1589.66884782,56.6372536452,451.845108545,0.0,448.566543614,448.566543614,13.1546459992,0.0,13.1546459992
 07/06  17:00:00,1463.82684247,48.3746531616,449.866111472,0.0,348.885089477,398.725816546,6.55912299898,0.0,6.55912299898
 07/06  18:00:00,1249.59870461,36.7929608179,444.358325316,0.0,249.203635341,299.044362409,6.55081889317,0.0,6.55081889317
 07/06  19:00:00,1224.71347606,32.8953778553,445.101214589,0.0,249.203635341,299.044362409,4.36722299472,0.0,4.36722299472
 07/06  20:00:00,1121.33109457,28.4950734291,452.784486161,0.0,149.522181205,249.203635341,4.36981649717,0.0,4.36981649717
 07/06  21:00:00,1109.10232049,27.6684739374,457.286640941,0.0,149.522181205,249.203635341,2.18989002915,0.0,2.18989002915
 07/06  22:00:00,515.300267036,1.10125166967,126.355905211,0.0,49.8407270682,199.362908273,2.18841997817,0.0,2.18841997817
 07/06  23:00:00,668.614855661,10.1780465075,287.317579143,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  24:00:00,487.660967901,4.30733269348,147.59583241,0.0,24.9203635341,199.362908273,2.18840884537,0.0,2.18840884537
 07/07  01:00:00,504.557456174,7.57513154353,175.787722165,0.0,24.9203635341,199.362908273,2.1884144993,0.0,2.1884144993
 07/07  02:00:00,411.57935119,1.10125166967,84.2220144206,0.0,24.9203635341,199.362908273,2.18831401497,0.0,2.18831401497
 07/07  03:00:00,287.76946617,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.991664896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838379798,0.0,2.18838379798
 07/07  05:00:00,475.235913817,1.10125166967,94.8340723015,0.0,49.8407270682,199.362908273,2.19006526099,0.0,2.19006526099
 07/07  06:00:00,980.399263503,38.0555393131,494.536706743,0.0,49.8407270682,199.362908273,2.18946297313,0.0,2.18946297313
 07/07  07:00:00,1054.74372497,27.9009414577,454.905122321,0.0,149.522181205,199.362908273,6.54714150915,0.0,6.54714150915
 07/07  08:00:00,1604.61534643,41.5060848335,444.133797451,0.0,448.566543614,448.566543614,8.75745023575,0.0,8.75745023575
 07/07  09:00:00,1581.16286938,46.0062066529,455.90187353,0.0,448.566543614,448.566543614,10.9496286755,0.0,10.9496286755
 07/07  10:00:00,1545.90739121,48.6487874245,463.940770205,0.0,448.566543614,448.566543614,10.9521740353,0.0,10.9521740353
 07/07  11:00:00,1551.51254349,53.0125720631,463.858500429,0.0,448.566543614,448.566543614,12.7601543193,0.0,12.7601543193
 07/07  12:00:00,1486.60024571,43.9739320774,458.114151506,0.0,448.566543614,398.725816546,15.7967343732,0.0,15.7967343732
 07/07  13:00:00,1544.94292102,52.6106933737,457.723620869,0.0,448.566543614,448.566543614,13.1865152187,0.0,13.1865152187
 07/07  14:00:00,1557.49970949,60.4800109089,462.383428522,0.0,448.566543614,448.566543614,10.0664464916,0.0,10.0664464916
 07/07  15:00:00,1566.91434269,68.3208995299,463.957577078,0.0,448.566543614,448.566543614,9.62442385,0.0,9.62442385
 07/07  16:00:00,1622.22558668,74.8990763974,463.797456631,0.0,448.566543614,448.566543614,10.967575463,0.0,10.967575463
 07/07  17:00:00,1480.83100437,53.6544837824,456.510248249,0.0,348.885089477,398.725816546,6.55858605085,0.0,6.55858605085
 07/07  18:00:00,1259.03749468,35.6029221393,456.282136663,0.0,249.203635341,299.044362409,6.5508206118,0.0,6.5508206118
 07/07  19:00:00,1227.74591135,32.0013512143,452.370951927,0.0,249.203635341,299.044362409,4.3676525841,0.0,4.3676525841
 07/07  20:00:00,1119.7182766,28.1920165404,451.744022365,0.0,149.522181205,249.203635341,4.36942966632,0.0,4.36942966632
 07/07  21:00:00,1105.86633681,27.3963819907,454.322752295,0.0,149.522181205,249.203635341,2.19002851105,0.0,2.19002851105
 07/07  22:00:00,414.677190409,0.36708388989,52.1247631153,0.0,49.8407270682,199.362908273,2.18841069667,0.0,2.18841069667
 07/07  23:00:00,683.061021112,9.38382496415,307.822295816,0.0,24.9203635341,199.362908273,2.187955242,0.0,2.187955242
 07/07  24:00:00,414.983389578,1.10125166967,87.6260534342,0.0,24.9203635341,199.362908273,2.18838023407,0.0,2.18838023407
 07/08  01:00:00,237.928737015,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.928737953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833714145,0.0,2.18833714145
 07/08  03:00:00,237.928738278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829754112,0.0,2.18829754112
 07/08  04:00:00,250.150935338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825784042,0.0,2.18825784042
 07/08  05:00:00,266.052861687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997226298,0.0,2.18997226298
 07/08  06:00:00,967.727993911,37.9093660768,482.011613697,0.0,49.8407270682,199.362908273,2.18942051091,0.0,2.18942051091
 07/08  07:00:00,955.925889624,28.0941291654,455.578755186,0.0,49.8407270682,199.362908273,2.19143536293,0.0,2.19143536293
 07/08  08:00:00,1198.37660723,30.3588572979,446.559512442,0.0,249.203635341,249.203635341,4.36743831107,0.0,4.36743831107
 07/08  09:00:00,1164.17019627,31.0845418894,448.614149412,0.0,249.203635341,249.203635341,6.55098736209,0.0,6.55098736209
 07/08  10:00:00,1117.1661667,31.7401187888,450.880383887,0.0,249.203635341,249.203635341,4.3712964345,0.0,4.3712964345
 07/08  11:00:00,1125.65353168,31.9027477985,460.994475988,0.0,249.203635341,249.203635341,6.55303725463,0.0,6.55303725463
 07/08  12:00:00,1139.29794289,32.3009510734,476.559899859,0.0,249.203635341,249.203635341,6.54857475312,0.0,6.54857475312
 07/08  13:00:00,1141.11792443,32.3153649334,478.900565065,0.0,249.203635341,249.203635341,4.37180061559,0.0,4.37180061559
 07/08  14:00:00,885.621382308,30.3115612673,474.37968872,0.0,74.7610906023,174.442544739,4.36752556775,0.0,4.36752556775
 07/08  15:00:00,878.457783181,30.4765634513,464.801835058,0.0,74.7610906023,174.442544739,4.36531509127,0.0,4.36531509127
 07/08  16:00:00,937.203408612,31.1985580614,475.068498048,0.0,74.7610906023,174.442544739,4.36615236525,0.0,4.36615236525
 07/08  17:00:00,893.819374169,30.4309909131,470.131134326,0.0,24.9203635341,149.522181205,2.18937080126,0.0,2.18937080126
 07/08  18:00:00,793.657831734,18.9795097449,404.248638866,0.0,24.9203635341,149.522181205,2.18942921674,0.0,2.18942921674
 07/08  19:00:00,738.363633193,17.2837466836,381.641630444,0.0,24.9203635341,149.522181205,2.18946705299,0.0,2.18946705299
 07/08  20:00:00,714.585382248,11.8869828659,313.580199287,0.0,24.9203635341,149.522181205,2.18948544947,0.0,2.18948544947
 07/08  21:00:00,711.323102358,11.189634547,331.234883963,0.0,24.9203635341,149.522181205,2.19055524107,0.0,2.19055524107
 07/08  22:00:00,786.668007634,12.7344746845,410.338064662,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,448.868515771,4.70527549649,151.550720226,0.0,24.9203635341,149.522181205,2.18800205753,0.0,2.18800205753
 07/08  24:00:00,529.474071181,7.75867348847,231.125802844,0.0,24.9203635341,149.522181205,2.18836971065,0.0,2.18836971065
 07/09  01:00:00,281.659056532,0.36708388989,30.5347621675,0.0,24.9203635341,149.522181205,2.18776895245,0.0,2.18776895245
 07/09  02:00:00,373.573555878,1.10125166967,96.0573357027,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,237.928337685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779572353,0.0,2.18779572353
 07/09  04:00:00,250.150534137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,266.052459458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928575168,0.0,2.18928575168
 07/09  06:00:00,272.221722051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778069695,0.0,2.18778069695
 07/09  07:00:00,588.473488946,8.30929932331,224.232645042,0.0,24.9203635341,149.522181205,2.18784329191,0.0,2.18784329191
 07/09  08:00:00,742.62203819,11.5912199187,347.059307999,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,779.724576501,14.2484209707,415.44775276,0.0,24.9203635341,149.522181205,2.18783428685,0.0,2.18783428685
 07/09  10:00:00,758.290276847,16.2573642326,439.07886146,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,779.743363477,15.7810873331,461.171912072,0.0,24.9203635341,149.522181205,2.18892674271,0.0,2.18892674271
 07/09  12:00:00,854.331635817,20.379730561,526.643283893,0.0,24.9203635341,149.522181205,2.18889488477,0.0,2.18889488477
 07/09  13:00:00,827.994334264,17.6739276908,505.864532717,0.0,24.9203635341,149.522181205,2.19055007676,0.0,2.19055007676
 07/09  14:00:00,869.6037414,21.38287847,540.083490411,0.0,24.9203635341,149.522181205,2.18885596517,0.0,2.18885596517
 07/09  15:00:00,823.506937199,17.7664311671,501.498010041,0.0,24.9203635341,149.522181205,2.1878336249,0.0,2.1878336249
 07/09  16:00:00,915.786392435,21.5618578667,537.295570687,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,911.025473832,17.8312769216,503.414096156,0.0,24.9203635341,149.522181205,2.18782449473,0.0,2.18782449473
 07/09  18:00:00,951.258327975,21.4521672558,536.217049778,0.0,24.9203635341,149.522181205,2.18785068873,0.0,2.18785068873
 07/09  19:00:00,880.813289894,17.6657337472,497.989538406,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,921.857809833,17.2298210896,496.679637035,0.0,24.9203635341,149.522181205,2.1878415415,0.0,2.1878415415
 07/09  21:00:00,747.547644079,11.2884108156,351.2290425,0.0,24.9203635341,149.522181205,2.18947693332,0.0,2.18947693332
 07/09  22:00:00,584.720332178,9.02577833208,241.871460974,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,718.450415525,11.9133231501,367.954212261,0.0,24.9203635341,149.522181205,2.18771889215,0.0,2.18771889215
 07/09  24:00:00,323.610104627,0.73416777978,59.289852764,0.0,24.9203635341,149.522181205,2.18774512682,0.0,2.18774512682
 07/10  01:00:00,688.047567351,10.8254344949,316.782318818,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  02:00:00,392.397447809,0.917709724725,71.6380975256,0.0,24.9203635341,199.362908273,2.18838567466,0.0,2.18838567466
 07/10  03:00:00,287.769461284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833880433,0.0,2.18833880433
 07/10  04:00:00,389.201830284,0.73416777978,62.8182497964,0.0,24.9203635341,199.362908273,2.18817814534,0.0,2.18817814534
 07/10  05:00:00,386.637999307,0.36708388989,32.6280905364,0.0,49.8407270682,199.362908273,2.18999217722,0.0,2.18999217722
 07/10  06:00:00,978.090714951,36.4326874028,493.851019081,0.0,49.8407270682,199.362908273,2.18943586916,0.0,2.18943586916
 07/10  07:00:00,1056.32817091,27.2146975388,457.175837276,0.0,149.522181205,199.362908273,4.37158017976,0.0,4.37158017976
 07/10  08:00:00,1599.45706288,30.8902628622,448.48522442,0.0,448.566543614,448.566543614,8.75649800437,0.0,8.75649800437
 07/10  09:00:00,1567.36219369,34.6505980324,451.328988878,0.0,448.566543614,448.566543614,10.9496308302,0.0,10.9496308302
 07/10  10:00:00,1531.09190386,38.0213801616,463.12426038,0.0,448.566543614,448.566543614,10.9517596488,0.0,10.9517596488
 07/10  11:00:00,1537.17223879,40.1131661304,467.859403789,0.0,448.566543614,448.566543614,13.1628517891,0.0,13.1628517891
 07/10  12:00:00,1484.45882754,36.4860914843,469.109664464,0.0,448.566543614,398.725816546,15.3949526654,0.0,15.3949526654
 07/10  13:00:00,1547.19721833,44.7152108959,468.951130234,0.0,448.566543614,448.566543614,13.187883836,0.0,13.187883836
 07/10  14:00:00,1546.64304767,48.5332969356,463.473528604,0.0,448.566543614,448.566543614,10.9383070402,0.0,10.9383070402
 07/10  15:00:00,1544.63955587,48.0746429799,461.929087622,0.0,448.566543614,448.566543614,8.75321126452,0.0,8.75321126452
 07/10  16:00:00,1590.40012277,47.007144757,459.863975478,0.0,448.566543614,448.566543614,10.9646766231,0.0,10.9646766231
 07/10  17:00:00,1461.31434564,39.7221062857,455.233805509,0.0,348.885089477,398.725816546,8.73784918473,0.0,8.73784918473
 07/10  18:00:00,1249.89990705,31.5745411558,449.936980103,0.0,249.203635341,299.044362409,4.37383435927,0.0,4.37383435927
 07/10  19:00:00,1229.35106047,30.3892648058,454.08766744,0.0,249.203635341,299.044362409,4.36664217133,0.0,4.36664217133
 07/10  20:00:00,1121.03288179,28.1792535549,453.288600185,0.0,149.522181205,249.203635341,4.36886113867,0.0,4.36886113867
 07/10  21:00:00,1105.15868288,27.3639479994,453.647542284,0.0,149.522181205,249.203635341,2.18976263506,0.0,2.18976263506
 07/10  22:00:00,349.356417595,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838021316,0.0,2.18838021316
 07/10  23:00:00,503.711636978,1.10125166967,164.131944472,0.0,24.9203635341,199.362908273,2.18824763227,0.0,2.18824763227
 07/10  24:00:00,470.027409452,1.10125166967,142.669964953,0.0,24.9203635341,199.362908273,2.18830816937,0.0,2.18830816937
 07/11  01:00:00,287.769458044,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  02:00:00,458.469914157,1.10125166967,131.112499628,0.0,24.9203635341,199.362908273,2.18836205044,0.0,2.18836205044
 07/11  03:00:00,287.769459345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831277854,0.0,2.18831277854
 07/11  04:00:00,605.311427774,11.3626973153,243.545572297,0.0,24.9203635341,199.362908273,2.18824242361,0.0,2.18824242361
 07/11  05:00:00,388.690796299,0.36708388989,34.6808897945,0.0,49.8407270682,199.362908273,2.18995591595,0.0,2.18995591595
 07/11  06:00:00,982.427882794,37.6747365962,496.94614047,0.0,49.8407270682,199.362908273,2.18939754151,0.0,2.18939754151
 07/11  07:00:00,1058.40014494,27.5421129271,458.920403227,0.0,149.522181205,199.362908273,4.37146440109,0.0,4.37146440109
 07/11  08:00:00,1597.25202004,37.0941810141,440.052928384,0.0,448.566543614,448.566543614,8.75743683039,0.0,8.75743683039
 07/11  09:00:00,1568.45793134,43.9925013785,443.119022239,0.0,448.566543614,448.566543614,10.9490765868,0.0,10.9490765868
 07/11  10:00:00,1534.30361531,46.1787590484,457.951309676,0.0,448.566543614,448.566543614,10.951113652,0.0,10.951113652
 07/11  11:00:00,1543.73330256,47.40735559,463.052597268,0.0,448.566543614,448.566543614,13.1619079018,0.0,13.1619079018
 07/11  12:00:00,1485.65837339,41.8667618332,461.288624072,0.0,448.566543614,398.725816546,15.393583095,0.0,15.393583095
 07/11  13:00:00,1545.70844895,49.1282600605,462.245577294,0.0,448.566543614,448.566543614,13.186547064,0.0,13.186547064
 07/11  14:00:00,1549.77262681,53.8492676256,461.287146756,0.0,448.566543614,448.566543614,10.9385344856,0.0,10.9385344856
 07/11  15:00:00,1557.10942522,61.4597280469,461.013885257,0.0,448.566543614,448.566543614,8.75230112577,0.0,8.75230112577
 07/11  16:00:00,1610.16346602,67.4669115254,459.167572001,0.0,448.566543614,448.566543614,10.9650131061,0.0,10.9650131061
 07/11  17:00:00,1479.58728533,52.2562993878,456.664756464,0.0,348.885089477,398.725816546,6.55811903612,0.0,6.55811903612
 07/11  18:00:00,1264.04327616,37.0687702918,459.391166943,0.0,249.203635341,299.044362409,6.55028809647,0.0,6.55028809647
 07/11  19:00:00,1232.23842612,34.1625191518,455.491888716,0.0,249.203635341,299.044362409,4.36727938407,0.0,4.36727938407
 07/11  20:00:00,1119.85101867,28.9569050689,451.982732512,0.0,149.522181205,249.203635341,4.36962355923,0.0,4.36962355923
 07/11  21:00:00,1105.07582277,27.8605734508,453.06806014,0.0,149.522181205,249.203635341,2.18982477305,0.0,2.18982477305
 07/11  22:00:00,676.752661824,8.12575737836,266.693694365,0.0,49.8407270682,199.362908273,2.18791177561,0.0,2.18791177561
 07/11  23:00:00,659.935520094,7.9358930704,285.150840239,0.0,24.9203635341,199.362908273,2.1883703488,0.0,2.1883703488
 07/11  24:00:00,643.729036302,8.73277664365,275.170766133,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  01:00:00,676.856003824,11.0613769934,303.865981263,0.0,24.9203635341,199.362908273,2.18835927033,0.0,2.18835927033
 07/12  02:00:00,419.467288404,1.10125166967,92.109958365,0.0,24.9203635341,199.362908273,2.18830712082,0.0,2.18830712082
 07/12  03:00:00,621.967843682,10.8120714805,272.974813359,0.0,24.9203635341,199.362908273,2.1882548557,0.0,2.1882548557
 07/12  04:00:00,488.575637243,1.56121557117,131.462854049,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  05:00:00,383.499877207,0.349395118877,29.5267920677,0.0,49.8407270682,199.362908273,2.1898327304,0.0,2.1898327304
 07/12  06:00:00,987.375187527,37.88156485,501.686619415,0.0,49.8407270682,199.362908273,2.18945209236,0.0,2.18945209236
 07/12  07:00:00,1055.67436868,28.3896342353,455.347111679,0.0,149.522181205,199.362908273,6.54749633976,0.0,6.54749633976
 07/12  08:00:00,1600.66847452,39.7860762779,441.145061436,0.0,448.566543614,448.566543614,8.75628973104,0.0,8.75628973104
 07/12  09:00:00,1572.57227988,44.8228980811,447.210635101,0.0,448.566543614,448.566543614,10.948671044,0.0,10.948671044
 07/12  10:00:00,1539.05648872,46.9053634076,461.764639617,0.0,448.566543614,448.566543614,10.950668247,0.0,10.950668247
 07/12  11:00:00,1542.59091567,47.9005282626,460.528357682,0.0,448.566543614,448.566543614,13.1595129714,0.0,13.1595129714
 07/12  12:00:00,1482.33385708,41.8927650432,459.229554919,0.0,448.566543614,398.725816546,15.2426102817,0.0,15.2426102817
 07/12  13:00:00,1542.71708179,49.7591543358,460.512395813,0.0,448.566543614,448.566543614,13.3335484331,0.0,13.3335484331
 07/12  14:00:00,1548.07433038,54.5867089609,458.851419182,0.0,448.566543614,448.566543614,8.75356832064,0.0,8.75356832064
 07/12  15:00:00,1565.11586429,65.9364825408,464.543581136,0.0,448.566543614,448.566543614,8.75269064348,0.0,8.75269064348
 07/12  16:00:00,1634.55768917,80.5586830302,470.470047475,0.0,448.566543614,448.566543614,13.1553896653,0.0,13.1553896653
 07/12  17:00:00,1473.9286528,47.1490635165,456.777000593,0.0,348.885089477,398.725816546,6.55757095713,0.0,6.55757095713
 07/12  18:00:00,1240.5678854,30.013971325,441.394435075,0.0,249.203635341,299.044362409,6.55076393176,0.0,6.55076393176
 07/12  19:00:00,1226.51212178,28.6080232073,451.049553311,0.0,249.203635341,299.044362409,4.36741759728,0.0,4.36741759728
 07/12  20:00:00,1122.90717671,27.2726683826,455.583015774,0.0,149.522181205,249.203635341,4.36924380225,0.0,4.36924380225
 07/12  21:00:00,1108.4200116,27.1322071738,457.140618561,0.0,149.522181205,249.203635341,2.18995969911,0.0,2.18995969911
 07/12  22:00:00,349.356414184,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838269307,0.0,2.18838269307
 07/12  23:00:00,299.991654054,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  24:00:00,287.769456471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833010357,0.0,2.18833010357
 07/13  01:00:00,287.769455528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827440195,0.0,2.18827440195
 07/13  02:00:00,287.769455319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821941766,0.0,2.18821941766
 07/13  03:00:00,465.297195632,1.10125166967,137.939764813,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,299.991653039,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883755299,0.0,2.1883755299
 07/13  05:00:00,340.81393666,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994853692,0.0,2.18994853692
 07/13  06:00:00,962.622950212,37.9838363676,476.867644775,0.0,49.8407270682,199.362908273,2.18940015708,0.0,2.18940015708
 07/13  07:00:00,1057.4733924,27.5158193418,458.019956713,0.0,149.522181205,199.362908273,6.54657590596,0.0,6.54657590596
 07/13  08:00:00,1596.50442922,40.7477886778,435.591644086,0.0,448.566543614,448.566543614,8.75720863635,0.0,8.75720863635
 07/13  09:00:00,1564.85332803,44.761601508,438.023912235,0.0,448.566543614,448.566543614,10.9485020241,0.0,10.9485020241
 07/13  10:00:00,1528.40636912,46.2034112024,451.534614761,0.0,448.566543614,448.566543614,8.76507824317,0.0,8.76507824317
 07/13  11:00:00,1537.45269353,46.6460655721,460.781740397,0.0,448.566543614,448.566543614,13.1664277237,0.0,13.1664277237
 07/13  12:00:00,1485.72797149,40.8648643318,464.693868778,0.0,448.566543614,398.725816546,15.3919063064,0.0,15.3919063064
 07/13  13:00:00,1544.18829674,45.3292160836,465.405597023,0.0,448.566543614,448.566543614,15.3819952691,0.0,15.3819952691
 07/13  14:00:00,1545.7433913,49.2244274207,461.88278201,0.0,448.566543614,448.566543614,8.75447086484,0.0,8.75447086484
 07/13  15:00:00,1556.3979195,56.2769668354,465.48516504,0.0,448.566543614,448.566543614,8.7522368439,0.0,8.7522368439
 07/13  16:00:00,1613.69703421,62.5015915249,467.666490934,0.0,448.566543614,448.566543614,10.9628262048,0.0,10.9628262048
 07/13  17:00:00,1480.96178246,45.5230167495,464.772556707,0.0,348.885089477,398.725816546,8.73709520466,0.0,8.73709520466
 07/13  18:00:00,1273.54882361,32.0253812728,470.447692848,0.0,249.203635341,299.044362409,4.37282620381,0.0,4.37282620381
 07/13  19:00:00,1249.67974742,30.1123232935,475.557838853,0.0,249.203635341,299.044362409,4.36720016165,0.0,4.36720016165
 07/13  20:00:00,1124.209334,27.6040562758,460.84758757,0.0,149.522181205,249.203635341,6.5436430197,0.0,6.5436430197
 07/13  21:00:00,1106.35197264,27.1383439946,455.066444687,0.0,149.522181205,249.203635341,2.1898620368,0.0,2.1898620368
 07/13  22:00:00,349.356411518,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/13  23:00:00,299.991653346,0.0,0.0,0.0,24.9203635341,199.362908273,2.188284832,0.0,2.188284832
 07/13  24:00:00,355.077036044,0.36708388989,54.1115686805,0.0,24.9203635341,199.362908273,2.18822949135,0.0,2.18822949135
 07/14  01:00:00,412.642620468,0.73416777978,98.4811576282,0.0,24.9203635341,199.362908273,2.1881702551,0.0,2.1881702551
 07/14  02:00:00,287.769453053,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,287.769453959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832360793,0.0,2.18832360793
 07/14  04:00:00,413.964076288,0.73416777978,87.5804361678,0.0,24.9203635341,199.362908273,2.1883513546,0.0,2.1883513546
 07/14  05:00:00,394.342509575,0.36708388989,40.3325906081,0.0,49.8407270682,199.362908273,2.18983314395,0.0,2.18983314395
 07/14  06:00:00,952.677808491,37.6221147315,467.25285287,0.0,49.8407270682,199.362908273,2.18930426754,0.0,2.18930426754
 07/14  07:00:00,1069.46645472,27.1285252113,470.400320843,0.0,149.522181205,199.362908273,4.37102934366,0.0,4.37102934366
 07/14  08:00:00,1594.72420553,37.8688058989,436.663443079,0.0,448.566543614,448.566543614,8.75637430774,0.0,8.75637430774
 07/14  09:00:00,1556.92806311,43.5796343322,429.911262527,0.0,448.566543614,448.566543614,10.9490905257,0.0,10.9490905257
 07/14  10:00:00,1514.67764848,44.9956692113,436.455897745,0.0,448.566543614,448.566543614,10.9508405123,0.0,10.9508405123
 07/14  11:00:00,1517.11787125,46.1281569535,438.718702046,0.0,448.566543614,448.566543614,13.1610833735,0.0,13.1610833735
 07/14  12:00:00,1460.0768029,40.444242289,435.426283842,0.0,448.566543614,398.725816546,15.3919087097,0.0,15.3919087097
 07/14  13:00:00,1511.57987591,45.967030355,431.067185403,0.0,448.566543614,448.566543614,13.1847188516,0.0,13.1847188516
 07/14  14:00:00,1515.46704021,48.316616322,433.935329561,0.0,448.566543614,448.566543614,8.75423533304,0.0,8.75423533304
 07/14  15:00:00,1518.37463345,49.6819566802,436.427287876,0.0,448.566543614,448.566543614,10.9345492029,0.0,10.9345492029
 07/14  16:00:00,1563.72671269,49.7768141692,432.108235751,0.0,448.566543614,448.566543614,10.9661404135,0.0,10.9661404135
 07/14  17:00:00,1444.23395075,41.6848618468,431.94381465,0.0,348.885089477,398.725816546,6.55692168377,0.0,6.55692168377
 07/14  18:00:00,1246.63852634,33.8747979014,441.462416457,0.0,249.203635341,299.044362409,6.54984231949,0.0,6.54984231949
 07/14  19:00:00,1229.33787437,30.4823509413,452.000988018,0.0,249.203635341,299.044362409,4.36701757279,0.0,4.36701757279
 07/14  20:00:00,1133.75296821,27.438502073,466.262986433,0.0,149.522181205,249.203635341,4.36873818582,0.0,4.36873818582
 07/14  21:00:00,1117.54015109,27.1352753367,466.25769545,0.0,149.522181205,249.203635341,2.1897180265,0.0,2.1897180265
 07/14  22:00:00,349.356410656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824784234,0.0,2.18824784234
 07/14  23:00:00,299.991650766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818970663,0.0,2.18818970663
 07/14  24:00:00,287.769452801,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/15  01:00:00,237.928725081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833967792,0.0,2.18833967792
 07/15  02:00:00,237.928724968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827933684,0.0,2.18827933684
 07/15  03:00:00,237.928723937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.15092239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821889212,0.0,2.18821889212
 07/15  05:00:00,266.052840791,0.0,0.0,0.0,24.9203635341,149.522181205,2.189544905,0.0,2.189544905
 07/15  06:00:00,962.475681121,34.6913159214,479.977369055,0.0,49.8407270682,199.362908273,2.18939221637,0.0,2.18939221637
 07/15  07:00:00,977.011001178,27.806943312,476.951079831,0.0,49.8407270682,199.362908273,4.3629248674,0.0,4.3629248674
 07/15  08:00:00,1212.00710105,29.2086715258,461.340231347,0.0,249.203635341,249.203635341,4.3667288021,0.0,4.3667288021
 07/15  09:00:00,1165.21426141,29.9962228041,450.424055423,0.0,249.203635341,249.203635341,4.37369659122,0.0,4.37369659122
 07/15  10:00:00,1116.31327042,30.1692945571,450.239576159,0.0,249.203635341,249.203635341,6.54673414506,0.0,6.54673414506
 07/15  11:00:00,1118.91788204,29.7359248079,453.275970811,0.0,249.203635341,249.203635341,6.55210818984,0.0,6.55210818984
 07/15  12:00:00,1119.21149278,29.4835400784,453.823157702,0.0,249.203635341,249.203635341,4.37221839009,0.0,4.37221839009
 07/15  13:00:00,1117.08749782,29.6387924594,451.544305639,0.0,249.203635341,249.203635341,4.37137549646,0.0,4.37137549646
 07/15  14:00:00,874.576338718,28.4679980639,459.409162344,0.0,74.7610906023,174.442544739,4.36735667005,0.0,4.36735667005
 07/15  15:00:00,877.074956636,28.4954627814,461.881108056,0.0,74.7610906023,174.442544739,4.36472551019,0.0,4.36472551019
 07/15  16:00:00,925.349736274,29.2229823919,460.539180472,0.0,74.7610906023,174.442544739,4.36588030052,0.0,4.36588030052
 07/15  17:00:00,890.921932372,29.038545231,464.393086078,0.0,24.9203635341,149.522181205,2.18921969279,0.0,2.18921969279
 07/15  18:00:00,776.214440201,18.9941206696,387.450306683,0.0,24.9203635341,149.522181205,2.18944295879,0.0,2.18944295879
 07/15  19:00:00,705.895036581,17.2929694804,349.590485934,0.0,24.9203635341,149.522181205,2.18938187031,0.0,2.18938187031
 07/15  20:00:00,603.103034611,10.4717136194,229.971917877,0.0,24.9203635341,149.522181205,2.18941575531,0.0,2.18941575531
 07/15  21:00:00,409.851888948,1.10125166967,71.2227299083,0.0,24.9203635341,149.522181205,2.19044910045,0.0,2.19044910045
 07/15  22:00:00,274.5953183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825935164,0.0,2.18825935164
 07/15  23:00:00,250.15092169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,237.928724632,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881986332,0.0,2.1881986332
 07/16  01:00:00,237.928327592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770077709,0.0,2.18770077709
 07/16  02:00:00,237.92832614,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928327436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770764057,0.0,2.18770764057
 07/16  04:00:00,250.15052478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771436076,0.0,2.18771436076
 07/16  05:00:00,266.052441719,0.0,0.0,0.0,24.9203635341,149.522181205,2.05713418536,0.0,2.05713418536
 07/16  06:00:00,358.832561688,3.45994002267,67.3650263277,0.0,24.9203635341,149.522181205,0.151843913424,0.0,0.151843913424
 07/16  07:00:00,796.42214191,20.8118303888,395.990685649,0.0,24.9203635341,149.522181205,2.1877993954,0.0,2.1877993954
 07/16  08:00:00,733.067979682,17.3759861304,351.810551612,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,820.672054689,21.6906651039,454.962705766,0.0,24.9203635341,149.522181205,2.1876650852,0.0,2.1876650852
 07/16  10:00:00,664.304733774,17.4261847157,368.552490993,0.0,24.9203635341,149.522181205,2.18781237126,0.0,2.18781237126
 07/16  11:00:00,783.490199645,21.6211928381,466.738323261,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  12:00:00,670.461938746,15.4175899148,368.50569379,0.0,24.9203635341,149.522181205,2.1888991124,0.0,2.1888991124
 07/16  13:00:00,795.635540877,18.8352434949,471.20372668,0.0,24.9203635341,149.522181205,2.19000289851,0.0,2.19000289851
 07/16  14:00:00,660.520425724,13.9430811715,356.519168188,0.0,24.9203635341,149.522181205,2.18888595295,0.0,2.18888595295
 07/16  15:00:00,823.912485654,21.2531190591,495.10823162,0.0,24.9203635341,149.522181205,2.18780674125,0.0,2.18780674125
 07/16  16:00:00,791.757457779,17.7691353395,421.535878659,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,907.92346691,21.3440594626,493.755983433,0.0,24.9203635341,149.522181205,2.18780132395,0.0,2.18780132395
 07/16  18:00:00,830.187470184,17.7949435958,423.327343775,0.0,24.9203635341,149.522181205,2.18781946018,0.0,2.18781946018
 07/16  19:00:00,889.637161088,21.2545936988,500.024132442,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  20:00:00,691.777404153,10.7853986525,294.118218683,0.0,24.9203635341,149.522181205,2.18781402474,0.0,2.18781402474
 07/16  21:00:00,469.856819592,2.48613489022,122.617850347,0.0,24.9203635341,149.522181205,2.1893588564,0.0,2.1893588564
 07/16  22:00:00,555.220795966,8.12575737836,219.924716481,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,291.909757492,0.36708388989,28.5632756767,0.0,24.9203635341,149.522181205,2.18769875133,0.0,2.18769875133
 07/16  24:00:00,368.660659262,1.10125166967,91.1444514976,0.0,24.9203635341,149.522181205,2.18781088591,0.0,2.18781088591
 07/17  01:00:00,287.769447851,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  02:00:00,287.76944883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831733884,0.0,2.18831733884
 07/17  03:00:00,287.769449204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825208099,0.0,2.18825208099
 07/17  04:00:00,299.991646194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818674285,0.0,2.18818674285
 07/17  05:00:00,340.813926339,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984261807,0.0,2.18984261807
 07/17  06:00:00,964.700860532,35.6492592021,481.244609908,0.0,49.8407270682,199.362908273,2.18927338717,0.0,2.18927338717
 07/17  07:00:00,1060.73870104,27.1285252113,461.672585261,0.0,149.522181205,199.362908273,4.37101483554,0.0,4.37101483554
 07/17  08:00:00,1597.2549331,31.7282314272,445.334778394,0.0,448.566543614,448.566543614,8.7563477254,0.0,8.7563477254
 07/17  09:00:00,1559.39405704,36.8858076121,439.158896198,0.0,448.566543614,448.566543614,10.9480304912,0.0,10.9480304912
 07/17  10:00:00,1514.89020191,39.8424151637,442.019367195,0.0,448.566543614,448.566543614,10.9496059524,0.0,10.9496059524
 07/17  11:00:00,1520.17320387,41.7358618231,446.725458425,0.0,448.566543614,448.566543614,10.9683190492,0.0,10.9683190492
 07/17  12:00:00,1472.20281268,37.6895984894,453.319364951,0.0,448.566543614,398.725816546,15.3911694145,0.0,15.3911694145
 07/17  13:00:00,1535.41343267,44.6781210124,460.925576165,0.0,448.566543614,448.566543614,15.3788594891,0.0,15.3788594891
 07/17  14:00:00,1533.31775847,47.7471979639,456.078282453,0.0,448.566543614,448.566543614,8.75378191061,0.0,8.75378191061
 07/17  15:00:00,1532.44682097,50.5352064121,453.089861189,0.0,448.566543614,448.566543614,8.75260593987,0.0,8.75260593987
 07/17  16:00:00,1578.56756161,51.3473049737,449.238520981,0.0,448.566543614,448.566543614,13.1507822148,0.0,13.1507822148
 07/17  17:00:00,1449.78341138,42.2120125605,439.637913668,0.0,348.885089477,398.725816546,6.55730291506,0.0,6.55730291506
 07/17  18:00:00,1247.38884841,31.9272390991,444.180621616,0.0,249.203635341,299.044362409,4.37278677879,0.0,4.37278677879
 07/17  19:00:00,1224.42094109,30.1027910252,447.463629896,0.0,249.203635341,299.044362409,4.36715332299,0.0,4.36715332299
 07/17  20:00:00,1130.05986496,28.0507424742,453.413990794,0.0,149.522181205,249.203635341,6.54346210293,0.0,6.54346210293
 07/17  21:00:00,1110.57242767,27.4151565598,459.010097465,0.0,149.522181205,249.203635341,2.18981237946,0.0,2.18981237946
 07/17  22:00:00,406.596708506,0.36708388989,44.0443208665,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,405.857053807,0.73416777978,79.4734581746,0.0,24.9203635341,199.362908273,2.18823602609,0.0,2.18823602609
 07/17  24:00:00,436.237680761,1.10125166967,108.880321653,0.0,24.9203635341,199.362908273,2.18817049106,0.0,2.18817049106
 07/18  01:00:00,287.769446873,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,431.117977942,1.10125166967,103.760626287,0.0,24.9203635341,199.362908273,2.18831161285,0.0,2.18831161285
 07/18  03:00:00,287.769447851,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882441009,0.0,2.1882441009
 07/18  04:00:00,440.116782087,1.10125166967,100.537233755,0.0,24.9203635341,199.362908273,2.1882822073,0.0,2.1882822073
 07/18  05:00:00,340.813924099,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972232846,0.0,2.18972232846
 07/18  06:00:00,960.397547958,37.8141822276,474.776375978,0.0,49.8407270682,199.362908273,2.18918669825,0.0,2.18918669825
 07/18  07:00:00,1062.81107131,28.1573290778,462.716157046,0.0,149.522181205,199.362908273,4.37137815491,0.0,4.37137815491
 07/18  08:00:00,1593.62199536,41.5750362248,431.855045733,0.0,448.566543614,448.566543614,8.75548331601,0.0,8.75548331601
 07/18  09:00:00,1559.92569847,46.2991992089,430.382652903,0.0,448.566543614,448.566543614,10.9487758271,0.0,10.9487758271
 07/18  10:00:00,1514.67696923,47.4789687144,433.939928319,0.0,448.566543614,448.566543614,10.9502545696,0.0,10.9502545696
 07/18  11:00:00,1513.19342564,47.747279547,431.918655585,0.0,448.566543614,448.566543614,13.1581521754,0.0,13.1581521754
 07/18  12:00:00,1458.48651898,41.8284600298,431.853562635,0.0,448.566543614,398.725816546,13.1933189076,0.0,13.1933189076
 07/18  13:00:00,1511.52056985,49.073226451,427.849863461,0.0,448.566543614,448.566543614,15.3773775093,0.0,15.3773775093
 07/18  14:00:00,1512.71801217,51.1041818808,427.259703538,0.0,448.566543614,448.566543614,8.75409460977,0.0,8.75409460977
 07/18  15:00:00,1515.00562146,53.113167722,427.915406546,0.0,448.566543614,448.566543614,8.75043993741,0.0,8.75043993741
 07/18  16:00:00,1571.45879401,54.9989277809,435.543205916,0.0,448.566543614,448.566543614,13.1510444371,0.0,13.1510444371
 07/18  17:00:00,1453.06197237,47.2741545417,437.770843984,0.0,348.885089477,398.725816546,6.55744573062,0.0,6.55744573062
 07/18  18:00:00,1247.31998896,35.8614890965,440.930154793,0.0,249.203635341,299.044362409,4.37287424111,0.0,4.37287424111
 07/18  19:00:00,1223.73189952,31.789929622,445.087453581,0.0,249.203635341,299.044362409,4.36723929528,0.0,4.36723929528
 07/18  20:00:00,1128.37365432,28.2513411829,451.527185986,0.0,149.522181205,249.203635341,6.54357275545,0.0,6.54357275545
 07/18  21:00:00,1105.94314324,27.5128702501,454.283101796,0.0,149.522181205,249.203635341,2.18984907766,0.0,2.18984907766
 07/18  22:00:00,472.932770229,0.73416777978,97.1843727476,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,356.401028384,0.36708388989,43.2133983694,0.0,24.9203635341,199.362908273,2.18805503104,0.0,2.18805503104
 07/18  24:00:00,446.824166436,1.10125166967,119.46678796,0.0,24.9203635341,199.362908273,2.1883107101,0.0,2.1883107101
 07/19  01:00:00,287.769445575,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,435.239650332,1.10125166967,107.882290742,0.0,24.9203635341,199.362908273,2.18834378788,0.0,2.18834378788
 07/19  03:00:00,287.769446435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827415138,0.0,2.18827415138
 07/19  04:00:00,299.991644027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820447048,0.0,2.18820447048
 07/19  05:00:00,479.638035999,1.10125166967,99.2362075254,0.0,49.8407270682,199.362908273,2.18993750071,0.0,2.18993750071
 07/19  06:00:00,951.913995136,37.5088914578,466.598115891,0.0,49.8407270682,199.362908273,2.18920847345,0.0,2.18920847345
 07/19  07:00:00,1070.24712651,28.0984940594,470.211052318,0.0,149.522181205,199.362908273,4.37139506685,0.0,4.37139506685
 07/19  08:00:00,1592.91749699,42.2682126216,430.457380552,0.0,448.566543614,448.566543614,8.75543540555,0.0,8.75543540555
 07/19  09:00:00,1553.55912693,46.0660052778,423.966627431,0.0,448.566543614,448.566543614,10.9486443847,0.0,10.9486443847
 07/19  10:00:00,1510.34951569,46.9601958901,429.051881793,0.0,448.566543614,448.566543614,10.9500547984,0.0,10.9500547984
 07/19  11:00:00,1513.1232897,47.0772079273,432.608503426,0.0,448.566543614,448.566543614,13.1577977495,0.0,13.1577977495
 07/19  12:00:00,1460.38832039,41.6815584603,434.356781094,0.0,448.566543614,398.725816546,13.192794671,0.0,13.192794671
 07/19  13:00:00,1518.51688845,48.4445337259,436.987521872,0.0,448.566543614,448.566543614,15.3786640072,0.0,15.3786640072
 07/19  14:00:00,1528.07335724,50.6070628951,446.553810702,0.0,448.566543614,448.566543614,8.75369340357,0.0,8.75369340357
 07/19  15:00:00,1539.93816386,53.9316756587,455.132465922,0.0,448.566543614,448.566543614,8.75243220516,0.0,8.75243220516
 07/19  16:00:00,1587.38204004,55.2199309412,450.473575544,0.0,448.566543614,448.566543614,13.1502617374,0.0,13.1502617374
 07/19  17:00:00,1460.60703579,47.1521863803,447.841612793,0.0,348.885089477,398.725816546,6.55705789596,0.0,6.55705789596
 07/19  18:00:00,1248.04267272,35.9928129115,442.839114054,0.0,249.203635341,299.044362409,4.37261585135,0.0,4.37261585135
 07/19  19:00:00,1224.44310927,32.9651581932,444.647626195,0.0,249.203635341,299.044362409,4.36697890965,0.0,4.36697890965
 07/19  20:00:00,1128.52450705,28.1699060937,451.759479099,0.0,149.522181205,249.203635341,4.36905322122,0.0,4.36905322122
 07/19  21:00:00,1106.3978964,27.4671672031,454.783560007,0.0,149.522181205,249.203635341,4.35961226768,0.0,4.35961226768
 07/19  22:00:00,470.245478463,0.73416777978,94.4970902888,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/19  23:00:00,625.476533237,9.37714345694,261.660622514,0.0,24.9203635341,199.362908273,2.18790668349,0.0,2.18790668349
 07/19  24:00:00,408.199800369,1.10125166967,80.8424886786,0.0,24.9203635341,199.362908273,2.18790665991,0.0,2.18790665991
 07/20  01:00:00,287.769444054,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,411.753117808,1.10125166967,84.3957957695,0.0,24.9203635341,199.362908273,2.18820968314,0.0,2.18820968314
 07/20  03:00:00,287.769445361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834717596,0.0,2.18834717596
 07/20  04:00:00,299.991642465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827551783,0.0,2.18827551783
 07/20  05:00:00,382.784439378,0.36708388989,28.7745581375,0.0,49.8407270682,199.362908273,2.18992015425,0.0,2.18992015425
 07/20  06:00:00,962.143771346,36.6064700885,477.730315402,0.0,49.8407270682,199.362908273,2.18934356433,0.0,2.18934356433
 07/20  07:00:00,1065.58182096,27.229047393,466.415198559,0.0,149.522181205,199.362908273,4.37107745738,0.0,4.37107745738
 07/20  08:00:00,1593.47305416,40.6149070203,432.666252156,0.0,448.566543614,448.566543614,8.75600535857,0.0,8.75600535857
 07/20  09:00:00,1556.20867692,45.1816613453,427.500532804,0.0,448.566543614,448.566543614,10.9476679387,0.0,10.9476679387
 07/20  10:00:00,1510.43015536,47.3524351254,428.616598648,0.0,448.566543614,448.566543614,10.9490393796,0.0,10.9490393796
 07/20  11:00:00,1514.21591915,48.329989244,432.494913494,0.0,448.566543614,448.566543614,10.969008431,0.0,10.969008431
 07/20  12:00:00,1463.13950345,42.5353742907,437.345260675,0.0,448.566543614,398.725816546,15.3894372407,0.0,15.3894372407
 07/20  13:00:00,1522.97222054,49.9558097186,440.859736664,0.0,448.566543614,448.566543614,15.378816877,0.0,15.378816877
 07/20  14:00:00,1533.55385971,52.304639861,450.740535432,0.0,448.566543614,448.566543614,8.75306252476,0.0,8.75306252476
 07/20  15:00:00,1543.14982368,55.0288008398,454.947078677,0.0,448.566543614,448.566543614,8.75132753684,0.0,8.75132753684
 07/20  16:00:00,1587.98799878,56.2032217576,448.747433742,0.0,448.566543614,448.566543614,10.962532763,0.0,10.962532763
 07/20  17:00:00,1466.74019087,47.4553736637,452.387959521,0.0,348.885089477,398.725816546,8.73659249874,0.0,8.73659249874
 07/20  18:00:00,1253.39127952,35.6485271548,450.635076836,0.0,249.203635341,299.044362409,4.37359592365,0.0,4.37359592365
