Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/20  19:00:00,1225.302016,31.6627973939,447.559183902,0.0,249.203635341,299.044362409,4.36641149639,0.0,4.36641149639
 07/20  20:00:00,1128.65872232,28.2003510036,451.863254327,0.0,149.522181205,249.203635341,4.36879659696,0.0,4.36879659696
 07/20  21:00:00,1106.16446738,27.4961281804,454.521172616,0.0,149.522181205,249.203635341,2.18992290091,0.0,2.18992290091
 07/20  22:00:00,412.946251293,0.36708388989,50.3938497813,0.0,49.8407270682,199.362908273,2.18788113642,0.0,2.18788113642
 07/20  23:00:00,707.020308435,10.3448979846,326.466410065,0.0,24.9203635341,199.362908273,2.18834650498,0.0,2.18834650498
 07/20  24:00:00,382.957051615,0.85652907641,64.3970454938,0.0,24.9203635341,199.362908273,2.18834436369,0.0,2.18834436369
 07/21  01:00:00,287.769442785,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  02:00:00,417.674925912,1.10125166967,90.3176013908,0.0,24.9203635341,199.362908273,2.1883392933,0.0,2.1883392933
 07/21  03:00:00,287.769443783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826465085,0.0,2.18826465085
 07/21  04:00:00,299.991640506,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  05:00:00,486.587053391,1.10125166967,97.6415757965,0.0,49.8407270682,199.362908273,2.18992517054,0.0,2.18992517054
 07/21  06:00:00,969.441500906,39.324242647,482.310274044,0.0,49.8407270682,199.362908273,2.18939869818,0.0,2.18939869818
 07/21  07:00:00,1055.51452095,27.3715715497,456.205378331,0.0,149.522181205,199.362908273,6.54690152857,0.0,6.54690152857
 07/21  08:00:00,1601.43628094,42.5420009797,439.437440633,0.0,448.566543614,448.566543614,8.7559209738,0.0,8.7559209738
 07/21  09:00:00,1571.31623579,47.3490038084,443.395524654,0.0,448.566543614,448.566543614,10.9472837926,0.0,10.9472837926
 07/21  10:00:00,1528.47850204,49.0274837562,449.036363526,0.0,448.566543614,448.566543614,10.9486511708,0.0,10.9486511708
 07/21  11:00:00,1535.90269056,49.885745454,456.082779211,0.0,448.566543614,448.566543614,10.9738926519,0.0,10.9738926519
 07/21  12:00:00,1497.12193469,45.6332946444,467.998681267,0.0,448.566543614,398.725816546,15.3903507179,0.0,15.3903507179
 07/21  13:00:00,1563.98794462,59.7378832852,469.606049837,0.0,448.566543614,448.566543614,15.3805636015,0.0,15.3805636015
 07/21  14:00:00,1546.28893987,59.3832491452,452.269592507,0.0,448.566543614,448.566543614,8.75338400431,0.0,8.75338400431
 07/21  15:00:00,1543.18900775,60.5096781912,448.04361895,0.0,448.566543614,448.566543614,8.75200759454,0.0,8.75200759454
 07/21  16:00:00,1593.97173805,61.5517996842,448.891091439,0.0,448.566543614,448.566543614,10.9634595789,0.0,10.9634595789
 07/21  17:00:00,1466.43781331,49.4664616371,448.68440794,0.0,348.885089477,398.725816546,6.55733354122,0.0,6.55733354122
 07/21  18:00:00,1248.59850322,37.1476849916,443.595255945,0.0,249.203635341,299.044362409,6.5493815273,0.0,6.5493815273
 07/21  19:00:00,1224.68347997,33.0083839721,445.093387245,0.0,249.203635341,299.044362409,4.36664109277,0.0,4.36664109277
 07/21  20:00:00,1128.01927836,28.6483380068,450.775827761,0.0,149.522181205,249.203635341,4.36883162934,0.0,4.36883162934
 07/21  21:00:00,1104.55713355,27.8408587917,452.56911023,0.0,149.522181205,249.203635341,2.18978858975,0.0,2.18978858975
 07/21  22:00:00,538.396928741,1.10125166967,149.452534985,0.0,49.8407270682,199.362908273,2.18831883983,0.0,2.18831883983
 07/21  23:00:00,773.748408121,12.5817448716,372.225090259,0.0,24.9203635341,199.362908273,2.18831457259,0.0,2.18831457259
 07/21  24:00:00,287.769442694,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/22  01:00:00,367.844291059,1.10125166967,90.327696841,0.0,24.9203635341,149.522181205,2.18827369856,0.0,2.18827369856
 07/22  02:00:00,237.928715704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830207949,0.0,2.18830207949
 07/22  03:00:00,237.92871458,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.150912871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822681176,0.0,2.18822681176
 07/22  05:00:00,274.596492378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965093957,0.0,2.18965093957
 07/22  06:00:00,970.247143034,37.250754879,485.1894052,0.0,49.8407270682,199.362908273,2.1893561035,0.0,2.1893561035
 07/22  07:00:00,955.766391619,27.2335461364,456.279888251,0.0,49.8407270682,199.362908273,4.36275937624,0.0,4.36275937624
 07/22  08:00:00,1199.53103295,29.8059882035,448.266874659,0.0,249.203635341,249.203635341,4.36645470599,0.0,4.36645470599
 07/22  09:00:00,1164.74511951,31.5006116407,448.950077586,0.0,249.203635341,249.203635341,4.37327697858,0.0,4.37327697858
 07/22  10:00:00,1117.77749524,32.2849673319,451.142028993,0.0,249.203635341,249.203635341,6.54601733899,0.0,6.54601733899
 07/22  11:00:00,1119.33488735,32.3363867868,453.399019488,0.0,249.203635341,249.203635341,4.37588818965,0.0,4.37588818965
 07/22  12:00:00,1119.52945865,32.3441560595,453.580259415,0.0,249.203635341,249.203635341,6.54847845652,0.0,6.54847845652
 07/22  13:00:00,1121.41140751,32.766967167,455.504262906,0.0,249.203635341,249.203635341,4.37133199363,0.0,4.37133199363
 07/22  14:00:00,870.493714482,30.7045139005,454.766223113,0.0,74.7610906023,174.442544739,4.36686352486,0.0,4.36686352486
 07/22  15:00:00,870.3495885,31.0779223997,453.908434663,0.0,74.7610906023,174.442544739,4.36489151631,0.0,4.36489151631
 07/22  16:00:00,920.061030219,31.5497770182,454.293193421,0.0,74.7610906023,174.442544739,4.36603571385,0.0,4.36603571385
 07/22  17:00:00,882.006990947,30.5844066046,455.169237164,0.0,24.9203635341,149.522181205,2.18934536011,0.0,2.18934536011
 07/22  18:00:00,788.624656345,18.2253962244,401.029315482,0.0,24.9203635341,149.522181205,2.18936424746,0.0,2.18936424746
 07/22  19:00:00,722.414587738,16.3515695057,367.627304992,0.0,24.9203635341,149.522181205,2.18936323544,0.0,2.18936323544
 07/22  20:00:00,701.221655221,11.1925183848,304.861161798,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  21:00:00,736.685921358,11.7601672312,338.854950116,0.0,24.9203635341,149.522181205,4.36093167766,0.0,4.36093167766
 07/22  22:00:00,360.269482433,0.73416777978,59.2822620189,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,382.188923285,1.10125166967,92.4501310894,0.0,24.9203635341,149.522181205,2.18817436008,0.0,2.18817436008
 07/22  24:00:00,283.128882863,0.36708388989,32.0042049957,0.0,24.9203635341,149.522181205,2.18830758425,0.0,2.18830758425
 07/23  01:00:00,330.499066149,0.73416777978,66.1788194929,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928319901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769571412,0.0,2.18769571412
 07/23  03:00:00,237.928320311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768847904,0.0,2.18768847904
 07/23  04:00:00,394.827252377,1.10125166967,105.088835751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.596096396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935386438,0.0,2.18935386438
 07/23  06:00:00,629.594803568,11.1791553704,282.953562841,0.0,24.9203635341,149.522181205,2.18777800573,0.0,2.18777800573
 07/23  07:00:00,839.880401981,12.6484773901,441.725958107,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,880.398458301,17.2749358339,473.016558828,0.0,24.9203635341,149.522181205,2.18745469268,0.0,2.18745469268
 07/23  09:00:00,860.563300809,17.5057994305,489.597501866,0.0,24.9203635341,149.522181205,2.18779807185,0.0,2.18779807185
 07/23  10:00:00,863.405948434,21.262620258,534.044027649,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  11:00:00,824.238428688,17.6631645449,502.109949754,0.0,24.9203635341,149.522181205,2.18883845622,0.0,2.18883845622
 07/23  12:00:00,868.975944275,21.2859332994,539.679509553,0.0,24.9203635341,149.522181205,2.18884469576,0.0,2.18884469576
 07/23  13:00:00,828.701803076,17.7311835882,506.577528038,0.0,24.9203635341,149.522181205,2.19044873793,0.0,2.19044873793
 07/23  14:00:00,870.554358651,21.378262109,541.219449408,0.0,24.9203635341,149.522181205,2.18884952499,0.0,2.18884952499
 07/23  15:00:00,826.35263128,17.7495925305,504.277709362,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,917.474144939,21.4694286978,539.218445794,0.0,24.9203635341,149.522181205,2.18779385895,0.0,2.18779385895
 07/23  17:00:00,918.969911404,17.8202615283,511.240810413,0.0,24.9203635341,149.522181205,2.18778633103,0.0,2.18778633103
 07/23  18:00:00,954.053219531,21.316606307,539.283221743,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,811.301211605,16.9460305878,429.708719011,0.0,24.9203635341,149.522181205,2.18780175499,0.0,2.18780175499
 07/23  20:00:00,470.418264539,1.28479361461,100.748711339,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  21:00:00,429.661307787,1.10125166967,91.0329349962,0.0,24.9203635341,149.522181205,2.18939434778,0.0,2.18939434778
 07/23  22:00:00,274.594913489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779787688,0.0,2.18779787688
 07/23  23:00:00,250.150518089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765077463,0.0,2.18765077463
 07/23  24:00:00,237.928319137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,423.435563886,1.10125166967,96.0782308365,0.0,24.9203635341,199.362908273,2.18824564184,0.0,2.18824564184
 07/24  02:00:00,287.769440596,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881665629,0.0,2.1881665629
 07/24  03:00:00,287.769439529,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  04:00:00,299.991638316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829654513,0.0,2.18829654513
 07/24  05:00:00,349.357579624,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981869196,0.0,2.18981869196
 07/24  06:00:00,960.454028565,37.0493268022,475.597721599,0.0,49.8407270682,199.362908273,2.18934469102,0.0,2.18934469102
 07/24  07:00:00,1057.91663188,27.1328894455,458.84618169,0.0,149.522181205,199.362908273,4.37044745534,0.0,4.37044745534
 07/24  08:00:00,1596.56030154,33.5329058116,442.835534422,0.0,448.566543614,448.566543614,10.9394002299,0.0,10.9394002299
 07/24  09:00:00,1561.40715717,37.1275018625,441.503903041,0.0,448.566543614,448.566543614,8.76053236629,0.0,8.76053236629
 07/24  10:00:00,1520.28331135,39.9729292075,448.421208045,0.0,448.566543614,448.566543614,10.9495025794,0.0,10.9495025794
 07/24  11:00:00,1538.34288651,44.858575161,463.328232766,0.0,448.566543614,448.566543614,13.159962332,0.0,13.159962332
 07/24  12:00:00,1489.39889622,41.4524110961,466.162122097,0.0,448.566543614,398.725816546,15.3909661243,0.0,15.3909661243
 07/24  13:00:00,1547.66182946,49.2072996994,463.908229881,0.0,448.566543614,448.566543614,13.1812349052,0.0,13.1812349052
 07/24  14:00:00,1552.89198912,52.2608409627,465.995057608,0.0,448.566543614,448.566543614,8.75207245527,0.0,8.75207245527
 07/24  15:00:00,1566.91124897,58.4003268946,473.875231659,0.0,448.566543614,448.566543614,8.75069801445,0.0,8.75069801445
 07/24  16:00:00,1618.05939438,65.1775790192,469.353000514,0.0,448.566543614,448.566543614,13.1507643791,0.0,13.1507643791
 07/24  17:00:00,1465.86640607,41.8508772247,453.897756955,0.0,348.885089477,398.725816546,6.55734409719,0.0,6.55734409719
 07/24  18:00:00,1246.36013897,31.2904183218,448.111991024,0.0,249.203635341,299.044362409,4.37278049994,0.0,4.37278049994
 07/24  19:00:00,1225.21329653,29.7402474816,448.685555609,0.0,249.203635341,299.044362409,4.36713769814,0.0,4.36713769814
 07/24  20:00:00,1129.81441868,27.9954722651,453.223843016,0.0,149.522181205,249.203635341,6.54329637971,0.0,6.54329637971
 07/24  21:00:00,1112.3629523,27.2941547782,460.92163729,0.0,149.522181205,249.203635341,2.18977070426,0.0,2.18977070426
 07/24  22:00:00,349.356396732,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/24  23:00:00,299.991638661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819541128,0.0,2.18819541128
 07/24  24:00:00,444.971412017,1.10125166967,117.614048652,0.0,24.9203635341,199.362908273,2.18832591142,0.0,2.18832591142
 07/25  01:00:00,287.769438932,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,287.769439292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824467073,0.0,2.18824467073
 07/25  03:00:00,336.134861413,0.36708388989,35.1694505015,0.0,24.9203635341,199.362908273,2.18816495667,0.0,2.18816495667
 07/25  04:00:00,392.877542856,0.73416777978,66.4939667514,0.0,24.9203635341,199.362908273,2.18829334253,0.0,2.18829334253
 07/25  05:00:00,349.357578471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991651468,0.0,2.18991651468
 07/25  06:00:00,951.789343275,36.4656426464,467.516721985,0.0,49.8407270682,199.362908273,2.1893371947,0.0,2.1893371947
 07/25  07:00:00,1082.4398669,27.1285252113,483.373786323,0.0,149.522181205,199.362908273,4.37096419851,0.0,4.37096419851
 07/25  08:00:00,1605.21308456,35.0476218269,449.973603829,0.0,448.566543614,448.566543614,8.75546409428,0.0,8.75546409428
 07/25  09:00:00,1556.36913467,37.9182673954,434.924424374,0.0,448.566543614,448.566543614,10.9467173657,0.0,10.9467173657
 07/25  10:00:00,1505.02074038,39.2246226417,431.158068689,0.0,448.566543614,448.566543614,10.9492561308,0.0,10.9492561308
 07/25  11:00:00,1504.55639646,40.5733978309,429.341791314,0.0,448.566543614,448.566543614,10.970828822,0.0,10.970828822
 07/25  12:00:00,1455.7995483,37.7917980101,433.203346778,0.0,448.566543614,398.725816546,15.3886465975,0.0,15.3886465975
 07/25  13:00:00,1507.6417714,42.3420133645,430.655788907,0.0,448.566543614,448.566543614,15.3794718758,0.0,15.3794718758
 07/25  14:00:00,1508.70230822,42.5672461484,431.498990876,0.0,448.566543614,448.566543614,8.75320797446,0.0,8.75320797446
 07/25  15:00:00,1507.74368261,42.901795136,430.206203153,0.0,448.566543614,448.566543614,8.75171414023,0.0,8.75171414023
 07/25  16:00:00,1556.47432064,44.7169702998,428.228539246,0.0,448.566543614,448.566543614,10.9627857173,0.0,10.9627857173
 07/25  17:00:00,1442.18939414,37.8697935203,433.653472034,0.0,348.885089477,398.725816546,6.55697336933,0.0,6.55697336933
 07/25  18:00:00,1252.70024942,30.1317989476,451.267196756,0.0,249.203635341,299.044362409,6.5497616955,0.0,6.5497616955
 07/25  19:00:00,1237.91956113,28.456469863,462.60859803,0.0,249.203635341,299.044362409,4.36637035511,0.0,4.36637035511
 07/25  20:00:00,1144.59846365,27.1390308981,468.86433379,0.0,149.522181205,249.203635341,4.36852149133,0.0,4.36852149133
 07/25  21:00:00,1121.81919943,27.1285252113,470.543516164,0.0,149.522181205,249.203635341,2.18964427646,0.0,2.18964427646
 07/25  22:00:00,349.356396727,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817360837,0.0,2.18817360837
 07/25  23:00:00,299.991636659,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,287.769438956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830181315,0.0,2.18830181315
 07/26  01:00:00,287.769439099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822053888,0.0,2.18822053888
 07/26  02:00:00,287.769438849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813956409,0.0,2.18813956409
 07/26  03:00:00,287.769437792,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  04:00:00,299.99163663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826665972,0.0,2.18826665972
 07/26  05:00:00,349.357576893,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978303803,0.0,2.18978303803
 07/26  06:00:00,961.300507084,35.3739167151,478.119612589,0.0,49.8407270682,199.362908273,2.18930712723,0.0,2.18930712723
 07/26  07:00:00,1083.21363014,27.1285252113,484.147550814,0.0,149.522181205,199.362908273,4.37117010389,0.0,4.37117010389
 07/26  08:00:00,1601.33732371,34.5793312161,446.56614248,0.0,448.566543614,448.566543614,10.9389948276,0.0,10.9389948276
 07/26  09:00:00,1553.78266244,38.9479281149,431.30829116,0.0,448.566543614,448.566543614,8.76151978673,0.0,8.76151978673
 07/26  10:00:00,1505.43600697,42.0768805942,428.721085048,0.0,448.566543614,448.566543614,10.9503376398,0.0,10.9503376398
 07/26  11:00:00,1505.62695012,41.4312482583,429.554513901,0.0,448.566543614,448.566543614,13.1591145779,0.0,13.1591145779
 07/26  12:00:00,1457.41462149,36.8753370226,435.734872968,0.0,448.566543614,398.725816546,15.3897355913,0.0,15.3897355913
 07/26  13:00:00,1506.39038847,42.1684721049,429.577975398,0.0,448.566543614,448.566543614,13.1800995413,0.0,13.1800995413
 07/26  14:00:00,1505.50879788,44.1532219617,426.719496506,0.0,448.566543614,448.566543614,8.75355789322,0.0,8.75355789322
 07/26  15:00:00,1506.28280123,45.5075414003,426.139579826,0.0,448.566543614,448.566543614,8.74990744427,0.0,8.74990744427
 07/26  16:00:00,1555.61207274,47.4726791789,424.61059117,0.0,448.566543614,448.566543614,13.1494184813,0.0,13.1494184813
 07/26  17:00:00,1443.33934705,39.732723773,432.940498283,0.0,348.885089477,398.725816546,6.55667901273,0.0,6.55667901273
 07/26  18:00:00,1250.96036223,32.1259352265,447.533177462,0.0,249.203635341,299.044362409,4.37310921286,0.0,4.37310921286
 07/26  19:00:00,1231.22654076,29.3961908477,454.975860013,0.0,249.203635341,299.044362409,4.36669322534,0.0,4.36669322534
 07/26  20:00:00,1142.79649993,27.2543691988,466.947033546,0.0,149.522181205,249.203635341,4.36901805813,0.0,4.36901805813
 07/26  21:00:00,1130.88383853,27.1288277506,479.607853343,0.0,149.522181205,249.203635341,2.18973405488,0.0,2.18973405488
 07/26  22:00:00,349.356395573,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830634469,0.0,2.18830634469
 07/26  23:00:00,299.991637203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818256256,0.0,2.18818256256
 07/26  24:00:00,287.769438959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830943757,0.0,2.18830943757
 07/27  01:00:00,287.769437241,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  02:00:00,287.769438291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822655192,0.0,2.18822655192
 07/27  03:00:00,287.769438579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814446411,0.0,2.18814446411
 07/27  04:00:00,299.991635268,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,349.3575759,0.0,0.0,0.0,49.8407270682,199.362908273,4.35954422532,0.0,4.35954422532
 07/27  06:00:00,940.516445597,34.4103511566,458.299117929,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/27  07:00:00,1049.31344407,27.1285252113,450.919125789,0.0,149.522181205,199.362908273,6.54691364093,0.0,6.54691364093
 07/27  08:00:00,1607.36346482,36.0206349218,451.197088855,0.0,448.566543614,448.566543614,8.75580197762,0.0,8.75580197762
 07/27  09:00:00,1554.40531772,41.288922994,429.589962712,0.0,448.566543614,448.566543614,10.9465797765,0.0,10.9465797765
 07/27  10:00:00,1501.84652817,43.9664682607,423.242020101,0.0,448.566543614,448.566543614,8.76260699755,0.0,8.76260699755
 07/27  11:00:00,1504.81143732,45.0781188265,425.092135452,0.0,448.566543614,448.566543614,13.16327325,0.0,13.16327325
 07/27  12:00:00,1461.23015693,39.6809835288,436.74477643,0.0,448.566543614,398.725816546,15.3881758382,0.0,15.3881758382
 07/27  13:00:00,1509.13392316,45.5881019303,428.901877844,0.0,448.566543614,448.566543614,13.1841966577,0.0,13.1841966577
 07/27  14:00:00,1504.07113311,47.7509044049,421.684160371,0.0,448.566543614,448.566543614,10.9366543414,0.0,10.9366543414
 07/27  15:00:00,1504.42705908,50.1878279804,419.603556917,0.0,448.566543614,448.566543614,8.75015057689,0.0,8.75015057689
 07/27  16:00:00,1552.34268948,50.9033096378,417.910586798,0.0,448.566543614,448.566543614,10.9638742349,0.0,10.9638742349
 07/27  17:00:00,1443.80025746,41.155786983,431.978343953,0.0,348.885089477,398.725816546,6.55766492834,0.0,6.55766492834
 07/27  18:00:00,1260.16523447,30.9257133126,457.938275611,0.0,249.203635341,299.044362409,6.54929466478,0.0,6.54929466478
 07/27  19:00:00,1243.940816,29.1348163598,467.951511716,0.0,249.203635341,299.044362409,4.36666497154,0.0,4.36666497154
 07/27  20:00:00,1150.32430029,27.3192753974,474.409930378,0.0,149.522181205,249.203635341,4.3689413237,0.0,4.3689413237
 07/27  21:00:00,1127.19034167,27.1371969244,475.905988695,0.0,149.522181205,249.203635341,2.18985610018,0.0,2.18985610018
 07/27  22:00:00,349.356394647,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817676794,0.0,2.18817676794
 07/27  23:00:00,299.991635178,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769438477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830237921,0.0,2.18830237921
 07/28  01:00:00,287.769437666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821888919,0.0,2.18821888919
 07/28  02:00:00,287.769436551,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  03:00:00,287.769437411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813581208,0.0,2.18813581208
 07/28  04:00:00,299.991635712,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882605499,0.0,2.1882605499
 07/28  05:00:00,349.357574861,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966830793,0.0,2.18966830793
 07/28  06:00:00,966.68966564,35.9985869642,482.88410273,0.0,49.8407270682,199.362908273,2.18915631999,0.0,2.18915631999
 07/28  07:00:00,1076.03149339,27.1285252113,476.965420573,0.0,149.522181205,199.362908273,4.3709799309,0.0,4.3709799309
 07/28  08:00:00,1600.82510787,35.814886773,444.818377359,0.0,448.566543614,448.566543614,8.75529290627,0.0,8.75529290627
 07/28  09:00:00,1554.4009616,39.1702013238,431.704330757,0.0,448.566543614,448.566543614,10.9468883144,0.0,10.9468883144
 07/28  10:00:00,1504.12846696,43.0119897204,426.478447762,0.0,448.566543614,448.566543614,10.9492474543,0.0,10.9492474543
 07/28  11:00:00,1507.82941231,45.1112696597,428.076952122,0.0,448.566543614,448.566543614,10.9669828012,0.0,10.9669828012
 07/28  12:00:00,1458.67327252,38.3433848106,435.525510835,0.0,448.566543614,398.725816546,15.3881054262,0.0,15.3881054262
 07/28  13:00:00,1508.65026268,42.9055338018,431.100786365,0.0,448.566543614,448.566543614,15.376879314,0.0,15.376879314
 07/28  14:00:00,1506.01556416,42.7470503762,428.632452902,0.0,448.566543614,448.566543614,8.75277922733,0.0,8.75277922733
 07/28  15:00:00,1506.64528426,43.1659561452,428.843658594,0.0,448.566543614,448.566543614,8.75004512486,0.0,8.75004512486
 07/28  16:00:00,1555.31466621,43.0397344835,428.746137214,0.0,448.566543614,448.566543614,10.9619640412,0.0,10.9619640412
 07/28  17:00:00,1445.27085322,36.6938112296,437.910925731,0.0,348.885089477,398.725816546,6.55744255496,0.0,6.55744255496
 07/28  18:00:00,1255.32579127,29.6426693583,454.381879129,0.0,249.203635341,299.044362409,6.54944021844,0.0,6.54944021844
 07/28  19:00:00,1233.74995472,28.1650433735,458.7304249,0.0,249.203635341,299.044362409,4.36666658164,0.0,4.36666658164
 07/28  20:00:00,1140.60800462,27.1293192979,464.883593441,0.0,149.522181205,249.203635341,4.36879729175,0.0,4.36879729175
 07/28  21:00:00,1122.775957,27.1285252113,471.50027699,0.0,149.522181205,249.203635341,2.18978614865,0.0,2.18978614865
 07/28  22:00:00,349.356394866,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831482553,0.0,2.18831482553
 07/28  23:00:00,299.991635005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823164391,0.0,2.18823164391
 07/28  24:00:00,287.769436595,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928710128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814758143,0.0,2.18814758143
 07/29  02:00:00,237.92871014,0.0,0.0,0.0,24.9203635341,149.522181205,2.188271363,0.0,2.188271363
 07/29  03:00:00,237.92870899,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  04:00:00,250.1509074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818741027,0.0,2.18818741027
 07/29  05:00:00,274.596483504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990512946,0.0,2.18990512946
 07/29  06:00:00,962.169794328,32.5833283976,481.779490752,0.0,49.8407270682,199.362908273,2.18928984088,0.0,2.18928984088
 07/29  07:00:00,978.305304965,27.1285252113,478.923834841,0.0,49.8407270682,199.362908273,4.3625737356,0.0,4.3625737356
 07/29  08:00:00,1214.02048686,27.7490852016,464.813247983,0.0,249.203635341,249.203635341,2.19314699748,0.0,2.19314699748
 07/29  09:00:00,1169.03826578,28.3959138725,455.848432272,0.0,249.203635341,249.203635341,6.5497545377,0.0,6.5497545377
 07/29  10:00:00,1117.20208176,28.9323985287,452.365340074,0.0,249.203635341,249.203635341,4.37113748506,0.0,4.37113748506
 07/29  11:00:00,1115.6278287,29.0378701199,450.684042921,0.0,249.203635341,249.203635341,6.55326959251,0.0,6.55326959251
 07/29  12:00:00,1115.4171075,29.1182608349,450.394110346,0.0,249.203635341,249.203635341,6.54773818403,0.0,6.54773818403
 07/29  13:00:00,1114.99597859,29.4191112251,449.672525583,0.0,249.203635341,249.203635341,4.37079351495,0.0,4.37079351495
 07/29  14:00:00,866.400552804,28.4029241628,451.298494741,0.0,74.7610906023,174.442544739,4.36714508803,0.0,4.36714508803
 07/29  15:00:00,867.652497973,28.2255286306,452.728622228,0.0,74.7610906023,174.442544739,4.36479988742,0.0,4.36479988742
 07/29  16:00:00,917.419151845,27.9822110395,453.849409894,0.0,74.7610906023,174.442544739,4.36540983034,0.0,4.36540983034
 07/29  17:00:00,880.753573275,27.199480552,456.063812544,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  18:00:00,361.472050193,0.36708388989,51.6087726563,0.0,24.9203635341,149.522181205,2.18937707895,0.0,2.18937707895
 07/29  19:00:00,393.976504727,0.73416777978,95.3616422003,0.0,24.9203635341,149.522181205,2.18937448438,0.0,2.18937448438
 07/29  20:00:00,497.477740143,1.10125166967,134.404908528,0.0,24.9203635341,149.522181205,2.1891497796,0.0,2.1891497796
 07/29  21:00:00,299.041273146,0.0,0.0,0.0,24.9203635341,149.522181205,4.36052025035,0.0,4.36052025035
 07/29  22:00:00,274.595302878,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  23:00:00,250.150908195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824771938,0.0,2.18824771938
 07/29  24:00:00,237.928710121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816370937,0.0,2.18816370937
 07/30  01:00:00,237.928315191,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928316676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768629266,0.0,2.18768629266
 07/30  03:00:00,237.928315451,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150513871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767123193,0.0,2.18767123193
 07/30  05:00:00,274.596089812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902108503,0.0,2.18902108503
 07/30  06:00:00,272.221700714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774377453,0.0,2.18774377453
 07/30  07:00:00,583.065379916,11.8913086225,225.242484823,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  08:00:00,758.142769248,16.4429995663,355.657804737,0.0,24.9203635341,149.522181205,2.18772851279,0.0,2.18772851279
 07/30  09:00:00,798.001620973,21.6559105206,419.851386675,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,672.509028808,17.3757395463,352.193800956,0.0,24.9203635341,149.522181205,2.18778309874,0.0,2.18778309874
 07/30  11:00:00,744.073798352,21.3710161732,416.124495322,0.0,24.9203635341,149.522181205,2.18881675685,0.0,2.18881675685
 07/30  12:00:00,580.142708219,12.2197692363,275.401439455,0.0,24.9203635341,149.522181205,2.18881437736,0.0,2.18881437736
 07/30  13:00:00,702.486212875,18.1900928075,385.625239567,0.0,24.9203635341,149.522181205,2.19037658898,0.0,2.19037658898
 07/30  14:00:00,640.12903665,14.8964219744,329.888918874,0.0,24.9203635341,149.522181205,2.18885061434,0.0,2.18885061434
 07/30  15:00:00,724.73268415,19.2304628105,400.711209962,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,755.503457066,17.3294405735,386.522105985,0.0,24.9203635341,149.522181205,2.187772373,0.0,2.187772373
 07/30  17:00:00,854.84613236,21.7504097991,440.369023101,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,776.253601673,17.3384781032,370.907418279,0.0,24.9203635341,149.522181205,2.18779167717,0.0,2.18779167717
 07/30  19:00:00,765.356423021,18.5029336349,382.32805732,0.0,24.9203635341,149.522181205,2.18775335191,0.0,2.18775335191
 07/30  20:00:00,515.501545464,4.58291419986,137.410112187,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,333.714278908,0.36708388989,21.477841062,0.0,24.9203635341,149.522181205,2.18928532592,0.0,2.18928532592
 07/30  22:00:00,342.895568463,0.73416777978,41.9137825313,0.0,24.9203635341,149.522181205,2.18776794131,0.0,2.18776794131
 07/30  23:00:00,250.150512875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  24:00:00,237.928316331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769452738,0.0,2.18769452738
 07/31  01:00:00,287.769436257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817464262,0.0,2.18817464262
 07/31  02:00:00,287.769435148,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  03:00:00,287.769436121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829682327,0.0,2.18829682327
 07/31  04:00:00,299.991634309,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882115525,0.0,2.1882115525
 07/31  05:00:00,349.357572764,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961456052,0.0,2.18961456052
 07/31  06:00:00,929.500975127,32.5007346235,449.193266466,0.0,49.8407270682,199.362908273,2.1893779094,0.0,2.1893779094
 07/31  07:00:00,1057.00262213,27.5457458979,457.997614817,0.0,149.522181205,199.362908273,4.37119638025,0.0,4.37119638025
 07/31  08:00:00,1612.94229537,32.7358147716,460.014646808,0.0,448.566543614,448.566543614,8.75492910771,0.0,8.75492910771
 07/31  09:00:00,1558.513737,37.1797002736,437.807617679,0.0,448.566543614,448.566543614,10.9466917773,0.0,10.9466917773
 07/31  10:00:00,1506.96799944,39.1780924877,433.151888458,0.0,448.566543614,448.566543614,10.948645935,0.0,10.948645935
 07/31  11:00:00,1507.99955827,40.0039294089,433.354450798,0.0,448.566543614,448.566543614,10.9680015998,0.0,10.9680015998
 07/31  12:00:00,1463.33994155,35.7623745739,442.773206987,0.0,448.566543614,398.725816546,15.3869312446,0.0,15.3869312446
 07/31  13:00:00,1506.16901966,41.7657092362,429.759379807,0.0,448.566543614,448.566543614,15.3775871418,0.0,15.3775871418
 07/31  14:00:00,1504.35646517,44.0602117624,425.660205403,0.0,448.566543614,448.566543614,8.75327835497,0.0,8.75327835497
 07/31  15:00:00,1505.39116008,47.3421543185,423.413344379,0.0,448.566543614,448.566543614,8.75167814773,0.0,8.75167814773
 07/31  16:00:00,1555.8012017,49.905899543,422.366522475,0.0,448.566543614,448.566543614,10.9624705568,0.0,10.9624705568
 07/31  17:00:00,1442.32547161,43.3537446417,428.305616992,0.0,348.885089477,398.725816546,6.55681757464,0.0,6.55681757464
 07/31  18:00:00,1249.72386854,33.7571431196,444.665486693,0.0,249.203635341,299.044362409,6.54957515762,0.0,6.54957515762
 07/31  19:00:00,1232.97145979,30.8273874924,455.289589357,0.0,249.203635341,299.044362409,4.36679760035,0.0,4.36679760035
 07/31  20:00:00,1148.37074438,27.4538458684,472.321811441,0.0,149.522181205,249.203635341,4.36835660035,0.0,4.36835660035
 07/31  21:00:00,1130.7232706,27.1873124531,479.388805837,0.0,149.522181205,249.203635341,2.18988229381,0.0,2.18988229381
 07/31  22:00:00,349.356393147,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830706516,0.0,2.18830706516
 07/31  23:00:00,299.991632897,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  24:00:00,415.629964532,1.10125166967,88.2726388221,0.0,24.9203635341,199.362908273,2.18830582459,0.0,2.18830582459
 08/01  01:00:00,287.76943614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813583696,0.0,2.18813583696
 08/01  02:00:00,287.76943554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825756159,0.0,2.18825756159
 08/01  03:00:00,287.769434797,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991633748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817178292,0.0,2.18817178292
 08/01  05:00:00,349.357572078,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967768428,0.0,2.18967768428
 08/01  06:00:00,921.13497271,33.137964463,440.190034716,0.0,49.8407270682,199.362908273,2.18919837818,0.0,2.18919837818
 08/01  07:00:00,1057.43722423,27.1285252113,458.37917101,0.0,149.522181205,199.362908273,4.37089175632,0.0,4.37089175632
 08/01  08:00:00,1609.05157719,33.5672486983,455.29249827,0.0,448.566543614,448.566543614,10.9380611125,0.0,10.9380611125
 08/01  09:00:00,1555.24260015,38.3606681072,433.355512469,0.0,448.566543614,448.566543614,8.76201851395,0.0,8.76201851395
 08/01  10:00:00,1503.8110313,41.0703641215,428.102651683,0.0,448.566543614,448.566543614,10.9490804404,0.0,10.9490804404
 08/01  11:00:00,1506.47241685,40.8872058948,430.944045138,0.0,448.566543614,448.566543614,13.1573829692,0.0,13.1573829692
 08/01  12:00:00,1458.10915961,38.2396220981,435.065169384,0.0,448.566543614,398.725816546,13.191331624,0.0,13.191331624
 08/01  13:00:00,1505.84442485,44.934881942,426.265626085,0.0,448.566543614,448.566543614,15.3761234737,0.0,15.3761234737
 08/01  14:00:00,1505.07533405,43.9474345006,426.491846772,0.0,448.566543614,448.566543614,8.75228332182,0.0,8.75228332182
 08/01  15:00:00,1504.36955365,45.5974107407,424.136483643,0.0,448.566543614,448.566543614,8.75072433036,0.0,8.75072433036
 08/01  16:00:00,1552.84232927,47.7139200816,421.599627969,0.0,448.566543614,448.566543614,10.9610932682,0.0,10.9610932682
 08/01  17:00:00,1440.72294234,40.0646076676,429.992226378,0.0,348.885089477,398.725816546,8.7364669276,0.0,8.7364669276
 08/01  18:00:00,1253.72946754,31.0322087361,451.396024572,0.0,249.203635341,299.044362409,4.37300320815,0.0,4.37300320815
 08/01  19:00:00,1249.38582817,28.3715537184,465.616126609,0.0,249.203635341,299.044362409,4.3669401513,0.0,4.3669401513
 08/01  20:00:00,1156.51836436,27.1939758797,480.72930218,0.0,149.522181205,249.203635341,4.36905459874,0.0,4.36905459874
 08/01  21:00:00,1143.80191329,27.1285252113,492.526235899,0.0,149.522181205,249.203635341,2.18960625859,0.0,2.18960625859
 08/01  22:00:00,349.356393042,0.0,0.0,0.0,49.8407270682,199.362908273,2.1882400955,0.0,2.1882400955
 08/01  23:00:00,299.99163362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815356273,0.0,2.18815356273
 08/01  24:00:00,287.769434744,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,287.769435553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827483544,0.0,2.18827483544
 08/02  02:00:00,287.769435935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818874531,0.0,2.18818874531
 08/02  03:00:00,287.769435008,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,299.991632775,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883099255,0.0,2.1883099255
 08/02  05:00:00,349.357571775,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971130322,0.0,2.18971130322
 08/02  06:00:00,944.38829266,33.475497355,463.105822058,0.0,49.8407270682,199.362908273,2.18926788575,0.0,2.18926788575
 08/02  07:00:00,1081.34259639,27.1285252113,482.276529941,0.0,149.522181205,199.362908273,6.54611785046,0.0,6.54611785046
 08/02  08:00:00,1604.98689954,34.5816733878,450.21339843,0.0,448.566543614,448.566543614,8.75530079681,0.0,8.75530079681
 08/02  09:00:00,1553.76237436,39.5591616362,430.676795386,0.0,448.566543614,448.566543614,8.76065666142,0.0,8.76065666142
 08/02  10:00:00,1504.09935266,42.335113398,427.126222031,0.0,448.566543614,448.566543614,10.9494331326,0.0,10.9494331326
 08/02  11:00:00,1505.6824095,43.4014614402,427.639792422,0.0,448.566543614,448.566543614,13.1594194137,0.0,13.1594194137
 08/02  12:00:00,1456.47219215,38.5031887517,433.164626186,0.0,448.566543614,398.725816546,15.3896774655,0.0,15.3896774655
 08/02  13:00:00,1508.42725917,44.5672704524,429.216084522,0.0,448.566543614,448.566543614,13.1798216709,0.0,13.1798216709
 08/02  14:00:00,1509.29149104,46.224541669,428.430891615,0.0,448.566543614,448.566543614,8.75241349953,0.0,8.75241349953
 08/02  15:00:00,1511.77713688,48.8867407226,428.383432923,0.0,448.566543614,448.566543614,8.74966446028,0.0,8.74966446028
 08/02  16:00:00,1561.21529385,50.4312203024,427.491710178,0.0,448.566543614,448.566543614,12.967838472,0.0,12.967838472
 08/02  17:00:00,1443.68502717,42.7212139031,430.297705401,0.0,348.885089477,398.725816546,6.7364347541,0.0,6.7364347541
 08/02  18:00:00,1246.9221909,32.6705158482,442.95043995,0.0,249.203635341,299.044362409,4.37288334462,0.0,4.37288334462
 08/02  19:00:00,1241.8832244,29.0973861147,457.387691171,0.0,249.203635341,299.044362409,4.36646897473,0.0,4.36646897473
 08/02  20:00:00,1145.16675167,27.3245872663,469.247078522,0.0,149.522181205,249.203635341,4.36844221652,0.0,4.36844221652
 08/02  21:00:00,1120.567656,27.1812062381,469.239297622,0.0,149.522181205,249.203635341,2.18961475419,0.0,2.18961475419
 08/02  22:00:00,349.356392485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831128702,0.0,2.18831128702
 08/02  23:00:00,299.991633871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826553625,0.0,2.18826553625
 08/02  24:00:00,434.475438144,1.10125166967,107.118093375,0.0,24.9203635341,199.362908273,2.18828375393,0.0,2.18828375393
 08/03  01:00:00,287.769434697,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,287.769435825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830021208,0.0,2.18830021208
 08/03  03:00:00,287.769435647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821392154,0.0,2.18821392154
 08/03  04:00:00,299.99163232,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,349.357571702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971821148,0.0,2.18971821148
 08/03  06:00:00,962.35877206,35.0186475967,470.989484954,0.0,49.8407270682,199.362908273,2.18936539213,0.0,2.18936539213
 08/03  07:00:00,1072.45756557,27.1285252113,473.391500256,0.0,149.522181205,199.362908273,6.54637531926,0.0,6.54637531926
 08/03  08:00:00,1595.85765979,35.7541843961,439.911647651,0.0,448.566543614,448.566543614,8.75531778616,0.0,8.75531778616
 08/03  09:00:00,1555.31522933,41.6602629889,430.128552884,0.0,448.566543614,448.566543614,10.9453336899,0.0,10.9453336899
 08/03  10:00:00,1509.81570689,44.4662458874,430.711441969,0.0,448.566543614,448.566543614,8.76292110054,0.0,8.76292110054
 08/03  11:00:00,1508.99395332,44.0527694341,430.300030464,0.0,448.566543614,448.566543614,13.1613356405,0.0,13.1613356405
 08/03  12:00:00,1459.07189022,39.2141180946,435.053397922,0.0,448.566543614,398.725816546,15.3877498913,0.0,15.3877498913
 08/03  13:00:00,1511.24013899,45.4428348423,431.153399492,0.0,448.566543614,448.566543614,13.1817458201,0.0,13.1817458201
 08/03  14:00:00,1511.49953808,47.0961108899,429.964256148,0.0,448.566543614,448.566543614,8.75241655587,0.0,8.75241655587
 08/03  15:00:00,1513.12582692,49.2887701561,429.976947398,0.0,448.566543614,448.566543614,8.7509044643,0.0,8.7509044643
 08/03  16:00:00,1562.12822746,50.9525377102,428.249886913,0.0,448.566543614,448.566543614,13.1505765824,0.0,13.1505765824
 08/03  17:00:00,1445.11809576,43.2181437646,431.425273842,0.0,348.885089477,398.725816546,6.55727847302,0.0,6.55727847302
 08/03  18:00:00,1246.1226837,33.5461193412,441.275328173,0.0,249.203635341,299.044362409,4.37271810689,0.0,4.37271810689
 08/03  19:00:00,1235.10634198,30.093001037,449.615193815,0.0,249.203635341,299.044362409,4.36706983452,0.0,4.36706983452
 08/03  20:00:00,1135.86770226,27.4050753526,459.867540263,0.0,149.522181205,249.203635341,5.0365627771,0.0,5.0365627771
 08/03  21:00:00,1114.89329479,27.2185152904,463.5276274,0.0,149.522181205,249.203635341,3.6929810498,0.0,3.6929810498
 08/03  22:00:00,349.356391699,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,406.041346035,0.73416777978,79.6577650458,0.0,24.9203635341,199.362908273,2.188145124,0.0,2.188145124
 08/03  24:00:00,337.724473306,0.36708388989,36.7590661798,0.0,24.9203635341,199.362908273,2.18826617031,0.0,2.18826617031
 08/04  01:00:00,287.769434632,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,287.769435231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817975299,0.0,2.18817975299
 08/04  03:00:00,431.053754297,1.10125166967,103.696408093,0.0,24.9203635341,199.362908273,2.18830188815,0.0,2.18830188815
 08/04  04:00:00,299.991632969,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882144072,0.0,2.1882144072
 08/04  05:00:00,349.357571558,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982228072,0.0,2.18982228072
 08/04  06:00:00,961.544445637,36.3417913747,468.852014964,0.0,49.8407270682,199.362908273,2.18923864372,0.0,2.18923864372
 08/04  07:00:00,1069.7899708,27.1285252113,470.723905884,0.0,149.522181205,199.362908273,4.37068385348,0.0,4.37068385348
 08/04  08:00:00,1596.98316967,34.9144771859,441.876863074,0.0,448.566543614,448.566543614,8.75613197458,0.0,8.75613197458
 08/04  09:00:00,1554.60997692,37.9559594006,433.12760691,0.0,448.566543614,448.566543614,10.9468404105,0.0,10.9468404105
 08/04  10:00:00,1506.94597011,39.261131085,433.046821106,0.0,448.566543614,448.566543614,10.3765601978,0.0,10.3765601978
 08/04  11:00:00,1505.28590207,41.5583314159,429.086411582,0.0,448.566543614,448.566543614,11.5448059731,0.0,11.5448059731
 08/04  12:00:00,1456.75269488,36.3886179781,435.559712558,0.0,448.566543614,398.725816546,15.3877451679,0.0,15.3877451679
 08/04  13:00:00,1508.58029728,41.2228262053,432.713557251,0.0,448.566543614,448.566543614,13.1836573001,0.0,13.1836573001
 08/04  14:00:00,1510.02234307,43.1564738149,432.307940356,0.0,448.566543614,448.566543614,10.936230395,0.0,10.936230395
 08/04  15:00:00,1513.80979389,45.5809751522,434.700037669,0.0,448.566543614,448.566543614,8.74972827256,0.0,8.74972827256
 08/04  16:00:00,1561.8496983,46.0396502603,433.495611179,0.0,448.566543614,448.566543614,10.9631214442,0.0,10.9631214442
 08/04  17:00:00,1443.88761235,37.5409164635,435.680583041,0.0,348.885089477,398.725816546,6.55724863013,0.0,6.55724863013
 08/04  18:00:00,1249.98309419,29.3592252359,449.322635012,0.0,249.203635341,299.044362409,6.54962492186,0.0,6.54962492186
 08/04  19:00:00,1238.07205715,27.777035693,454.896874551,0.0,249.203635341,299.044362409,4.36636856694,0.0,4.36636856694
 08/04  20:00:00,1134.70207719,27.1285252113,458.978466748,0.0,149.522181205,249.203635341,4.36861708447,0.0,4.36861708447
 08/04  21:00:00,1112.39138605,27.1285252113,461.115709049,0.0,149.522181205,249.203635341,2.1897021048,0.0,2.1897021048
 08/04  22:00:00,349.356391629,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/04  23:00:00,299.991632861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823101308,0.0,2.18823101308
 08/04  24:00:00,287.769435914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814460941,0.0,2.18814460941
 08/05  01:00:00,237.928708292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826567161,0.0,2.18826567161
 08/05  02:00:00,237.92870747,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  03:00:00,237.928708587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817932255,0.0,2.18817932255
 08/05  04:00:00,250.150906569,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883002539,0.0,2.1883002539
 08/05  05:00:00,274.59648093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980485738,0.0,2.18980485738
 08/05  06:00:00,971.868330043,32.8209721681,482.69671827,0.0,49.8407270682,199.362908273,2.18925579431,0.0,2.18925579431
 08/05  07:00:00,981.5018267,27.1285252113,482.12036116,0.0,49.8407270682,199.362908273,2.19143000291,0.0,2.19143000291
 08/05  08:00:00,1230.61241116,27.1285252113,482.025736457,0.0,249.203635341,249.203635341,4.36712036971,0.0,4.36712036971
 08/05  09:00:00,1196.40208506,27.1558966311,484.45227392,0.0,249.203635341,249.203635341,6.54908433144,0.0,6.54908433144
 08/05  10:00:00,1138.68343534,27.4000592577,475.379039518,0.0,249.203635341,249.203635341,4.37100530234,0.0,4.37100530234
 08/05  11:00:00,1139.05028977,27.3695907694,475.774788306,0.0,249.203635341,249.203635341,6.55262373645,0.0,6.55262373645
 08/05  12:00:00,1145.81693736,27.6506823183,482.26152576,0.0,249.203635341,249.203635341,4.37154663165,0.0,4.37154663165
 08/05  13:00:00,1136.68876788,28.0506862229,472.733744952,0.0,249.203635341,249.203635341,6.5461381436,0.0,6.5461381436
 08/05  14:00:00,887.487410938,27.567870781,473.220411715,0.0,74.7610906023,174.442544739,4.36668863132,0.0,4.36668863132
 08/05  15:00:00,893.814021518,27.2805925866,479.835086605,0.0,74.7610906023,174.442544739,2.19249219098,0.0,2.19249219098
 08/05  16:00:00,948.878326825,27.7681592098,485.522640006,0.0,74.7610906023,174.442544739,4.36577639336,0.0,4.36577639336
 08/05  17:00:00,915.498041745,27.7625795434,490.534490841,0.0,24.9203635341,149.522181205,2.18917403336,0.0,2.18917403336
 08/05  18:00:00,601.540893138,13.2050853701,241.101840114,0.0,24.9203635341,149.522181205,2.18936343577,0.0,2.18936343577
 08/05  19:00:00,503.427156177,8.99040079005,167.859572367,0.0,24.9203635341,149.522181205,2.18933376215,0.0,2.18933376215
 08/05  20:00:00,323.484879106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918890613,0.0,2.18918890613
 08/05  21:00:00,299.041269295,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037045378,0.0,2.19037045378
 08/05  22:00:00,274.595302072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816057088,0.0,2.18816057088
 08/05  23:00:00,250.150905458,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  24:00:00,237.928707779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828153137,0.0,2.18828153137
 08/06  01:00:00,237.928315862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776888565,0.0,2.18776888565
 08/06  02:00:00,237.928314405,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928315477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775215364,0.0,2.18775215364
 08/06  04:00:00,250.150513138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773544632,0.0,2.18773544632
 08/06  05:00:00,274.596087621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913610812,0.0,2.18913610812
 08/06  06:00:00,280.765366189,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.666096154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763199075,0.0,2.18763199075
 08/06  08:00:00,296.666094597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,259.99950266,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877880526,0.0,2.1877880526
 08/06  10:00:00,487.278335289,11.8602568371,215.557576309,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,211.111496469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883271262,0.0,2.18883271262
 08/06  12:00:00,211.111496994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877934058,0.0,2.18877934058
 08/06  13:00:00,211.112676427,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018038876,0.0,2.19018038876
 08/06  14:00:00,211.111497132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881250813,0.0,2.18881250813
 08/06  15:00:00,542.706627454,14.5092150129,258.95633485,0.0,24.9203635341,149.522181205,2.18773459017,0.0,2.18773459017
 08/06  16:00:00,717.970665816,20.3432687168,358.737398087,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,588.269675018,11.829129671,222.195955545,0.0,24.9203635341,149.522181205,2.18777603065,0.0,2.18777603065
 08/06  18:00:00,730.959032148,16.757918664,326.660681745,0.0,24.9203635341,149.522181205,2.18778794203,0.0,2.18778794203
 08/06  19:00:00,375.232996847,3.97110771671,74.304774091,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,323.483700471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768456072,0.0,2.18768456072
 08/06  21:00:00,299.040483704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915482405,0.0,2.18915482405
 08/06  22:00:00,274.594907751,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150513638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775382285,0.0,2.18775382285
 08/06  24:00:00,237.928314865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769435184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826734699,0.0,2.18826734699
 08/07  02:00:00,287.769436109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818142763,0.0,2.18818142763
 08/07  03:00:00,287.769435737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830286208,0.0,2.18830286208
 08/07  04:00:00,299.991632557,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
