Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  05:00:00,349.357572276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942346131,0.0,2.18942346131
 08/07  06:00:00,904.366628801,31.215381933,417.388594369,0.0,49.8407270682,199.362908273,3.62358525119,1.43422637433,2.18935887687
 08/07  07:00:00,1006.09907713,27.1285252113,410.100367643,0.0,149.522181205,199.362908273,8.04616733267,1.49977071462,6.54639661805
 08/07  08:00:00,1600.39127452,30.7097623165,450.272370426,0.0,448.566543614,448.566543614,8.75487498523,0.0,8.75487498523
 08/07  09:00:00,1575.80029058,33.1557278405,459.118145543,0.0,448.566543614,448.566543614,10.9461797749,0.0,10.9461797749
 08/07  10:00:00,1522.64408655,34.4183121505,453.587753496,0.0,448.566543614,448.566543614,8.76391318621,0.0,8.76391318621
 08/07  11:00:00,1515.02909844,36.3136119308,444.074331373,0.0,448.566543614,448.566543614,13.1607152725,0.0,13.1607152725
 08/07  12:00:00,1470.22874787,32.7619246389,452.66244419,0.0,448.566543614,398.725816546,15.3891494275,0.0,15.3891494275
 08/07  13:00:00,1512.30793448,38.2565675761,439.407460273,0.0,448.566543614,448.566543614,13.1811717139,0.0,13.1811717139
 08/07  14:00:00,1506.67731547,40.1770361386,431.864221669,0.0,448.566543614,448.566543614,8.75205273037,0.0,8.75205273037
 08/07  15:00:00,1505.74326389,42.7457562503,428.361847994,0.0,448.566543614,448.566543614,8.7505448483,0.0,8.7505448483
 08/07  16:00:00,1555.32868073,43.2922683833,428.507638694,0.0,448.566543614,448.566543614,13.1500731092,0.0,13.1500731092
 08/07  17:00:00,1449.46881447,35.5769484292,443.225755194,0.0,348.885089477,398.725816546,6.55702441709,0.0,6.55702441709
 08/07  18:00:00,1268.41061694,28.4098232818,468.699556159,0.0,249.203635341,299.044362409,4.37255350158,0.0,4.37255350158
 08/07  19:00:00,1262.55585991,27.609010068,479.548702033,0.0,249.203635341,299.044362409,4.36690506679,0.0,4.36690506679
 08/07  20:00:00,1163.80632428,27.1473432354,488.063894069,0.0,149.522181205,249.203635341,4.36887924293,0.0,4.36887924293
 08/07  21:00:00,1134.84009225,27.1285252113,483.782382725,0.0,149.522181205,249.203635341,4.35947180563,0.0,4.35947180563
 08/07  22:00:00,349.3563923,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,299.991634169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827337475,0.0,2.18827337475
 08/07  24:00:00,287.769436106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818758214,0.0,2.18818758214
 08/08  01:00:00,287.769435242,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,287.769436167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830982381,0.0,2.18830982381
 08/08  03:00:00,287.769436544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822441159,0.0,2.18822441159
 08/08  04:00:00,299.99163346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813897126,0.0,2.18813897126
 08/08  05:00:00,349.35757257,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974891335,0.0,2.18974891335
 08/08  06:00:00,931.582993574,31.7778881596,443.454455585,0.0,49.8407270682,199.362908273,2.20227898468,0.0131128758277,2.18916610885
 08/08  07:00:00,1043.97211336,27.1285252113,445.86001607,0.0,149.522181205,199.362908273,4.42300162814,0.0524515297163,4.37055009842
 08/08  08:00:00,1617.07116844,30.38024161,466.499094751,0.0,448.566543614,448.566543614,8.75590229128,0.0,8.75590229128
 08/08  09:00:00,1564.23940684,33.7451883267,446.967802186,0.0,448.566543614,448.566543614,10.9465909752,0.0,10.9465909752
 08/08  10:00:00,1506.83340743,37.8404440272,434.354939902,0.0,448.566543614,448.566543614,8.76253896652,0.0,8.76253896652
 08/08  11:00:00,1505.53770755,40.1767222713,430.719821441,0.0,448.566543614,448.566543614,13.1629854922,0.0,13.1629854922
 08/08  12:00:00,1459.48328932,35.5927429155,439.086172714,0.0,448.566543614,398.725816546,15.3875794478,0.0,15.3875794478
 08/08  13:00:00,1506.51930447,41.8666631703,430.008722024,0.0,448.566543614,448.566543614,13.1835282757,0.0,13.1835282757
 08/08  14:00:00,1505.35795207,44.473956832,426.247939687,0.0,448.566543614,448.566543614,10.9361357844,0.0,10.9361357844
 08/08  15:00:00,1506.52373066,46.0534833403,425.83458572,0.0,448.566543614,448.566543614,8.74967121598,0.0,8.74967121598
 08/08  16:00:00,1554.72130043,46.3471418257,424.845385251,0.0,448.566543614,448.566543614,10.9630969815,0.0,10.9630969815
 08/08  17:00:00,1443.07969535,39.72673142,432.686847758,0.0,348.885089477,398.725816546,6.55817607526,0.0,6.55817607526
 08/08  18:00:00,1250.48253561,30.7325600469,448.448738877,0.0,249.203635341,299.044362409,6.54960943273,0.0,6.54960943273
 08/08  19:00:00,1244.6717195,28.4065125347,460.867058006,0.0,249.203635341,299.044362409,4.36635954377,0.0,4.36635954377
 08/08  20:00:00,1156.25199032,27.2298816325,480.427021226,0.0,149.522181205,249.203635341,4.36861438662,0.0,4.36861438662
 08/08  21:00:00,1141.44447836,27.1348068921,490.16251863,0.0,149.522181205,249.203635341,2.18969920198,0.0,2.18969920198
 08/08  22:00:00,349.356392265,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,299.991633521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822813136,0.0,2.18822813136
 08/08  24:00:00,287.769436566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814272629,0.0,2.18814272629
 08/09  01:00:00,287.769436335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826565987,0.0,2.18826565987
 08/09  02:00:00,287.769435527,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  03:00:00,287.769436641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818075863,0.0,2.18818075863
 08/09  04:00:00,299.991634621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830334666,0.0,2.18830334666
 08/09  05:00:00,349.357573108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981117919,0.0,2.18981117919
 08/09  06:00:00,960.605648417,33.2225502673,471.032457167,0.0,49.8407270682,199.362908273,2.18926321712,0.0,2.18926321712
 08/09  07:00:00,1087.57990422,27.1285252113,488.513835595,0.0,149.522181205,199.362908273,4.37061486117,0.0,4.37061486117
 08/09  08:00:00,1608.90532663,33.7845264213,454.928963774,0.0,448.566543614,448.566543614,8.75450071213,0.0,8.75450071213
 08/09  09:00:00,1556.82856446,38.0800576307,435.222086901,0.0,448.566543614,448.566543614,10.9472036482,0.0,10.9472036482
 08/09  10:00:00,1508.00652892,39.511287514,433.857218754,0.0,448.566543614,448.566543614,10.9481486976,0.0,10.9481486976
 08/09  11:00:00,1504.27057212,41.4089422666,428.220450101,0.0,448.566543614,448.566543614,10.9692201812,0.0,10.9692201812
 08/09  12:00:00,1457.11688109,37.1762461843,435.136269903,0.0,448.566543614,398.725816546,15.3883585599,0.0,15.3883585599
 08/09  13:00:00,1506.04127146,42.5768611044,428.820475439,0.0,448.566543614,448.566543614,15.378928404,0.0,15.378928404
 08/09  14:00:00,1507.2853987,44.9698981436,427.679451317,0.0,448.566543614,448.566543614,8.75291397135,0.0,8.75291397135
 08/09  15:00:00,1509.43314084,47.7965207961,427.000957117,0.0,448.566543614,448.566543614,8.75132727115,0.0,8.75132727115
 08/09  16:00:00,1558.78657283,49.2291286047,426.02866206,0.0,448.566543614,448.566543614,10.9620567941,0.0,10.9620567941
 08/09  17:00:00,1443.28204026,41.9201705349,430.695756833,0.0,348.885089477,398.725816546,6.55657527702,0.0,6.55657527702
 08/09  18:00:00,1245.86805137,32.3011566284,442.265654795,0.0,249.203635341,299.044362409,6.54933290237,0.0,6.54933290237
 08/09  19:00:00,1237.09164679,28.877706758,452.815789451,0.0,249.203635341,299.044362409,4.36642672882,0.0,4.36642672882
 08/09  20:00:00,1140.12438007,27.2769109232,464.252380309,0.0,149.522181205,249.203635341,4.36882730093,0.0,4.36882730093
 08/09  21:00:00,1120.10576014,27.1524730991,468.806134421,0.0,149.522181205,249.203635341,2.18980340825,0.0,2.18980340825
 08/09  22:00:00,349.356393284,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822841884,0.0,2.18822841884
 08/09  23:00:00,299.991633098,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,287.76943615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814351918,0.0,2.18814351918
 08/10  01:00:00,287.769437198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826708045,0.0,2.18826708045
 08/10  02:00:00,287.769436414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818282333,0.0,2.18818282333
 08/10  03:00:00,287.769436036,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,299.991634985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830615274,0.0,2.18830615274
 08/10  05:00:00,349.357573953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942643978,0.0,2.18942643978
 08/10  06:00:00,971.177697756,34.3883021944,480.438753792,0.0,49.8407270682,199.362908273,2.18912970661,0.0,2.18912970661
 08/10  07:00:00,1075.1983631,27.1285252113,476.132291997,0.0,149.522181205,199.362908273,4.37077394276,0.0,4.37077394276
 08/10  08:00:00,1597.47589236,34.8789659544,442.405088176,0.0,448.566543614,448.566543614,10.9391205551,0.0,10.9391205551
 08/10  09:00:00,1554.24977367,37.2300116666,433.493335193,0.0,448.566543614,448.566543614,8.76188869712,0.0,8.76188869712
 08/10  10:00:00,1509.36034696,39.6168177094,435.143628285,0.0,448.566543614,448.566543614,10.9489762572,0.0,10.9489762572
 08/10  11:00:00,1513.87732976,44.1400441183,436.183000483,0.0,448.566543614,448.566543614,13.1573594238,0.0,13.1573594238
 08/10  12:00:00,1462.80431276,39.588019389,439.849346254,0.0,448.566543614,398.725816546,13.1914124306,0.0,13.1914124306
 08/10  13:00:00,1517.879725,45.9364833738,438.84847718,0.0,448.566543614,448.566543614,15.3763135601,0.0,15.3763135601
 08/10  14:00:00,1519.2600617,47.9051377771,439.06277304,0.0,448.566543614,448.566543614,8.75238536726,0.0,8.75238536726
 08/10  15:00:00,1525.54164777,50.700245935,443.701812814,0.0,448.566543614,448.566543614,8.75085796513,0.0,8.75085796513
 08/10  16:00:00,1579.62645253,52.3083202189,448.149051467,0.0,448.566543614,448.566543614,10.9613413607,0.0,10.9613413607
 08/10  17:00:00,1456.91988238,44.0603717445,446.091523499,0.0,348.885089477,398.725816546,8.73665631427,0.0,8.73665631427
 08/10  18:00:00,1247.6638395,33.7952637332,443.517780998,0.0,249.203635341,299.044362409,4.37310359866,0.0,4.37310359866
 08/10  19:00:00,1234.36186241,30.0003785477,448.963332664,0.0,249.203635341,299.044362409,4.36704076361,0.0,4.36704076361
 08/10  20:00:00,1132.78206577,27.3921008217,456.794874807,0.0,149.522181205,249.203635341,4.36916578135,0.0,4.36916578135
 08/10  21:00:00,1114.4594327,27.1603773365,463.151901623,0.0,149.522181205,249.203635341,2.1896584694,0.0,2.1896584694
 08/10  22:00:00,349.356394064,0.0,0.0,0.0,49.8407270682,199.362908273,2.18829227743,0.0,2.18829227743
 08/10  23:00:00,299.991634756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820746891,0.0,2.18820746891
 08/10  24:00:00,287.769435861,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  01:00:00,392.948009056,0.73416777978,78.7866239937,0.0,24.9203635341,199.362908273,2.18812404847,0.0,2.18812404847
 08/11  02:00:00,336.695648076,0.36708388989,35.7302388237,0.0,24.9203635341,199.362908273,2.18824918623,0.0,2.18824918623
 08/11  03:00:00,287.769436957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816508601,0.0,2.18816508601
 08/11  04:00:00,299.991634459,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,349.357574716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977989146,0.0,2.18977989146
 08/11  06:00:00,960.260563403,35.9959878153,467.913933127,0.0,49.8407270682,199.362908273,2.18933935967,0.0,2.18933935967
 08/11  07:00:00,1072.67730552,27.1285252113,473.61123213,0.0,149.522181205,199.362908273,6.54638774735,0.0,6.54638774735
 08/11  08:00:00,1594.71107149,35.1960278506,439.323202422,0.0,448.566543614,448.566543614,8.75578660203,0.0,8.75578660203
 08/11  09:00:00,1557.85941844,40.0809580667,434.459012315,0.0,448.566543614,448.566543614,9.6538976437,0.0,9.6538976437
 08/11  10:00:00,1518.2750022,43.5252982772,442.30370875,0.0,448.566543614,448.566543614,10.0562987488,0.0,10.0562987488
 08/11  11:00:00,1526.26837411,45.5291758095,450.144712862,0.0,448.566543614,448.566543614,13.1605138252,0.0,13.1605138252
 08/11  12:00:00,1471.73349497,40.908681975,449.750620133,0.0,448.566543614,398.725816546,15.3891365093,0.0,15.3891365093
 08/11  13:00:00,1531.62628444,47.5932299466,453.730307409,0.0,448.566543614,448.566543614,13.1812602591,0.0,13.1812602591
 08/11  14:00:00,1534.37512895,49.4484789676,455.028380019,0.0,448.566543614,448.566543614,8.75210211926,0.0,8.75210211926
 08/11  15:00:00,1543.79424627,51.5955659075,458.8149829,0.0,448.566543614,448.566543614,8.75064115379,0.0,8.75064115379
 08/11  16:00:00,1587.54428621,50.7898897276,453.552056959,0.0,448.566543614,448.566543614,13.1503774639,0.0,13.1503774639
 08/11  17:00:00,1461.44152805,43.7864838436,451.927450485,0.0,348.885089477,398.725816546,6.55716753356,0.0,6.55716753356
 08/11  18:00:00,1248.87301519,33.0287824341,447.183239325,0.0,249.203635341,299.044362409,4.37265328386,0.0,4.37265328386
 08/11  19:00:00,1242.86308532,29.6787358664,449.367585867,0.0,249.203635341,299.044362409,4.36700687031,0.0,4.36700687031
 08/11  20:00:00,1130.34554217,27.5256437474,454.224805642,0.0,149.522181205,249.203635341,4.36899670361,0.0,4.36899670361
 08/11  21:00:00,1109.51565711,27.2694570797,458.09904468,0.0,149.522181205,249.203635341,4.35958314866,0.0,4.35958314866
 08/11  22:00:00,349.356393799,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,469.515395582,1.10125166967,129.935807662,0.0,24.9203635341,199.362908273,2.18812252923,0.0,2.18812252923
 08/11  24:00:00,287.769437796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824708707,0.0,2.18824708707
 08/12  01:00:00,237.928710204,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928710893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816527361,0.0,2.18816527361
 08/12  03:00:00,237.928711509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829066809,0.0,2.18829066809
 08/12  04:00:00,250.150908512,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882082648,0.0,2.1882082648
 08/12  05:00:00,274.596485183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982516847,0.0,2.18982516847
 08/12  06:00:00,966.408200974,35.1953507049,474.862207272,0.0,49.8407270682,199.362908273,2.18924438493,0.0,2.18924438493
 08/12  07:00:00,963.152623808,27.1285252113,463.771152151,0.0,49.8407270682,199.362908273,2.19115099645,0.0,2.19115099645
 08/12  08:00:00,1204.8849852,27.5415702641,455.885258381,0.0,249.203635341,249.203635341,4.36658772234,0.0,4.36658772234
 08/12  09:00:00,1161.72521866,29.321697331,447.609596008,0.0,249.203635341,249.203635341,6.5490463583,0.0,6.5490463583
 08/12  10:00:00,1113.58369104,30.6680001607,447.01134322,0.0,249.203635341,249.203635341,4.37123365969,0.0,4.37123365969
 08/12  11:00:00,1113.19727892,30.8157884799,446.475570671,0.0,249.203635341,249.203635341,6.55280273759,0.0,6.55280273759
 08/12  12:00:00,1113.2753379,30.6481549439,446.722442538,0.0,249.203635341,249.203635341,4.37186107008,0.0,4.37186107008
 08/12  13:00:00,1114.0568764,30.9914274395,447.161101852,0.0,249.203635341,249.203635341,6.54623818479,0.0,6.54623818479
 08/12  14:00:00,865.177850788,29.6811406947,448.797572929,0.0,74.7610906023,174.442544739,4.36630319089,0.0,4.36630319089
 08/12  15:00:00,865.857867736,29.8707639205,449.288754757,0.0,74.7610906023,174.442544739,2.1923037972,0.0,2.1923037972
 08/12  16:00:00,914.671024147,30.2992100114,448.784279354,0.0,74.7610906023,174.442544739,4.36593887132,0.0,4.36593887132
 08/12  17:00:00,878.108791066,29.5431047242,451.07540479,0.0,24.9203635341,149.522181205,2.18926865514,0.0,2.18926865514
 08/12  18:00:00,793.468344947,18.9666408456,404.270097602,0.0,24.9203635341,149.522181205,2.18935432995,0.0,2.18935432995
 08/12  19:00:00,785.520412115,17.2820113423,399.184688648,0.0,24.9203635341,149.522181205,2.18938121011,0.0,2.18938121011
 08/12  20:00:00,431.694861455,0.97889037304,73.0207642302,0.0,24.9203635341,149.522181205,2.18935464843,0.0,2.18935464843
 08/12  21:00:00,424.767635825,1.10125166967,86.1384841361,0.0,24.9203635341,149.522181205,2.1904206602,0.0,2.1904206602
 08/12  22:00:00,274.595304369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820519101,0.0,2.18820519101
 08/12  23:00:00,250.150907713,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.92871086,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881227977,0.0,2.1881227977
 08/13  01:00:00,237.92831829,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877870316,0.0,2.1877870316
 08/13  02:00:00,237.928316786,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  03:00:00,237.928318285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777500926,0.0,2.18777500926
 08/13  04:00:00,250.150515199,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596091928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935855203,0.0,2.18935855203
 08/13  06:00:00,280.765369053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876809387,0.0,2.1876809387
 08/13  07:00:00,296.666098356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766914545,0.0,2.18766914545
 08/13  08:00:00,629.823083343,12.1242387018,258.895137483,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,784.154567698,18.7691736476,416.380103882,0.0,24.9203635341,149.522181205,2.18777341877,0.0,2.18777341877
 08/13  10:00:00,734.347374849,17.6497944357,412.867385505,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,818.021211144,21.0376464708,489.268646796,0.0,24.9203635341,149.522181205,2.18885653871,0.0,2.18885653871
 08/13  12:00:00,743.538471786,17.53582135,422.284153581,0.0,24.9203635341,149.522181205,2.18885817104,0.0,2.18885817104
 08/13  13:00:00,818.871864563,21.3643366381,489.784622425,0.0,24.9203635341,149.522181205,2.19042407483,0.0,2.19042407483
 08/13  14:00:00,738.853346098,17.6998001042,417.450400221,0.0,24.9203635341,149.522181205,2.18885373947,0.0,2.18885373947
 08/13  15:00:00,817.527560376,21.3879497056,488.489802566,0.0,24.9203635341,149.522181205,2.18776939059,0.0,2.18776939059
 08/13  16:00:00,788.545924264,17.7409393571,418.23115999,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,904.377330416,21.4923908586,489.646591385,0.0,24.9203635341,149.522181205,2.18779190107,0.0,2.18779190107
 08/13  18:00:00,825.170309419,17.713362524,418.215612341,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,852.124113792,18.6742568517,450.201404158,0.0,24.9203635341,149.522181205,2.18778045097,0.0,2.18778045097
 08/13  20:00:00,535.081329097,4.82763679312,160.186568986,0.0,24.9203635341,149.522181205,2.18776790846,0.0,2.18776790846
 08/13  21:00:00,631.111830455,11.8399063722,269.827143163,0.0,24.9203635341,149.522181205,2.18935470647,0.0,2.18935470647
 08/13  22:00:00,399.077015909,1.10125166967,84.8942365546,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,617.278714417,11.9133231501,292.187307538,0.0,24.9203635341,149.522181205,2.18777908859,0.0,2.18777908859
 08/13  24:00:00,237.92831717,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,411.443175225,1.10125166967,84.0858661715,0.0,24.9203635341,199.362908273,2.1881956331,0.0,2.1881956331
 08/14  02:00:00,287.769439989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832336403,0.0,2.18832336403
 08/14  03:00:00,287.769439262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824319499,0.0,2.18824319499
 08/14  04:00:00,299.991636429,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  05:00:00,349.357578189,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986511689,0.0,2.18986511689
 08/14  06:00:00,977.44332745,35.3671685073,485.725513597,0.0,49.8407270682,199.362908273,2.18937163582,0.0,2.18937163582
 08/14  07:00:00,1065.49334996,27.1285252113,466.427268397,0.0,149.522181205,199.362908273,6.54617703666,0.0,6.54617703666
 08/14  08:00:00,1597.63446309,31.5503208759,445.89228623,0.0,448.566543614,448.566543614,8.75509714404,0.0,8.75509714404
 08/14  09:00:00,1558.3027336,37.045459356,437.866054008,0.0,448.566543614,448.566543614,10.9466525906,0.0,10.9466525906
 08/14  10:00:00,1515.75544101,40.6369593134,442.280786912,0.0,448.566543614,448.566543614,8.76301833739,0.0,8.76301833739
 08/14  11:00:00,1522.52048451,42.3796395926,448.870923448,0.0,448.566543614,448.566543614,13.1618409528,0.0,13.1618409528
 08/14  12:00:00,1468.79719025,38.4425459034,448.890895955,0.0,448.566543614,398.725816546,15.3888651273,0.0,15.3888651273
 08/14  13:00:00,1520.05191214,44.5419352368,443.377231667,0.0,448.566543614,448.566543614,13.1829954237,0.0,13.1829954237
 08/14  14:00:00,1516.15891875,45.8348424146,437.784189378,0.0,448.566543614,448.566543614,8.75318927376,0.0,8.75318927376
 08/14  15:00:00,1514.50097542,46.0191276278,435.470873745,0.0,448.566543614,448.566543614,8.75180120736,0.0,8.75180120736
 08/14  16:00:00,1564.51861943,47.9887744706,434.705829874,0.0,448.566543614,448.566543614,13.1523082119,0.0,13.1523082119
 08/14  17:00:00,1445.4002381,39.3812306468,435.809381547,0.0,348.885089477,398.725816546,6.55812184336,0.0,6.55812184336
 08/14  18:00:00,1252.19395561,29.9946795587,450.898024233,0.0,249.203635341,299.044362409,6.5495857002,0.0,6.5495857002
 08/14  19:00:00,1250.82856094,28.306912735,458.579821677,0.0,249.203635341,299.044362409,4.36634979334,0.0,4.36634979334
 08/14  20:00:00,1150.35542424,27.1623878505,474.597937007,0.0,149.522181205,249.203635341,4.36863862603,0.0,4.36863862603
 08/14  21:00:00,1143.26874438,27.1285252113,491.993060772,0.0,149.522181205,249.203635341,2.18970281473,0.0,2.18970281473
 08/14  22:00:00,349.356395716,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  23:00:00,299.991637002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823177758,0.0,2.18823177758
 08/14  24:00:00,287.769440027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815172913,0.0,2.18815172913
 08/15  01:00:00,287.769440316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828178722,0.0,2.18828178722
 08/15  02:00:00,287.769439492,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,287.769440576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820291224,0.0,2.18820291224
 08/15  04:00:00,299.991638628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833228164,0.0,2.18833228164
 08/15  05:00:00,349.357579466,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985350123,0.0,2.18985350123
 08/15  06:00:00,907.830972194,32.5774375001,419.430824665,0.0,49.8407270682,199.362908273,2.18930991178,0.0,2.18930991178
 08/15  07:00:00,976.919733952,27.1285252113,382.281024303,0.0,149.522181205,199.362908273,4.370784043,0.0,4.370784043
 08/15  08:00:00,1543.21088477,31.7784705356,394.719279247,0.0,448.566543614,448.566543614,8.75507814734,0.0,8.75507814734
 08/15  09:00:00,1544.51281502,34.8481017941,426.760298453,0.0,448.566543614,448.566543614,10.947665743,0.0,10.947665743
 08/15  10:00:00,1519.52535911,37.8274243233,447.059882806,0.0,448.566543614,448.566543614,10.9492741368,0.0,10.9492741368
 08/15  11:00:00,1515.96856789,39.0811897677,442.246159533,0.0,448.566543614,448.566543614,10.9672164519,0.0,10.9672164519
 08/15  12:00:00,1468.85308135,36.7140104966,447.334661305,0.0,448.566543614,398.725816546,15.388794543,0.0,15.388794543
 08/15  13:00:00,1509.73166049,43.030367921,432.057320273,0.0,448.566543614,448.566543614,15.377800509,0.0,15.377800509
 08/15  14:00:00,1508.32189583,43.4186812075,430.26713318,0.0,448.566543614,448.566543614,8.75329963865,0.0,8.75329963865
 08/15  15:00:00,1509.00928832,43.5878562457,430.78574337,0.0,448.566543614,448.566543614,8.75064180743,0.0,8.75064180743
 08/15  16:00:00,1558.11447522,45.2121322508,429.373521207,0.0,448.566543614,448.566543614,10.9613416475,0.0,10.9613416475
 08/15  17:00:00,1459.7058341,38.2044558103,450.83524644,0.0,348.885089477,398.725816546,8.73663547704,0.0,8.73663547704
 08/15  18:00:00,1258.84373007,29.5315644184,458.460146916,0.0,249.203635341,299.044362409,4.37311311461,0.0,4.37311311461
 08/15  19:00:00,1219.73874694,27.6283495174,430.675983797,0.0,249.203635341,299.044362409,4.36705282333,0.0,4.36705282333
 08/15  20:00:00,1082.51282135,27.1285252113,410.136422282,0.0,149.522181205,249.203635341,4.3692122759,0.0,4.3692122759
 08/15  21:00:00,1054.96802288,27.1285252113,407.937770711,0.0,149.522181205,249.203635341,2.18967201866,0.0,2.18967201866
 08/15  22:00:00,349.356397585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830635017,0.0,2.18830635017
 08/15  23:00:00,299.991638289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822696866,0.0,2.18822696866
 08/15  24:00:00,287.769439401,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769441199,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881495541,0.0,2.1881495541
 08/16  02:00:00,287.769441733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828060243,0.0,2.18828060243
 08/16  03:00:00,287.769440953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820319211,0.0,2.18820319211
 08/16  04:00:00,299.991638332,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  05:00:00,349.357581037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983133273,0.0,2.18983133273
 08/16  06:00:00,901.824692168,31.9909551425,406.07178764,0.0,49.8407270682,199.362908273,2.34674950211,0.15735483676,2.18939466535
 08/16  07:00:00,986.645423872,27.1285252113,391.495550048,0.0,149.522181205,199.362908273,7.21216370326,0.665483794033,6.54667990922
 08/16  08:00:00,1565.93114968,32.0785139799,415.258280803,0.0,448.566543614,448.566543614,8.75516940421,0.0,8.75516940421
 08/16  09:00:00,1571.95157107,36.0940993381,452.331012461,0.0,448.566543614,448.566543614,10.9468287236,0.0,10.9468287236
 08/16  10:00:00,1512.32899817,38.8518094806,438.839124232,0.0,448.566543614,448.566543614,8.76322510636,0.0,8.76322510636
 08/16  11:00:00,1508.95947612,39.5256579394,434.792609849,0.0,448.566543614,448.566543614,13.1623186773,0.0,13.1623186773
 08/16  12:00:00,1467.3800008,35.526633823,447.048927604,0.0,448.566543614,398.725816546,15.3896399575,0.0,15.3896399575
 08/16  13:00:00,1507.32360528,42.3217867738,430.357845762,0.0,448.566543614,448.566543614,13.1838085403,0.0,13.1838085403
 08/16  14:00:00,1504.47938025,43.876479828,425.966807322,0.0,448.566543614,448.566543614,9.35695505339,0.0,9.35695505339
 08/16  15:00:00,1504.64626249,45.2958548703,424.714710767,0.0,448.566543614,448.566543614,10.3295715346,0.0,10.3295715346
 08/16  16:00:00,1552.74369063,46.6104195437,422.604451242,0.0,448.566543614,448.566543614,10.963946119,0.0,10.963946119
 08/16  17:00:00,1442.49207309,39.6806665998,432.145262983,0.0,348.885089477,398.725816546,6.5576863845,0.0,6.5576863845
 08/16  18:00:00,1259.73289383,30.1328774258,458.298757184,0.0,249.203635341,299.044362409,6.54934081413,0.0,6.54934081413
 08/16  19:00:00,1268.99398956,27.9035334193,477.148625185,0.0,249.203635341,299.044362409,4.36670311875,0.0,4.36670311875
 08/16  20:00:00,1163.49316407,27.1423461375,487.755712441,0.0,149.522181205,249.203635341,4.36901146523,0.0,4.36901146523
 08/16  21:00:00,1143.73676885,27.1285252113,492.461082436,0.0,149.522181205,249.203635341,2.18988306466,0.0,2.18988306466
 08/16  22:00:00,349.356397891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18820305978,0.0,2.18820305978
 08/16  23:00:00,299.991638351,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  24:00:00,287.76944169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833421876,0.0,2.18833421876
 08/17  01:00:00,287.769442586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825908881,0.0,2.18825908881
 08/17  02:00:00,287.769441475,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769442158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818321682,0.0,2.18818321682
 08/17  04:00:00,299.991640633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831606761,0.0,2.18831606761
 08/17  05:00:00,349.357582576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973939881,0.0,2.18973939881
 08/17  06:00:00,958.326267582,32.6645915926,460.767359931,0.0,49.8407270682,199.362908273,2.18923303931,0.0,2.18923303931
 08/17  07:00:00,1058.55828997,27.1285252113,459.902339234,0.0,149.522181205,199.362908273,4.37122959956,0.0,4.37122959956
 08/17  08:00:00,1616.64260895,31.6901373431,464.812324416,0.0,448.566543614,448.566543614,10.9393476759,0.0,10.9393476759
 08/17  09:00:00,1564.25897846,35.7656193152,444.966891954,0.0,448.566543614,448.566543614,8.76196900745,0.0,8.76196900745
 08/17  10:00:00,1508.98341277,37.2048277259,437.140517457,0.0,448.566543614,448.566543614,10.9493401466,0.0,10.9493401466
 08/17  11:00:00,1505.80051815,41.1852671447,429.974022892,0.0,448.566543614,448.566543614,13.1582853202,0.0,13.1582853202
 08/17  12:00:00,1459.61800011,37.0273845337,437.786170954,0.0,448.566543614,398.725816546,13.1929677951,0.0,13.1929677951
 08/17  13:00:00,1506.09486586,43.3869102616,428.063972496,0.0,448.566543614,448.566543614,15.3765149642,0.0,15.3765149642
 08/17  14:00:00,1504.28302826,45.4276613325,424.219266234,0.0,448.566543614,448.566543614,8.75362700481,0.0,8.75362700481
 08/17  15:00:00,1506.30934286,47.5330780099,424.140560022,0.0,448.566543614,448.566543614,8.75105981927,0.0,8.75105981927
 08/17  16:00:00,1554.36795202,47.0880594142,423.75105869,0.0,448.566543614,448.566543614,13.1496450381,0.0,13.1496450381
 08/17  17:00:00,1443.86270364,38.9372402859,434.259320568,0.0,348.885089477,398.725816546,6.55677110438,0.0,6.55677110438
 08/17  18:00:00,1256.71216656,29.7767555938,455.634146878,0.0,249.203635341,299.044362409,4.37318617176,0.0,4.37318617176
 08/17  19:00:00,1261.13511204,28.0264015527,469.166876769,0.0,249.203635341,299.044362409,4.36677133593,0.0,4.36677133593
 08/17  20:00:00,1160.70756017,27.1707762663,484.941674935,0.0,149.522181205,249.203635341,4.36880972361,0.0,4.36880972361
 08/17  21:00:00,1142.87487371,27.1285252113,491.599185275,0.0,149.522181205,249.203635341,2.18978157075,0.0,2.18978157075
 08/17  22:00:00,349.356399054,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831246158,0.0,2.18831246158
 08/17  23:00:00,299.991640735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823574525,0.0,2.18823574525
 08/17  24:00:00,287.769442624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816012986,0.0,2.18816012986
 08/18  01:00:00,287.769442638,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  02:00:00,287.769443593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829606979,0.0,2.18829606979
 08/18  03:00:00,287.769443934,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882219586,0.0,2.1882219586
 08/18  04:00:00,299.991640851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814788914,0.0,2.18814788914
 08/18  05:00:00,349.357584453,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978373299,0.0,2.18978373299
 08/18  06:00:00,959.86054635,32.698012316,462.268216782,0.0,49.8407270682,199.362908273,2.18920890112,0.0,2.18920890112
 08/18  07:00:00,1075.72856902,27.1285252113,476.662473343,0.0,149.522181205,199.362908273,4.37077845312,0.0,4.37077845312
 08/18  08:00:00,1606.85340925,33.9669584438,452.694564887,0.0,448.566543614,448.566543614,8.75555017309,0.0,8.75555017309
 08/18  09:00:00,1555.33238232,39.1002874204,432.705623403,0.0,448.566543614,448.566543614,10.946738327,0.0,10.946738327
 08/18  10:00:00,1504.93444007,41.368351897,428.928009219,0.0,448.566543614,448.566543614,10.9494811528,0.0,10.9494811528
 08/18  11:00:00,1504.49110436,43.0683693246,426.78149143,0.0,448.566543614,448.566543614,10.9713377951,0.0,10.9713377951
 08/18  12:00:00,1456.47762604,38.5103584703,433.162820586,0.0,448.566543614,398.725816546,15.3898285289,0.0,15.3898285289
 08/18  13:00:00,1506.93698099,44.5812022152,427.711769069,0.0,448.566543614,448.566543614,15.3790023485,0.0,15.3790023485
 08/18  14:00:00,1507.04300479,46.5717718124,425.83513418,0.0,448.566543614,448.566543614,8.75405719432,0.0,8.75405719432
 08/18  15:00:00,1509.38091142,49.0846833346,425.660518258,0.0,448.566543614,448.566543614,8.75025686042,0.0,8.75025686042
 08/18  16:00:00,1558.53528641,49.7856609587,425.220778312,0.0,448.566543614,448.566543614,10.9626869486,0.0,10.9626869486
 08/18  17:00:00,1442.56432211,42.4562632281,429.441911388,0.0,348.885089477,398.725816546,6.55782535114,0.0,6.55782535114
 08/18  18:00:00,1246.98828715,33.173002481,442.514017361,0.0,249.203635341,299.044362409,6.54986911547,0.0,6.54986911547
 08/18  19:00:00,1248.83915491,29.3955392191,455.501777428,0.0,249.203635341,299.044362409,4.36697162251,0.0,4.36697162251
 08/18  20:00:00,1145.47580411,27.3371678526,469.543524102,0.0,149.522181205,249.203635341,4.36915489941,0.0,4.36915489941
 08/18  21:00:00,1129.6881076,27.1780078339,478.362935306,0.0,149.522181205,249.203635341,2.18937161401,0.0,2.18937161401
 08/18  22:00:00,349.356400691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827021616,0.0,2.18827021616
 08/18  23:00:00,299.991641303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819555985,0.0,2.18819555985
 08/18  24:00:00,287.769442449,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/19  01:00:00,237.928717534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833231698,0.0,2.18833231698
 08/19  02:00:00,237.928717944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825994631,0.0,2.18825994631
 08/19  03:00:00,237.928717143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818764398,0.0,2.18818764398
 08/19  04:00:00,250.150914638,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  05:00:00,274.596495725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982720367,0.0,2.18982720367
 08/19  06:00:00,965.542237075,32.9365637824,467.71135405,0.0,49.8407270682,199.362908273,2.18939470059,0.0,2.18939470059
 08/19  07:00:00,979.401815776,27.1285252113,480.020327978,0.0,49.8407270682,199.362908273,4.36271879661,0.0,4.36271879661
 08/19  08:00:00,1221.40037025,27.1285252113,472.81366917,0.0,249.203635341,249.203635341,4.36685872005,0.0,4.36685872005
 08/19  09:00:00,1172.97640602,27.1526177885,461.029835197,0.0,249.203635341,249.203635341,4.37294338654,0.0,4.37294338654
 08/19  10:00:00,1122.64460371,27.6918367452,459.048395068,0.0,249.203635341,249.203635341,6.54669500335,0.0,6.54669500335
 08/19  11:00:00,1119.218572,28.9266980778,454.385921546,0.0,249.203635341,249.203635341,6.55190166444,0.0,6.55190166444
 08/19  12:00:00,1118.43318962,29.7794963539,452.748927202,0.0,249.203635341,249.203635341,4.37203417698,0.0,4.37203417698
 08/19  13:00:00,1118.12654649,30.2246155613,451.99755904,0.0,249.203635341,249.203635341,4.37114371106,0.0,4.37114371106
 08/19  14:00:00,871.935255765,28.9421483584,456.29395107,0.0,74.7610906023,174.442544739,4.36710430792,0.0,4.36710430792
 08/19  15:00:00,874.115035493,28.6321576619,458.784510849,0.0,74.7610906023,174.442544739,4.36493220179,0.0,4.36493220179
 08/19  16:00:00,924.775454485,28.8478119671,460.340088936,0.0,74.7610906023,174.442544739,4.36553378548,0.0,4.36553378548
 08/19  17:00:00,890.640642864,28.4274720467,464.722880079,0.0,24.9203635341,149.522181205,2.18933700814,0.0,2.18933700814
 08/19  18:00:00,780.124089097,17.8433028064,383.687633074,0.0,24.9203635341,149.522181205,2.1893786806,0.0,2.1893786806
 08/19  19:00:00,518.735702696,5.58760767919,162.440826795,0.0,24.9203635341,149.522181205,2.18940390619,0.0,2.18940390619
 08/19  20:00:00,323.484891926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939933343,0.0,2.18939933343
 08/19  21:00:00,299.041286085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039942033,0.0,2.19039942033
 08/19  22:00:00,274.595310606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825212723,0.0,2.18825212723
 08/19  23:00:00,250.15091443,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.92871775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818000828,0.0,2.18818000828
 08/20  01:00:00,237.928323765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764395009,0.0,2.18764395009
 08/20  02:00:00,237.92832267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928324153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764304592,0.0,2.18764304592
 08/20  04:00:00,250.150520569,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.59610216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925045192,0.0,2.18925045192
 08/20  06:00:00,289.309041766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774619495,0.0,2.18774619495
 08/20  07:00:00,296.6661038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774545121,0.0,2.18774545121
 08/20  08:00:00,346.858303605,1.80201191341,39.988271659,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,841.470450606,21.6025141779,462.616047007,0.0,24.9203635341,149.522181205,2.18735015434,0.0,2.18735015434
 08/20  10:00:00,579.572082259,11.8956343791,293.906665343,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,584.267717969,9.71120555542,290.989371951,0.0,24.9203635341,149.522181205,2.18861073327,0.0,2.18861073327
 08/20  12:00:00,633.770079951,12.6993891626,325.501174018,0.0,24.9203635341,149.522181205,2.18885116206,0.0,2.18885116206
 08/20  13:00:00,643.552509258,12.5445928669,334.027102499,0.0,24.9203635341,149.522181205,2.1903939029,0.0,2.1903939029
 08/20  14:00:00,655.391791804,11.2841667783,351.074350116,0.0,24.9203635341,149.522181205,2.18887304687,0.0,2.18887304687
 08/20  15:00:00,310.618581236,1.06587412764,72.4477777566,0.0,24.9203635341,149.522181205,2.18777740297,0.0,2.18777740297
 08/20  16:00:00,570.397699133,9.51064059892,240.976339392,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,296.66610427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777626863,0.0,2.18777626863
 08/20  18:00:00,375.357240368,0.73416777978,52.2992252678,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,337.556232071,0.36708388989,26.5075664951,0.0,24.9203635341,149.522181205,2.18777560167,0.0,2.18777560167
 08/20  20:00:00,323.483708649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777493804,0.0,2.18777493804
 08/20  21:00:00,299.040498092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938469461,0.0,2.18938469461
 08/20  22:00:00,274.594916102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150521963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770420894,0.0,2.18770420894
 08/20  24:00:00,237.928322984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/21  01:00:00,287.769446862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824161264,0.0,2.18824161264
 08/21  02:00:00,287.76944767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817323412,0.0,2.18817323412
 08/21  03:00:00,287.769447157,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883146408,0.0,2.1883146408
 08/21  04:00:00,299.991644109,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357590718,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996314118,0.0,2.18996314118
 08/21  06:00:00,946.994331264,33.7649923849,448.335016111,0.0,49.8407270682,199.362908273,2.18942270658,0.0,2.18942270658
 08/21  07:00:00,1057.05913703,27.1285252113,458.027491915,0.0,149.522181205,199.362908273,6.54658038463,0.0,6.54658038463
 08/21  08:00:00,1613.15241616,33.1621962137,459.798308832,0.0,448.566543614,448.566543614,8.75638186492,0.0,8.75638186492
 08/21  09:00:00,1556.93383653,38.4048292621,435.002505519,0.0,448.566543614,448.566543614,10.947232349,0.0,10.947232349
 08/21  10:00:00,1506.33534571,41.3387549749,430.358479462,0.0,448.566543614,448.566543614,8.76346304388,0.0,8.76346304388
 08/21  11:00:00,1506.22316112,42.910654344,428.671235045,0.0,448.566543614,448.566543614,13.1654242624,0.0,13.1654242624
 08/21  12:00:00,1460.49082419,38.0808933361,437.605434738,0.0,448.566543614,398.725816546,15.3902775972,0.0,15.3902775972
 08/21  13:00:00,1507.78135925,43.9260682689,429.211240699,0.0,448.566543614,448.566543614,15.3811109573,0.0,15.3811109573
 08/21  14:00:00,1506.43035684,44.381971354,427.412261522,0.0,448.566543614,448.566543614,8.75410829473,0.0,8.75410829473
 08/21  15:00:00,1504.88649974,45.6514480116,424.599316347,0.0,448.566543614,448.566543614,8.75162354618,0.0,8.75162354618
 08/21  16:00:00,1553.93978597,47.0315138268,423.379391492,0.0,448.566543614,448.566543614,10.9631712721,0.0,10.9631712721
 08/21  17:00:00,1449.71902321,39.6944659526,439.358389904,0.0,348.885089477,398.725816546,6.55808287778,0.0,6.55808287778
 08/21  18:00:00,1273.58577066,30.372198412,471.912289346,0.0,249.203635341,299.044362409,6.55015599126,0.0,6.55015599126
 08/21  19:00:00,1281.00797238,27.7585469721,480.763909641,0.0,249.203635341,299.044362409,4.36716467588,0.0,4.36716467588
 08/21  20:00:00,1128.70866588,27.1344296802,453.313088983,0.0,149.522181205,249.203635341,4.36939189151,0.0,4.36939189151
 08/21  21:00:00,1082.09907659,27.1285252113,432.388853356,0.0,149.522181205,249.203635341,2.18974229032,0.0,2.18974229032
 08/21  22:00:00,349.35640441,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827288071,0.0,2.18827288071
 08/21  23:00:00,299.991645286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830890484,0.0,2.18830890484
 08/21  24:00:00,287.769446395,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  01:00:00,287.76944831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824285852,0.0,2.18824285852
 08/22  02:00:00,287.769449103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817668497,0.0,2.18817668497
 08/22  03:00:00,287.769448594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832057921,0.0,2.18832057921
 08/22  04:00:00,299.991645537,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  05:00:00,349.357593013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935988821,0.0,2.18935988821
 08/22  06:00:00,910.727590818,31.8326074435,414.141697765,0.0,49.8407270682,199.362908273,4.09849953018,1.90906418041,2.18943534977
 08/22  07:00:00,1002.70252606,27.1285252113,406.568100089,0.0,149.522181205,199.362908273,9.56941824743,3.02275527166,6.54666297577
 08/22  08:00:00,1595.2415154,30.7278026673,445.049032196,0.0,448.566543614,448.566543614,8.75657234249,0.0,8.75657234249
 08/22  09:00:00,1571.33563527,33.1517371636,454.65738498,0.0,448.566543614,448.566543614,10.9482631834,0.0,10.9482631834
 08/22  10:00:00,1513.8604264,36.8549266542,442.367378275,0.0,448.566543614,448.566543614,10.9491757224,0.0,10.9491757224
 08/22  11:00:00,1512.4659193,38.9969836688,438.827648172,0.0,448.566543614,448.566543614,10.974823361,0.0,10.974823361
 08/22  12:00:00,1469.86599731,35.1670343651,449.894453084,0.0,448.566543614,398.725816546,15.3905842555,0.0,15.3905842555
 08/22  13:00:00,1511.60288776,40.8851954567,436.073627153,0.0,448.566543614,448.566543614,15.3801591671,0.0,15.3801591671
 08/22  14:00:00,1507.50014441,41.5317378286,431.33227126,0.0,448.566543614,448.566543614,8.75470107282,0.0,8.75470107282
 08/22  15:00:00,1506.80053206,41.0880465111,431.076742226,0.0,448.566543614,448.566543614,8.75103026911,0.0,8.75103026911
 08/22  16:00:00,1557.5244859,40.9312595938,433.064331408,0.0,448.566543614,448.566543614,10.962457177,0.0,10.962457177
 08/22  17:00:00,1454.63048502,34.9795017893,448.984808399,0.0,348.885089477,398.725816546,8.73746727126,0.0,8.73746727126
 08/22  18:00:00,1270.99686859,28.1007698497,471.594810455,0.0,249.203635341,299.044362409,4.37357470733,0.0,4.37357470733
 08/22  19:00:00,1286.54541846,27.3204197888,486.739478363,0.0,249.203635341,299.044362409,4.36695395268,0.0,4.36695395268
 08/22  20:00:00,1156.63217978,27.1285252113,480.908524322,0.0,149.522181205,249.203635341,4.3691230457,0.0,4.3691230457
 08/22  21:00:00,1117.10018382,27.1285252113,466.223034918,0.0,149.522181205,249.203635341,2.18992157143,0.0,2.18992157143
 08/22  22:00:00,349.356405524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18834690009,0.0,2.18834690009
 08/22  23:00:00,299.991646812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828042084,0.0,2.18828042084
 08/22  24:00:00,287.769448247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821459565,0.0,2.18821459565
 08/23  01:00:00,287.769449393,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  02:00:00,287.769450498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786821615,0.0,2.18786821615
 08/23  03:00:00,287.769450396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829914073,0.0,2.18829914073
 08/23  04:00:00,299.991647124,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  05:00:00,349.357595269,0.0,0.0,0.0,49.8407270682,199.362908273,4.35953514462,0.0,4.35953514462
 08/23  06:00:00,929.653094776,31.7078388218,433.073995664,0.0,49.8407270682,199.362908273,0.933341711207,0.913341711207,0.02
 08/23  07:00:00,1023.98582982,27.1285252113,426.905445975,0.0,149.522181205,199.362908273,8.19999184772,1.65269292338,6.54729892434
 08/23  08:00:00,1606.91637825,30.3262015144,456.590078938,0.0,448.566543614,448.566543614,8.75776693886,0.0,8.75776693886
 08/23  09:00:00,1564.56477749,34.3463497944,446.691902852,0.0,448.566543614,448.566543614,10.9474321604,0.0,10.9474321604
 08/23  10:00:00,1509.45915963,37.8868318326,436.934196781,0.0,448.566543614,448.566543614,10.9505071337,0.0,10.9505071337
 08/23  11:00:00,1507.5495397,39.5120087561,433.396220578,0.0,448.566543614,448.566543614,10.9711509367,0.0,10.9711509367
 08/23  12:00:00,1463.10959486,35.6693853884,442.635688317,0.0,448.566543614,398.725816546,15.3906910616,0.0,15.3906910616
 08/23  13:00:00,1508.9185659,41.3091641262,432.965326597,0.0,448.566543614,448.566543614,15.3804973384,0.0,15.3804973384
 08/23  14:00:00,1506.03413517,42.8091657311,428.588819594,0.0,448.566543614,448.566543614,8.75355906587,0.0,8.75355906587
 08/23  15:00:00,1504.88494318,44.5311364497,425.718051526,0.0,448.566543614,448.566543614,8.75242634347,0.0,8.75242634347
 08/23  16:00:00,1556.16808748,42.475825735,430.163357791,0.0,448.566543614,448.566543614,13.1506544658,0.0,13.1506544658
 08/23  17:00:00,1449.92468339,35.9603013444,443.298198935,0.0,348.885089477,398.725816546,6.5572255413,0.0,6.5572255413
 08/23  18:00:00,1266.8522013,28.5967340298,466.954170087,0.0,249.203635341,299.044362409,4.37274148345,0.0,4.37274148345
 08/23  19:00:00,1278.41365692,27.6271470992,478.300986003,0.0,249.203635341,299.044362409,4.36710946488,0.0,4.36710946488
 08/23  20:00:00,1166.08170878,27.1410174711,490.345555303,0.0,149.522181205,249.203635341,4.36922361941,0.0,4.36922361941
 08/23  21:00:00,1126.49696334,27.1285252113,475.39499728,0.0,149.522181205,249.203635341,4.35976828267,0.0,4.35976828267
 08/23  22:00:00,349.356406442,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  23:00:00,299.991648322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822332515,0.0,2.18822332515
 08/23  24:00:00,287.769450711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815989957,0.0,2.18815989957
 08/24  01:00:00,287.769451176,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769451338,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883105717,0.0,2.1883105717
 08/24  03:00:00,287.769452168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824927964,0.0,2.18824927964
 08/24  04:00:00,299.991649689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818807426,0.0,2.18818807426
 08/24  05:00:00,349.357597718,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974777446,0.0,2.18974777446
 08/24  06:00:00,940.535833399,31.9469511683,443.694461676,0.0,49.8407270682,199.362908273,2.31380358967,0.124586421581,2.18921716809
 08/24  07:00:00,1035.33207947,27.1285252113,437.659038983,0.0,149.522181205,199.362908273,4.91905135546,0.547527222606,4.37152413286
 08/24  08:00:00,1608.90184818,30.8382432434,458.05029509,0.0,448.566543614,448.566543614,8.75648958832,0.0,8.75648958832
 08/24  09:00:00,1557.90260662,35.9540980224,438.421971492,0.0,448.566543614,448.566543614,10.9483046891,0.0,10.9483046891
 08/24  10:00:00,1505.33881194,38.7933926165,431.907278082,0.0,448.566543614,448.566543614,10.9506728901,0.0,10.9506728901
 08/24  11:00:00,1507.10974208,40.378964555,432.08946233,0.0,448.566543614,448.566543614,13.1598837173,0.0,13.1598837173
 08/24  12:00:00,1460.43805983,37.1442678127,438.489237684,0.0,448.566543614,398.725816546,15.3923075645,0.0,15.3923075645
