Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  13:00:00,1506.3532214,43.2532251833,428.455915678,0.0,448.566543614,448.566543614,13.1831570482,0.0,13.1831570482
 08/24  14:00:00,1504.82644805,45.1663848696,425.023897222,0.0,448.566543614,448.566543614,8.75323567603,0.0,8.75323567603
 08/24  15:00:00,1503.92446468,47.2512104465,422.037489071,0.0,448.566543614,448.566543614,8.7521973525,0.0,8.7521973525
 08/24  16:00:00,1554.49131498,48.0824519733,422.879951527,0.0,448.566543614,448.566543614,13.1541122121,0.0,13.1541122121
 08/24  17:00:00,1442.76511284,39.868278618,432.230635979,0.0,348.885089477,398.725816546,6.55799057148,0.0,6.55799057148
 08/24  18:00:00,1251.84378609,29.8617085187,450.680774324,0.0,249.203635341,299.044362409,6.5497242347,0.0,6.5497242347
 08/24  19:00:00,1270.83801317,28.078321074,470.274163221,0.0,249.203635341,299.044362409,4.36698209944,0.0,4.36698209944
 08/24  20:00:00,1166.47106076,27.2439654849,490.631954046,0.0,149.522181205,249.203635341,4.36939549488,0.0,4.36939549488
 08/24  21:00:00,1140.50936199,27.1375041074,489.224680274,0.0,149.522181205,249.203635341,2.18973113776,0.0,2.18973113776
 08/24  22:00:00,349.356408624,0.0,0.0,0.0,49.8407270682,199.362908273,2.18836556331,0.0,2.18836556331
 08/24  23:00:00,299.991648513,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,287.769451705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830453933,0.0,2.18830453933
 08/25  01:00:00,287.769453717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824662989,0.0,2.18824662989
 08/25  02:00:00,287.769452898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818784059,0.0,2.18818784059
 08/25  03:00:00,287.769452701,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991651495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834005303,0.0,2.18834005303
 08/25  05:00:00,349.357600337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969385363,0.0,2.18969385363
 08/25  06:00:00,959.146722208,32.5183899636,461.734000771,0.0,49.8407270682,199.362908273,2.18923579029,0.0,2.18923579029
 08/25  07:00:00,1070.37088723,27.1285252113,471.304753119,0.0,149.522181205,199.362908273,4.37130960725,0.0,4.37130960725
 08/25  08:00:00,1610.24444562,32.997548141,457.054945363,0.0,448.566543614,448.566543614,10.9405166313,0.0,10.9405166313
 08/25  09:00:00,1553.09175101,38.2636792766,431.301518591,0.0,448.566543614,448.566543614,8.76194816524,0.0,8.76194816524
 08/25  10:00:00,1505.07650923,41.4925266899,428.945825496,0.0,448.566543614,448.566543614,10.9519082054,0.0,10.9519082054
 08/25  11:00:00,1506.05993715,43.2146411619,428.203974426,0.0,448.566543614,448.566543614,13.1640356536,0.0,13.1640356536
 08/25  12:00:00,1458.03905778,38.2882432603,434.946239376,0.0,448.566543614,398.725816546,15.3932010187,0.0,15.3932010187
 08/25  13:00:00,1506.42501242,44.3408645635,427.440035522,0.0,448.566543614,448.566543614,15.3828511344,0.0,15.3828511344
 08/25  14:00:00,1505.40136244,46.9331583735,423.832036999,0.0,448.566543614,448.566543614,8.75394438337,0.0,8.75394438337
 08/25  15:00:00,1506.98334969,49.5147621173,422.832811959,0.0,448.566543614,448.566543614,8.75285097773,0.0,8.75285097773
 08/25  16:00:00,1555.50712657,50.5172747174,421.460916826,0.0,448.566543614,448.566543614,10.9636484947,0.0,10.9636484947
 08/25  17:00:00,1441.92419692,42.6844686636,428.573528859,0.0,348.885089477,398.725816546,6.55831697522,0.0,6.55831697522
 08/25  18:00:00,1251.74298682,32.8266055408,447.615072602,0.0,249.203635341,299.044362409,6.55043964771,0.0,6.55043964771
 08/25  19:00:00,1268.23913535,28.8183457693,466.935255359,0.0,249.203635341,299.044362409,4.36736731526,0.0,4.36736731526
 08/25  20:00:00,1159.8573021,27.2665681503,483.995587141,0.0,149.522181205,249.203635341,4.36901642873,0.0,4.36901642873
 08/25  21:00:00,1139.83894685,27.1471086942,488.544658037,0.0,149.522181205,249.203635341,2.18985670822,0.0,2.18985670822
 08/25  22:00:00,349.356410394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18835250963,0.0,2.18835250963
 08/25  23:00:00,299.991651498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822288152,0.0,2.18822288152
 08/25  24:00:00,287.76945284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816445779,0.0,2.18816445779
 08/26  01:00:00,237.928727417,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,237.928728333,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883217357,0.0,2.1883217357
 08/26  03:00:00,237.928728172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826570427,0.0,2.18826570427
 08/26  04:00:00,250.150924943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  05:00:00,274.596512625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983510417,0.0,2.18983510417
 08/26  06:00:00,977.764417293,33.0504322415,479.819651334,0.0,49.8407270682,199.362908273,2.1894521107,0.0,2.1894521107
 08/26  07:00:00,985.170885023,27.1285252113,485.789375536,0.0,49.8407270682,199.362908273,4.36307329729,0.0,4.36307329729
 08/26  08:00:00,1223.89820782,27.5397382745,474.900261242,0.0,249.203635341,249.203635341,4.36663046222,0.0,4.36663046222
 08/26  09:00:00,1172.78263619,28.041139511,459.94750004,0.0,249.203635341,249.203635341,6.54952696713,0.0,6.54952696713
 08/26  10:00:00,1114.94637629,29.4084152708,449.633548961,0.0,249.203635341,249.203635341,4.37097440722,0.0,4.37097440722
 08/26  11:00:00,1113.44665419,30.3805592697,447.160095908,0.0,249.203635341,249.203635341,6.55384591759,0.0,6.55384591759
 08/26  12:00:00,1116.17002507,30.3111717341,449.954044432,0.0,249.203635341,249.203635341,4.37190302217,0.0,4.37190302217
 08/26  13:00:00,1116.61990165,30.725351365,449.990138732,0.0,249.203635341,249.203635341,6.54692256672,0.0,6.54692256672
 08/26  14:00:00,868.413209923,29.7517289712,451.962293143,0.0,74.7610906023,174.442544739,4.36730359394,0.0,4.36730359394
 08/26  15:00:00,869.908544754,29.5355411707,453.674610155,0.0,74.7610906023,174.442544739,2.19233792648,0.0,2.19233792648
 08/26  16:00:00,920.790153743,28.865124926,456.337447109,0.0,74.7610906023,174.442544739,4.36605530322,0.0,4.36605530322
 08/26  17:00:00,885.540544484,28.0778914651,459.972347501,0.0,24.9203635341,149.522181205,2.18926756388,0.0,2.18926756388
 08/26  18:00:00,629.454238818,12.2233069905,267.281004562,0.0,24.9203635341,149.522181205,2.18944057298,0.0,2.18944057298
 08/26  19:00:00,597.046773173,10.1046297295,241.575409641,0.0,24.9203635341,149.522181205,2.18944194658,0.0,2.18944194658
 08/26  20:00:00,440.040611715,1.10125166967,76.9678412707,0.0,24.9203635341,149.522181205,2.189386067,0.0,2.189386067
 08/26  21:00:00,299.04130516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020264411,0.0,2.19020264411
 08/26  22:00:00,274.595321576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826146223,0.0,2.18826146223
 08/26  23:00:00,250.150926229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820575455,0.0,2.18820575455
 08/26  24:00:00,237.928727486,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  01:00:00,237.928332136,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878216485,0.0,2.1878216485
 08/27  02:00:00,237.928332991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783762817,0.0,2.18783762817
 08/27  03:00:00,237.928331484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150530667,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876778343,0.0,2.1876778343
 08/27  05:00:00,274.596118164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928915098,0.0,2.18928915098
 08/27  06:00:00,289.309049965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,296.666112261,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878181143,0.0,2.1878181143
 08/27  08:00:00,600.483819176,12.8217504592,240.584453969,0.0,24.9203635341,149.522181205,2.18783528114,0.0,2.18783528114
 08/27  09:00:00,688.868811132,17.2589749251,344.394982481,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,766.870409553,21.6510474409,450.089464312,0.0,24.9203635341,149.522181205,2.18767506991,0.0,2.18767506991
 08/27  11:00:00,637.738506108,16.3593641268,344.097728614,0.0,24.9203635341,149.522181205,2.18888643025,0.0,2.18888643025
 08/27  12:00:00,760.135585453,21.6742260798,443.433565035,0.0,24.9203635341,149.522181205,2.18886757064,0.0,2.18886757064
 08/27  13:00:00,646.11610789,17.4698091854,350.502008499,0.0,24.9203635341,149.522181205,2.19055622063,0.0,2.19055622063
 08/27  14:00:00,754.295498254,21.6649243402,437.963437705,0.0,24.9203635341,149.522181205,2.18889423329,0.0,2.18889423329
 08/27  15:00:00,646.477661204,17.233127914,351.294452348,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,805.458194219,21.3969210151,440.717440622,0.0,24.9203635341,149.522181205,2.18783573217,0.0,2.18783573217
 08/27  17:00:00,646.489662039,12.3315264529,275.589166932,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,785.712389646,17.2262833354,382.11179766,0.0,24.9203635341,149.522181205,2.1878172029,0.0,2.1878172029
 08/27  19:00:00,492.561262731,4.41160838458,137.612320743,0.0,24.9203635341,149.522181205,2.18783380704,0.0,2.18783380704
 08/27  20:00:00,432.127309635,1.10125166967,69.0557315346,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.04051344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940875898,0.0,2.18940875898
 08/27  22:00:00,274.594926244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779752778,0.0,2.18779752778
 08/27  23:00:00,250.150529779,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,237.928332034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781410007,0.0,2.18781410007
 08/28  01:00:00,287.769459182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830727216,0.0,2.18830727216
 08/28  02:00:00,287.769458441,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882569202,0.0,2.1882569202
 08/28  03:00:00,287.769458007,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,299.991656832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820670098,0.0,2.18820670098
 08/28  05:00:00,349.357608845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979000169,0.0,2.18979000169
 08/28  06:00:00,951.748296984,32.9934522552,453.860505739,0.0,49.8407270682,199.362908273,2.18933832546,0.0,2.18933832546
 08/28  07:00:00,1073.10151466,27.1285252113,474.035359573,0.0,149.522181205,199.362908273,4.37162300819,0.0,4.37162300819
 08/28  08:00:00,1613.11640544,31.178643999,461.745772043,0.0,448.566543614,448.566543614,10.9417384747,0.0,10.9417384747
 08/28  09:00:00,1555.51649267,37.1518317422,434.838068396,0.0,448.566543614,448.566543614,10.9483301532,0.0,10.9483301532
 08/28  10:00:00,1504.69920215,41.0934011438,428.967601349,0.0,448.566543614,448.566543614,8.76506525274,0.0,8.76506525274
 08/28  11:00:00,1510.76060904,42.8666697948,433.417011851,0.0,448.566543614,448.566543614,13.1667129641,0.0,13.1667129641
 08/28  12:00:00,1461.1606039,38.7709091535,437.75841404,0.0,448.566543614,398.725816546,15.392705931,0.0,15.392705931
 08/28  13:00:00,1514.9491562,45.6373781722,435.130255838,0.0,448.566543614,448.566543614,15.3830598302,0.0,15.3830598302
 08/28  14:00:00,1516.06798162,47.7573711289,435.076994607,0.0,448.566543614,448.566543614,8.75506470129,0.0,8.75506470129
 08/28  15:00:00,1518.35665123,49.8702255944,435.913840125,0.0,448.566543614,448.566543614,8.75292649106,0.0,8.75292649106
 08/28  16:00:00,1568.99921426,50.8990566145,436.960459293,0.0,448.566543614,448.566543614,13.1522171589,0.0,13.1522171589
 08/28  17:00:00,1448.13307044,41.5768433793,437.394139715,0.0,348.885089477,398.725816546,6.55795983986,0.0,6.55795983986
 08/28  18:00:00,1248.28968615,31.8856229207,445.102729743,0.0,249.203635341,299.044362409,4.88412035736,0.0,4.88412035736
 08/28  19:00:00,1262.40562389,28.9651485163,452.411257907,0.0,249.203635341,299.044362409,3.85701307823,0.0,3.85701307823
 08/28  20:00:00,1135.76394176,27.3566709984,459.812105905,0.0,149.522181205,249.203635341,6.54370412662,0.0,6.54370412662
 08/28  21:00:00,1114.76726719,27.1449267848,463.475151235,0.0,149.522181205,249.203635341,2.18977069195,0.0,2.18977069195
 08/28  22:00:00,349.356414949,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,299.991656168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829965953,0.0,2.18829965953
 08/28  24:00:00,287.769459141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824971814,0.0,2.18824971814
 08/29  01:00:00,446.812857607,1.10125166967,119.455472201,0.0,24.9203635341,199.362908273,2.18831072921,0.0,2.18831072921
 08/29  02:00:00,287.769459765,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  03:00:00,287.769460688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836881145,0.0,2.18836881145
 08/29  04:00:00,299.991658874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832164305,0.0,2.18832164305
 08/29  05:00:00,496.802379844,1.10125166967,107.856854227,0.0,49.8407270682,199.362908273,2.18996734169,0.0,2.18996734169
 08/29  06:00:00,988.350505635,36.3013483809,478.611148946,0.0,49.8407270682,199.362908273,2.18932079818,0.0,2.18932079818
 08/29  07:00:00,1076.99250543,27.1285252113,477.92634368,0.0,149.522181205,199.362908273,4.3710549232,0.0,4.3710549232
 08/29  08:00:00,1616.77400596,35.4018776121,461.180124101,0.0,448.566543614,448.566543614,10.9404711896,0.0,10.9404711896
 08/29  09:00:00,1563.27475746,39.6974854289,440.050664082,0.0,448.566543614,448.566543614,8.7636221794,0.0,8.7636221794
 08/29  10:00:00,1501.24166534,43.2565574278,423.346894351,0.0,448.566543614,448.566543614,10.9525865237,0.0,10.9525865237
 08/29  11:00:00,1503.16540304,44.812880898,423.711131466,0.0,448.566543614,448.566543614,13.1655470678,0.0,13.1655470678
 08/29  12:00:00,1456.04673092,40.082950523,431.159124313,0.0,448.566543614,398.725816546,15.3937927696,0.0,15.3937927696
 08/29  13:00:00,1506.69790304,46.5164026269,425.537306945,0.0,448.566543614,448.566543614,15.3841868748,0.0,15.3841868748
 08/29  14:00:00,1505.72205702,47.957521097,423.128318444,0.0,448.566543614,448.566543614,8.75453521729,0.0,8.75453521729
 08/29  15:00:00,1506.93564899,49.6734235952,422.62640275,0.0,448.566543614,448.566543614,8.75245697851,0.0,8.75245697851
 08/29  16:00:00,1555.06882886,49.8765467401,421.663283197,0.0,448.566543614,448.566543614,10.9635060501,0.0,10.9635060501
 08/29  17:00:00,1441.68553751,41.700561969,429.318738846,0.0,348.885089477,398.725816546,8.73759859955,0.0,8.73759859955
 08/29  18:00:00,1254.09915445,31.6606127804,451.137200774,0.0,249.203635341,299.044362409,4.37310257424,0.0,4.37310257424
 08/29  19:00:00,1279.05345781,28.475784736,469.548450735,0.0,249.203635341,299.044362409,4.36748349994,0.0,4.36748349994
 08/29  20:00:00,1163.15300189,27.1993366465,487.358493459,0.0,149.522181205,249.203635341,6.54415787024,0.0,6.54415787024
 08/29  21:00:00,1143.37977582,27.1285252113,492.104058112,0.0,149.522181205,249.203635341,2.190023514,0.0,2.190023514
 08/29  22:00:00,349.356416763,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  23:00:00,299.991658305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823293348,0.0,2.18823293348
 08/29  24:00:00,287.769461163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818608245,0.0,2.18818608245
 08/30  01:00:00,287.769462604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835615682,0.0,2.18835615682
 08/30  02:00:00,287.769461797,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,287.769462747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831203836,0.0,2.18831203836
 08/30  04:00:00,299.991660847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826804968,0.0,2.18826804968
 08/30  05:00:00,349.357615194,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975884206,0.0,2.18975884206
 08/30  06:00:00,967.178032618,33.1081737807,460.631847708,0.0,49.8407270682,199.362908273,2.18927637373,0.0,2.18927637373
 08/30  07:00:00,1072.22802674,27.1285252113,473.161857544,0.0,149.522181205,199.362908273,4.37172231876,0.0,4.37172231876
 08/30  08:00:00,1609.43096344,33.0751582208,456.163786959,0.0,448.566543614,448.566543614,10.9418089737,0.0,10.9418089737
 08/30  09:00:00,1551.49226178,38.0560256933,429.909613012,0.0,448.566543614,448.566543614,8.76372938464,0.0,8.76372938464
 08/30  10:00:00,1508.66994423,40.1734124521,433.940623574,0.0,448.566543614,448.566543614,10.9528158911,0.0,10.9528158911
 08/30  11:00:00,1516.77352444,44.6759740082,439.132395145,0.0,448.566543614,448.566543614,13.1660140093,0.0,13.1660140093
 08/30  12:00:00,1467.27899982,40.8783300763,444.246957623,0.0,448.566543614,398.725816546,15.3945881296,0.0,15.3945881296
 08/30  13:00:00,1522.55392934,48.2176375033,442.232155323,0.0,448.566543614,448.566543614,15.3831428308,0.0,15.3831428308
 08/30  14:00:00,1522.246886,50.6434324851,439.911589654,0.0,448.566543614,448.566543614,8.75508040287,0.0,8.75508040287
 08/30  15:00:00,1523.58991095,52.5725871853,439.50663745,0.0,448.566543614,448.566543614,8.75305924295,0.0,8.75305924295
 08/30  16:00:00,1571.94039614,52.1980204205,439.371166649,0.0,448.566543614,448.566543614,13.1527962859,0.0,13.1527962859
 08/30  17:00:00,1449.37438686,41.8624813536,438.895226788,0.0,348.885089477,398.725816546,6.55822568501,0.0,6.55822568501
 08/30  18:00:00,1248.21209477,31.228410846,445.868546165,0.0,249.203635341,299.044362409,6.54988608814,0.0,6.54988608814
 08/30  19:00:00,1263.2176674,28.8345320451,453.353905526,0.0,249.203635341,299.044362409,2.19331740573,0.0,2.19331740573
 08/30  20:00:00,1135.75152057,27.2624709751,459.893871704,0.0,149.522181205,249.203635341,6.54405566984,0.0,6.54405566984
 08/30  21:00:00,1114.04169699,27.1327465838,462.761755147,0.0,149.522181205,249.203635341,2.18988026386,0.0,2.18988026386
 08/30  22:00:00,349.356419114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819612867,0.0,2.18819612867
 08/30  23:00:00,299.991659882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  24:00:00,287.769462988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836527652,0.0,2.18836527652
 08/31  01:00:00,287.769464959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832586065,0.0,2.18832586065
 08/31  02:00:00,287.769463958,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769464428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828501307,0.0,2.18828501307
 08/31  04:00:00,299.991662946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824431169,0.0,2.18824431169
 08/31  05:00:00,349.357618381,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995566234,0.0,2.18995566234
 08/31  06:00:00,986.377193329,35.7665661694,477.172613022,0.0,49.8407270682,199.362908273,2.18947527417,0.0,2.18947527417
 08/31  07:00:00,1074.18225944,27.1285252113,475.116082292,0.0,149.522181205,199.362908273,4.37144401116,0.0,4.37144401116
 08/31  08:00:00,1603.61869378,34.760471012,448.666191023,0.0,448.566543614,448.566543614,10.9417820627,0.0,10.9417820627
 08/31  09:00:00,1559.39231067,38.6814660271,437.184205981,0.0,448.566543614,448.566543614,10.9487151356,0.0,10.9487151356
 08/31  10:00:00,1502.96819271,43.0165763325,425.313370277,0.0,448.566543614,448.566543614,8.76559585821,0.0,8.76559585821
 08/31  11:00:00,1504.00706866,45.4366082349,423.9290252,0.0,448.566543614,448.566543614,13.1680791072,0.0,13.1680791072
 08/31  12:00:00,1456.09758493,40.9876469084,430.305242076,0.0,448.566543614,398.725816546,15.3950272678,0.0,15.3950272678
 08/31  13:00:00,1508.01195352,47.404810434,425.962911185,0.0,448.566543614,448.566543614,15.3838603663,0.0,15.3838603663
 08/31  14:00:00,1507.32586979,49.251069495,423.438548846,0.0,448.566543614,448.566543614,8.75539949292,0.0,8.75539949292
 08/31  15:00:00,1510.32434251,51.0768213746,424.611671254,0.0,448.566543614,448.566543614,8.75220840016,0.0,8.75220840016
 08/31  16:00:00,1559.90331926,51.0402584997,425.33403561,0.0,448.566543614,448.566543614,13.1554255836,0.0,13.1554255836
 08/31  17:00:00,1443.3751943,41.0401540806,431.668774322,0.0,348.885089477,398.725816546,6.55856347955,0.0,6.55856347955
 08/31  18:00:00,1249.8219903,31.7435425557,446.777089523,0.0,249.203635341,299.044362409,6.55039846298,0.0,6.55039846298
 08/31  19:00:00,1265.09583925,29.0099325193,455.056671908,0.0,249.203635341,299.044362409,4.36746082486,0.0,4.36746082486
 08/31  20:00:00,1140.77710698,27.3574200074,464.824501558,0.0,149.522181205,249.203635341,4.36936001634,0.0,4.36936001634
 08/31  21:00:00,1120.83304291,27.1441243543,469.541720414,0.0,149.522181205,249.203635341,2.1899983292,0.0,2.1899983292
 08/31  22:00:00,349.356421832,0.0,0.0,0.0,49.8407270682,199.362908273,2.18820755169,0.0,2.18820755169
 08/31  23:00:00,299.991661797,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  24:00:00,287.769464076,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883803434,0.0,2.1883803434
 09/01  01:00:00,287.769467107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834362407,0.0,2.18834362407
 09/01  02:00:00,287.769466971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830610753,0.0,2.18830610753
 09/01  03:00:00,287.769466006,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991664387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826875899,0.0,2.18826875899
 09/01  05:00:00,349.357621957,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977241178,0.0,2.18977241178
 09/01  06:00:00,973.791048877,33.7444658321,466.608565968,0.0,49.8407270682,199.362908273,2.18951073733,0.0,2.18951073733
 09/01  07:00:00,1080.76416192,27.1285252113,481.697976497,0.0,149.522181205,199.362908273,6.54741698694,0.0,6.54741698694
 09/01  08:00:00,1600.48159328,35.8649203809,444.42462485,0.0,448.566543614,448.566543614,8.75780800969,0.0,8.75780800969
 09/01  09:00:00,1551.8478529,41.3545909583,426.96661043,0.0,448.566543614,448.566543614,10.9500613315,0.0,10.9500613315
 09/01  10:00:00,1508.95570153,44.3934009156,429.977800541,0.0,448.566543614,448.566543614,10.9525880116,0.0,10.9525880116
 09/01  11:00:00,1513.75534919,45.8811284857,434.226892361,0.0,448.566543614,448.566543614,13.1609418759,0.0,13.1609418759
 09/01  12:00:00,1462.94999998,41.1196572838,438.421126322,0.0,448.566543614,398.725816546,15.3955206068,0.0,15.3955206068
 09/01  13:00:00,1517.59324337,47.8166888603,436.558108239,0.0,448.566543614,448.566543614,13.1869502198,0.0,13.1869502198
 09/01  14:00:00,1515.62385436,49.9032214162,432.595094671,0.0,448.566543614,448.566543614,10.9388462871,0.0,10.9388462871
 09/01  15:00:00,1514.78670301,51.9249129157,429.354072392,0.0,448.566543614,448.566543614,8.7527996823,0.0,8.7527996823
 09/01  16:00:00,1562.6611104,51.5908135752,428.40432942,0.0,448.566543614,448.566543614,10.9662591734,0.0,10.9662591734
 09/01  17:00:00,1444.47832797,41.9700577873,431.933745665,0.0,348.885089477,398.725816546,6.55878186816,0.0,6.55878186816
 09/01  18:00:00,1250.15865001,31.9676461221,446.889638154,0.0,249.203635341,299.044362409,6.55101420813,0.0,6.55101420813
 09/01  19:00:00,1272.29836646,28.7944353656,462.474689015,0.0,249.203635341,299.044362409,4.36778065145,0.0,4.36778065145
 09/01  20:00:00,1149.05379002,27.3258571469,473.132740506,0.0,149.522181205,249.203635341,4.36955428522,0.0,4.36955428522
 09/01  21:00:00,1131.1740893,27.1623427628,479.864544407,0.0,149.522181205,249.203635341,2.18976984446,0.0,2.18976984446
 09/01  22:00:00,349.356423551,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838846737,0.0,2.18838846737
 09/01  23:00:00,299.991665054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826489288,0.0,2.18826489288
 09/01  24:00:00,287.76946696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822793108,0.0,2.18822793108
 09/02  01:00:00,237.928741138,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,237.928741998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841028489,0.0,2.18841028489
 09/02  03:00:00,237.928742409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837638095,0.0,2.18837638095
 09/02  04:00:00,250.150939603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834260561,0.0,2.18834260561
 09/02  05:00:00,274.596535031,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005003239,0.0,2.19005003239
 09/02  06:00:00,973.666291402,32.4201048636,467.80816653,0.0,49.8407270682,199.362908273,2.18911141187,0.0,2.18911141187
 09/02  07:00:00,978.200544421,27.1285252113,478.8190052,0.0,49.8407270682,199.362908273,2.19155468598,0.0,2.19155468598
 09/02  08:00:00,1228.30649326,27.5902523262,479.257990844,0.0,249.203635341,249.203635341,4.36772083466,0.0,4.36772083466
 09/02  09:00:00,1178.63599947,28.4374858551,465.40445741,0.0,249.203635341,249.203635341,6.55071888278,0.0,6.55071888278
 09/02  10:00:00,1124.21918009,29.121049046,459.193666972,0.0,249.203635341,249.203635341,4.37167426151,0.0,4.37167426151
 09/02  11:00:00,1121.48880955,29.4584641862,456.12428231,0.0,249.203635341,249.203635341,6.55368829326,0.0,6.55368829326
 09/02  12:00:00,1120.59939419,30.0644553855,454.630072982,0.0,249.203635341,249.203635341,6.54927626002,0.0,6.54927626002
 09/02  13:00:00,1120.02832375,30.6358005914,453.48805893,0.0,249.203635341,249.203635341,4.37157902621,0.0,4.37157902621
 09/02  14:00:00,874.110792301,29.4650434269,457.946518562,0.0,74.7610906023,174.442544739,4.36717808665,0.0,4.36717808665
 09/02  15:00:00,878.698439394,29.2356162952,462.764392546,0.0,74.7610906023,174.442544739,4.36534277769,0.0,4.36534277769
 09/02  16:00:00,926.146030561,29.4126029746,461.145805905,0.0,74.7610906023,174.442544739,4.36617929753,0.0,4.36617929753
 09/02  17:00:00,888.460788238,28.446089372,462.52437399,0.0,24.9203635341,149.522181205,2.18936030828,0.0,2.18936030828
 09/02  18:00:00,754.244370468,15.7348127021,362.120617913,0.0,24.9203635341,149.522181205,2.18950256089,0.0,2.18950256089
 09/02  19:00:00,551.265099816,8.62331690016,190.525790422,0.0,24.9203635341,149.522181205,2.18948952866,0.0,2.18948952866
 09/02  20:00:00,323.484926199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926518418,0.0,2.18926518418
 09/02  21:00:00,299.041330162,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062306383,0.0,2.19062306383
 09/02  22:00:00,274.595335303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824343124,0.0,2.18824343124
 09/02  23:00:00,250.150938777,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  24:00:00,237.928741853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820997938,0.0,2.18820997938
 09/03  01:00:00,237.928344345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773609561,0.0,2.18773609561
 09/03  02:00:00,237.928342955,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928344151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777512016,0.0,2.18777512016
 09/03  04:00:00,250.150541703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781430071,0.0,2.18781430071
 09/03  05:00:00,274.596137784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933389252,0.0,2.18933389252
 09/03  06:00:00,297.852727941,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,400.405804891,4.10379025586,82.8320560096,0.0,24.9203635341,149.522181205,2.18782606352,0.0,2.18782606352
 09/03  08:00:00,813.275371898,21.6025141779,410.98756495,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,683.096687129,17.3395740476,338.54224666,0.0,24.9203635341,149.522181205,2.18786588286,0.0,2.18786588286
 09/03  10:00:00,750.475325275,21.6344111564,433.929758109,0.0,24.9203635341,149.522181205,2.18784594074,0.0,2.18784594074
 09/03  11:00:00,649.724279761,17.1548101044,354.547432479,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  12:00:00,766.926374405,21.6722835549,450.341226966,0.0,24.9203635341,149.522181205,2.18894559226,0.0,2.18894559226
 09/03  13:00:00,658.231109532,17.5223486829,362.504586688,0.0,24.9203635341,149.522181205,4.36119727964,0.0,4.36119727964
 09/03  14:00:00,772.632614528,21.7342954038,456.018498049,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  15:00:00,662.048206702,17.495764308,366.326421828,0.0,24.9203635341,149.522181205,2.18786388134,0.0,2.18786388134
 09/03  16:00:00,825.420387732,21.7087440269,459.895871219,0.0,24.9203635341,149.522181205,2.18785593549,0.0,2.18785593549
 09/03  17:00:00,748.290799664,17.4295611752,367.093132268,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,853.362603746,21.6141742467,451.414080939,0.0,24.9203635341,149.522181205,2.18787200061,0.0,2.18787200061
 09/03  19:00:00,420.459497594,1.10125166967,74.4752427295,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  20:00:00,323.483728201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787570822,0.0,2.18787570822
 09/03  21:00:00,299.040533927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942986123,0.0,2.18942986123
 09/03  22:00:00,274.59493785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770875504,0.0,2.18770875504
 09/03  23:00:00,250.150540811,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928344267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774858698,0.0,2.18774858698
 09/04  01:00:00,237.928345745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779242279,0.0,2.18779242279
 09/04  02:00:00,237.928345159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928346353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783517708,0.0,2.18783517708
 09/04  04:00:00,250.150542835,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  05:00:00,274.596141194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935794777,0.0,2.18935794777
 09/04  06:00:00,297.852730599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785383627,0.0,2.18785383627
 09/04  07:00:00,449.839050475,6.04909797102,121.918075419,0.0,24.9203635341,149.522181205,2.18780820206,0.0,2.18780820206
 09/04  08:00:00,825.533086432,17.207806562,421.482458092,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,868.164773825,20.9522699516,491.019546687,0.0,24.9203635341,149.522181205,2.18785145822,0.0,2.18785145822
 09/04  10:00:00,789.65079724,18.0430712089,467.536331186,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,843.314406618,20.9588766638,515.302232064,0.0,24.9203635341,149.522181205,2.18896292721,0.0,2.18896292721
 09/04  12:00:00,794.288727801,18.1102826974,472.16213017,0.0,24.9203635341,149.522181205,2.18897395292,0.0,2.18897395292
 09/04  13:00:00,841.686280655,21.3174406691,513.438720997,0.0,24.9203635341,149.522181205,2.19059891704,0.0,2.19059891704
 09/04  14:00:00,791.128872108,18.2874523068,468.958374208,0.0,24.9203635341,149.522181205,2.18892460871,0.0,2.18892460871
 09/04  15:00:00,837.602436867,21.23432936,509.574526485,0.0,24.9203635341,149.522181205,2.18785149538,0.0,2.18785149538
 09/04  16:00:00,838.495128448,18.1837847221,467.624617756,0.0,24.9203635341,149.522181205,2.18785925938,0.0,2.18785925938
 09/04  17:00:00,928.594153809,21.1485539244,515.095871188,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,882.871140096,18.0426042174,475.415947723,0.0,24.9203635341,149.522181205,2.18786696562,0.0,2.18786696562
 09/04  19:00:00,712.028912328,12.0356844468,318.975828868,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,447.164231179,1.10125166967,84.0926320051,0.0,24.9203635341,149.522181205,2.18780239097,0.0,2.18780239097
 09/04  21:00:00,382.921337788,0.73416777978,57.4888831232,0.0,24.9203635341,149.522181205,2.18947509346,0.0,2.18947509346
 09/04  22:00:00,274.594939193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782203556,0.0,2.18782203556
 09/04  23:00:00,250.150542866,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,237.928346351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786541784,0.0,2.18786541784
 09/05  01:00:00,287.769475705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829019542,0.0,2.18829019542
 09/05  02:00:00,287.769475364,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,287.769476285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826754382,0.0,2.18826754382
 09/05  04:00:00,299.991674229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824505607,0.0,2.18824505607
 09/05  05:00:00,349.35763667,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974023075,0.0,2.18974023075
 09/05  06:00:00,973.998204436,33.1628192351,467.397355392,0.0,49.8407270682,199.362908273,2.18931473459,0.0,2.18931473459
 09/05  07:00:00,1083.35955182,27.1285252113,484.29333173,0.0,149.522181205,199.362908273,4.37134361986,0.0,4.37134361986
 09/05  08:00:00,1606.72196084,30.9162099211,455.613639867,0.0,448.566543614,448.566543614,10.942463537,0.0,10.942463537
 09/05  09:00:00,1554.426831,36.7812171383,434.118890075,0.0,448.566543614,448.566543614,10.9500373478,0.0,10.9500373478
 09/05  10:00:00,1508.58769,40.745965671,433.220210654,0.0,448.566543614,448.566543614,8.8662044376,0.0,8.8662044376
 09/05  11:00:00,1513.72421456,43.1569985995,436.797408079,0.0,448.566543614,448.566543614,13.0719799063,0.0,13.0719799063
 09/05  12:00:00,1463.91817481,39.5709750626,440.970137571,0.0,448.566543614,398.725816546,16.5121266511,0.0,16.5121266511
 09/05  13:00:00,1521.9418268,46.9576839062,442.487908036,0.0,448.566543614,448.566543614,14.271293916,0.0,14.271293916
 09/05  14:00:00,1526.36616923,50.0761952317,445.1257367,0.0,448.566543614,448.566543614,10.9397847689,0.0,10.9397847689
 09/05  15:00:00,1528.97233936,52.7368668384,445.605995774,0.0,448.566543614,448.566543614,8.75384955969,0.0,8.75384955969
 09/05  16:00:00,1573.2381664,53.0747627728,440.14669211,0.0,448.566543614,448.566543614,10.966650172,0.0,10.966650172
 09/05  17:00:00,1448.17242218,43.9211873951,434.952046772,0.0,348.885089477,398.725816546,8.73829549615,0.0,8.73829549615
 09/05  18:00:00,1247.61164813,32.9154920027,443.452418704,0.0,249.203635341,299.044362409,4.37383958462,0.0,4.37383958462
 09/05  19:00:00,1269.95292295,29.7054151323,450.674573394,0.0,249.203635341,299.044362409,4.36743504974,0.0,4.36743504974
 09/05  20:00:00,1135.57738407,27.7457430377,459.236417232,0.0,149.522181205,249.203635341,6.54435486519,0.0,6.54435486519
 09/05  21:00:00,1119.389815,27.2413580622,468.001239733,0.0,149.522181205,249.203635341,2.19006388553,0.0,2.19006388553
 09/05  22:00:00,349.35643223,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,399.787916321,0.73416777978,73.4043032096,0.0,24.9203635341,199.362908273,2.18826825366,0.0,2.18826825366
 09/05  24:00:00,335.302975839,0.36708388989,34.3375313344,0.0,24.9203635341,199.362908273,2.18839084582,0.0,2.18839084582
 09/06  01:00:00,287.769478616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844498782,0.0,2.18844498782
 09/06  02:00:00,425.105836669,1.10125166967,97.7484586714,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769478514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842616418,0.0,2.18842616418
 09/06  04:00:00,299.991676712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840754338,0.0,2.18840754338
 09/06  05:00:00,476.867653458,1.10125166967,87.9221203413,0.0,49.8407270682,199.362908273,2.19008575998,0.0,2.19008575998
 09/06  06:00:00,978.533105457,35.6794616303,469.415610568,0.0,49.8407270682,199.362908273,2.18948890964,0.0,2.18948890964
 09/06  07:00:00,1081.10431519,27.1350991783,482.031511804,0.0,149.522181205,199.362908273,4.37174180245,0.0,4.37174180245
 09/06  08:00:00,1598.06053691,38.1527509929,439.715657669,0.0,448.566543614,448.566543614,10.9436654481,0.0,10.9436654481
 09/06  09:00:00,1552.45094413,43.7726630603,425.151539715,0.0,448.566543614,448.566543614,10.9513763265,0.0,10.9513763265
 09/06  10:00:00,1506.15633295,46.8518977889,424.666082859,0.0,448.566543614,448.566543614,10.9530606855,0.0,10.9530606855
 09/06  11:00:00,1510.01357612,48.5297703177,426.851201065,0.0,448.566543614,448.566543614,13.162557666,0.0,13.162557666
 09/06  12:00:00,1459.87658651,43.5277738455,431.569788075,0.0,448.566543614,398.725816546,15.3989865975,0.0,15.3989865975
 09/06  13:00:00,1513.90119937,50.6602179871,428.622882197,0.0,448.566543614,448.566543614,13.190751934,0.0,13.190751934
 09/06  14:00:00,1513.82064458,53.1397338651,426.322823374,0.0,448.566543614,448.566543614,10.9405543821,0.0,10.9405543821
 09/06  15:00:00,1513.85878899,54.9508620762,424.583570119,0.0,448.566543614,448.566543614,8.75434813399,0.0,8.75434813399
 09/06  16:00:00,1561.4394212,54.857994581,423.052471145,0.0,448.566543614,448.566543614,13.154394236,0.0,13.154394236
 09/06  17:00:00,1443.27710487,44.9238884808,427.686886894,0.0,348.885089477,398.725816546,6.55891825778,0.0,6.55891825778
 09/06  18:00:00,1247.90060258,33.2374882284,443.361699274,0.0,249.203635341,299.044362409,6.55070290299,0.0,6.55070290299
 09/06  19:00:00,1274.47358507,29.8405677434,455.060073967,0.0,249.203635341,299.044362409,4.36716509952,0.0,4.36716509952
 09/06  20:00:00,1142.72704396,27.8501301856,466.281681507,0.0,149.522181205,249.203635341,4.36985279402,0.0,4.36985279402
 09/06  21:00:00,1126.3376157,27.4041646584,474.786230654,0.0,149.522181205,249.203635341,2.18988231478,0.0,2.18988231478
 09/06  22:00:00,349.35643544,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830392342,0.0,2.18830392342
 09/06  23:00:00,430.495970745,1.10125166967,90.9164041824,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  24:00:00,287.769478266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828567007,0.0,2.18828567007
 09/07  01:00:00,405.230983952,1.10125166967,77.87362253,0.0,24.9203635341,199.362908273,2.18827193064,0.0,2.18827193064
 09/07  02:00:00,287.769481053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825721917,0.0,2.18825721917
 09/07  03:00:00,287.76948015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991678767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824275034,0.0,2.18824275034
 09/07  05:00:00,349.357644608,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012055658,0.0,2.19012055658
 09/07  06:00:00,983.962550295,36.4754827109,474.049030726,0.0,49.8407270682,199.362908273,2.18955349008,0.0,2.18955349008
 09/07  07:00:00,1073.36984371,27.1599035756,474.272226051,0.0,149.522181205,199.362908273,6.54800203765,0.0,6.54800203765
 09/07  08:00:00,1593.10500339,40.0573100879,432.855545093,0.0,448.566543614,448.566543614,8.75953813334,0.0,8.75953813334
 09/07  09:00:00,1558.15221025,45.7503243803,429.095473836,0.0,448.566543614,448.566543614,10.951522168,0.0,10.951522168
 09/07  10:00:00,1517.45855382,49.0943991011,435.583497205,0.0,448.566543614,448.566543614,10.954747156,0.0,10.954747156
 09/07  11:00:00,1523.25919291,50.7957170912,440.932451401,0.0,448.566543614,448.566543614,13.1665266068,0.0,13.1665266068
 09/07  12:00:00,1468.67811282,45.4972480184,441.346884047,0.0,448.566543614,398.725816546,15.3998023524,0.0,15.3998023524
 09/07  13:00:00,1525.09037326,53.5029214165,439.697109549,0.0,448.566543614,448.566543614,15.3876918655,0.0,15.3876918655
 09/07  14:00:00,1525.98578902,54.602650868,440.192575752,0.0,448.566543614,448.566543614,8.75629753444,0.0,8.75629753444
 09/07  15:00:00,1527.8800018,56.2640343549,440.792158883,0.0,448.566543614,448.566543614,8.75356506105,0.0,8.75356506105
 09/07  16:00:00,1574.3065959,55.6867625106,438.659749604,0.0,448.566543614,448.566543614,13.1591273916,0.0,13.1591273916
 09/07  17:00:00,1449.36516279,45.2880695069,435.482125639,0.0,348.885089477,398.725816546,6.5592861167,0.0,6.5592861167
 09/07  18:00:00,1247.30495266,33.4122881217,442.686268223,0.0,249.203635341,299.044362409,6.55063144878,0.0,6.55063144878
 09/07  19:00:00,1269.87216952,30.0210607829,450.278158485,0.0,249.203635341,299.044362409,4.36755960144,0.0,4.36755960144
 09/07  20:00:00,1134.40932335,27.6740316026,458.140050764,0.0,149.522181205,249.203635341,4.36962830178,0.0,4.36962830178
 09/07  21:00:00,1114.45462222,27.2709093592,463.036488368,0.0,149.522181205,249.203635341,2.19001354129,0.0,2.19001354129
 09/07  22:00:00,349.356437927,0.0,0.0,0.0,49.8407270682,199.362908273,2.18843777622,0.0,2.18843777622
 09/07  23:00:00,299.991679192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842264339,0.0,2.18842264339
 09/07  24:00:00,287.769480876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840845349,0.0,2.18840845349
 09/08  01:00:00,444.933807954,1.10125166967,117.576405665,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  02:00:00,287.769483652,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884020901,0.0,2.1884020901
 09/08  03:00:00,287.769483932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839069448,0.0,2.18839069448
 09/08  04:00:00,299.991681159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838038385,0.0,2.18838038385
 09/08  05:00:00,490.630508961,1.10125166967,101.684948697,0.0,49.8407270682,199.362908273,2.1900003984,0.0,2.1900003984
 09/08  06:00:00,949.869409764,36.1147370096,440.316632497,0.0,49.8407270682,199.362908273,2.18934095498,0.0,2.18934095498
 09/08  07:00:00,1032.05838212,27.1285252113,433.570275756,0.0,149.522181205,199.362908273,4.37169357392,0.0,4.37169357392
 09/08  08:00:00,1597.5319713,36.2996629827,441.537796393,0.0,448.566543614,448.566543614,10.9439058697,0.0,10.9439058697
 09/08  09:00:00,1568.35672499,40.0343333127,444.795609524,0.0,448.566543614,448.566543614,9.80382841799,0.0,9.80382841799
 09/08  10:00:00,1512.21334234,45.0249503667,432.550000114,0.0,448.566543614,448.566543614,9.91580279086,0.0,9.91580279086
 09/08  11:00:00,1511.02358368,46.8368298248,429.545133065,0.0,448.566543614,448.566543614,13.1726863605,0.0,13.1726863605
 09/08  12:00:00,1464.24930909,41.6383583777,437.836208217,0.0,448.566543614,398.725816546,17.5983160041,0.0,17.5983160041
 09/08  13:00:00,1504.92231111,47.8458682351,423.270656354,0.0,448.566543614,448.566543614,13.1908271604,0.0,13.1908271604
 09/08  14:00:00,1502.34908331,49.0364043189,419.298204383,0.0,448.566543614,448.566543614,10.9405999858,0.0,10.9405999858
 09/08  15:00:00,1501.58708812,50.4708257929,416.724760209,0.0,448.566543614,448.566543614,8.75454479434,0.0,8.75454479434
 09/08  16:00:00,1551.83259188,50.2077589123,418.309611009,0.0,448.566543614,448.566543614,13.1551768395,0.0,13.1551768395
 09/08  17:00:00,1449.25572309,41.1948392685,438.077385742,0.0,348.885089477,398.725816546,6.5592793492,0.0,6.5592793492
 09/08  18:00:00,1243.06684672,30.8975131994,441.780584355,0.0,249.203635341,299.044362409,6.55110105566,0.0,6.55110105566
 09/08  19:00:00,1231.5999344,28.1836168648,414.576259496,0.0,249.203635341,299.044362409,4.3674390982,0.0,4.3674390982
 09/08  20:00:00,1070.08513293,27.1295607198,395.082686547,0.0,149.522181205,249.203635341,4.36946764831,0.0,4.36946764831
 09/08  21:00:00,1032.52913596,27.1285252113,381.498902388,0.0,149.522181205,249.203635341,2.19003023415,0.0,2.19003023415
 09/08  22:00:00,349.356440655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18845104198,0.0,2.18845104198
 09/08  23:00:00,299.991680685,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  24:00:00,287.769482945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844099838,0.0,2.18844099838
 09/09  01:00:00,237.928759362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843563284,0.0,2.18843563284
 09/09  02:00:00,237.928759337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842929873,0.0,2.18842929873
 09/09  03:00:00,237.928758471,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  04:00:00,250.150956417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842315708,0.0,2.18842315708
 09/09  05:00:00,274.596562241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999257762,0.0,2.18999257762
 09/09  06:00:00,867.826430463,31.4271709489,363.158920801,0.0,49.8407270682,199.362908273,5.63473329748,3.44517750632,2.18955579116
 09/09  07:00:00,832.625121601,27.1285252113,336.926998974,0.0,49.8407270682,199.362908273,12.1816089343,7.81848011792,4.36312881642
 09/09  08:00:00,1090.79553151,27.1555098343,344.92417244,0.0,249.203635341,249.203635341,5.8855832286,1.51823808212,4.36734514648
 09/09  09:00:00,1077.85192399,27.5811767744,368.593105777,0.0,249.203635341,249.203635341,7.65929838463,1.1083654484,6.55093293624
 09/09  10:00:00,1048.629651,27.6654840752,388.570451142,0.0,249.203635341,249.203635341,5.08044999346,0.708313348092,4.37213664537
 09/09  11:00:00,1062.88546065,28.2179806342,401.722986278,0.0,249.203635341,249.203635341,6.77335646911,0.219709771722,6.55364669739
 09/09  12:00:00,1075.41597138,29.0898736688,412.022338458,0.0,249.203635341,249.203635341,6.54943854982,0.0,6.54943854982
 09/09  13:00:00,1082.85137833,29.5312690685,417.531955786,0.0,249.203635341,249.203635341,4.37182781605,0.0,4.37182781605
 09/09  14:00:00,838.879413212,28.8456431293,423.334488478,0.0,74.7610906023,174.442544739,4.36747054051,0.0,4.36747054051
 09/09  15:00:00,845.561545318,28.2284697638,430.63460048,0.0,74.7610906023,174.442544739,4.36501789241,0.0,4.36501789241
 09/09  16:00:00,896.965245763,27.9022456439,433.475330503,0.0,74.7610906023,174.442544739,4.36615701135,0.0,4.36615701135
 09/09  17:00:00,852.830477817,27.4957833176,427.844345537,0.0,24.9203635341,149.522181205,2.18900228754,0.0,2.18900228754
 09/09  18:00:00,549.852245896,10.5588259555,190.464225778,0.0,24.9203635341,149.522181205,2.18959729714,0.0,2.18959729714
 09/09  19:00:00,314.941283465,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895924921,0.0,2.1895924921
 09/09  20:00:00,323.484950162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958987974,0.0,2.18958987974
 09/09  21:00:00,299.041360491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063943412,0.0,2.19063943412
 09/09  22:00:00,274.595352737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838999745,0.0,2.18838999745
 09/09  23:00:00,250.150956589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838430429,0.0,2.18838430429
 09/09  24:00:00,237.928758261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928358289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778451477,0.0,2.18778451477
 09/10  02:00:00,237.928357953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785192329,0.0,2.18785192329
 09/10  03:00:00,237.92835727,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.15055634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766518587,0.0,2.18766518587
 09/10  05:00:00,274.596162865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957174788,0.0,2.18957174788
 09/10  06:00:00,297.852741919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,296.666138072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789903706,0.0,2.18789903706
 09/10  08:00:00,461.016097382,7.18052949413,118.386682852,0.0,24.9203635341,149.522181205,2.18787677605,0.0,2.18787677605
 09/10  09:00:00,586.336704923,13.7321477743,233.406331447,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,587.178687136,17.1725924585,274.619104999,0.0,24.9203635341,149.522181205,2.18788439547,0.0,2.18788439547
 09/10  11:00:00,446.88049841,10.0692521875,177.77406159,0.0,24.9203635341,149.522181205,2.18894261604,0.0,2.18894261604
 09/10  12:00:00,545.208521544,15.4747598406,257.271117608,0.0,24.9203635341,149.522181205,2.18885110508,0.0,2.18885110508
 09/10  13:00:00,677.723050866,21.4632880536,361.262459602,0.0,24.9203635341,149.522181205,2.19069465844,0.0,2.19069465844
 09/10  14:00:00,588.038350547,17.3338400473,292.377613683,0.0,24.9203635341,149.522181205,2.18899174271,0.0,2.18899174271
 09/10  15:00:00,680.951494883,21.2918533521,364.826217664,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,636.496689659,17.2085945644,292.117998781,0.0,24.9203635341,149.522181205,2.18780111867,0.0,2.18780111867
 09/10  17:00:00,767.556611908,21.608696143,365.262607816,0.0,24.9203635341,149.522181205,2.18790640222,0.0,2.18790640222
 09/10  18:00:00,667.574468607,16.2338259857,288.429808384,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,314.940076286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784753962,0.0,2.18784753962
 09/10  20:00:00,323.483742459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782470142,0.0,2.18782470142
 09/10  21:00:00,299.040558022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940606508,0.0,2.18940606508
 09/10  22:00:00,274.594950777,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150556344,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878950891,0.0,2.1878950891
