Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  24:00:00,237.92835731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/11  01:00:00,287.769491309,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883485656,0.0,2.1883485656
 09/11  02:00:00,287.769491919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835115327,0.0,2.18835115327
 09/11  03:00:00,287.769491705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835395435,0.0,2.18835395435
 09/11  04:00:00,299.991688649,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.35766166,0.0,0.0,0.0,49.8407270682,199.362908273,4.3599978824,0.0,4.3599978824
 09/11  06:00:00,903.655566404,30.3478923544,393.329261552,0.0,49.8407270682,199.362908273,16.5853411745,14.3959144941,2.18942668041
 09/11  07:00:00,959.574540715,27.1285252113,366.394911789,0.0,149.522181205,199.362908273,15.0882359627,10.7160580647,4.37217789793
 09/11  08:00:00,1523.00123933,27.1632796699,381.22882389,0.0,448.566543614,448.566543614,11.119987603,0.176039429079,10.9439481739
 09/11  09:00:00,1533.31048489,28.4651312827,422.819976256,0.0,448.566543614,448.566543614,8.7663154925,0.0,8.7663154925
 09/11  10:00:00,1529.92191425,31.0007202684,464.282739491,0.0,448.566543614,448.566543614,10.9559420918,0.0,10.9559420918
 09/11  11:00:00,1522.39324667,33.476349229,454.275197526,0.0,448.566543614,448.566543614,13.1745343414,0.0,13.1745343414
 09/11  12:00:00,1473.40288186,31.7173291361,456.880554608,0.0,448.566543614,398.725816546,17.6009191005,0.0,17.6009191005
 09/11  13:00:00,1514.34480278,36.7999457895,442.90033836,0.0,448.566543614,448.566543614,15.3905721402,0.0,15.3905721402
 09/11  14:00:00,1509.44430513,38.2285897153,436.579285748,0.0,448.566543614,448.566543614,8.75812467712,0.0,8.75812467712
 09/11  15:00:00,1509.86900979,37.2677617154,437.965218606,0.0,448.566543614,448.566543614,8.75444319327,0.0,8.75444319327
 09/11  16:00:00,1558.8439271,36.9785534523,438.33611387,0.0,448.566543614,448.566543614,13.1594617565,0.0,13.1594617565
 09/11  17:00:00,1453.26103826,32.0089829746,450.585649887,0.0,348.885089477,398.725816546,6.55938595655,0.0,6.55938595655
 09/11  18:00:00,1269.25331946,27.5559009924,470.395946482,0.0,249.203635341,299.044362409,6.55080947567,0.0,6.55080947567
 09/11  19:00:00,1304.34262403,27.165882585,479.060093083,0.0,249.203635341,299.044362409,4.36770341552,0.0,4.36770341552
 09/11  20:00:00,1160.45815051,27.1285252113,484.734348497,0.0,149.522181205,249.203635341,4.36971709847,0.0,4.36971709847
 09/11  21:00:00,1142.84124122,27.1285252113,491.56547441,0.0,149.522181205,249.203635341,2.19010994455,0.0,2.19010994455
 09/11  22:00:00,349.356448428,0.0,0.0,0.0,49.8407270682,199.362908273,2.18849008263,0.0,2.18849008263
 09/11  23:00:00,299.991689772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831724751,0.0,2.18831724751
 09/11  24:00:00,287.769491677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832059281,0.0,2.18832059281
 09/12  01:00:00,287.769493625,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  02:00:00,287.769494209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833086936,0.0,2.18833086936
 09/12  03:00:00,287.769494748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833826839,0.0,2.18833826839
 09/12  04:00:00,299.99169229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834582469,0.0,2.18834582469
 09/12  05:00:00,349.357665851,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005702342,0.0,2.19005702342
 09/12  06:00:00,967.542193019,31.2366015028,454.320253668,0.0,49.8407270682,199.362908273,7.1173835279,4.92780788557,2.18957564233
 09/12  07:00:00,1035.77585431,27.1285252113,438.638593311,0.0,149.522181205,199.362908273,12.5625806767,8.19019282415,4.37238785252
 09/12  08:00:00,1607.05270085,29.4656391857,457.772246862,0.0,448.566543614,448.566543614,10.9811335496,0.0349954065264,10.9461381431
 09/12  09:00:00,1563.8433503,33.4384568697,446.878031961,0.0,448.566543614,448.566543614,10.9533882284,0.0,10.9533882284
 09/12  10:00:00,1507.06674944,36.3528540753,436.075419977,0.0,448.566543614,448.566543614,10.9558840617,0.0,10.9558840617
 09/12  11:00:00,1505.62735279,38.4450317041,432.540606395,0.0,448.566543614,448.566543614,13.167359163,0.0,13.167359163
 09/12  12:00:00,1458.24689025,35.6515426668,437.790308732,0.0,448.566543614,398.725816546,15.4025736529,0.0,15.4025736529
 09/12  13:00:00,1509.85221269,42.7761444732,432.447632684,0.0,448.566543614,448.566543614,15.3915882503,0.0,15.3915882503
 09/12  14:00:00,1513.47579294,44.9624559009,434.433345611,0.0,448.566543614,448.566543614,8.75711139912,0.0,8.75711139912
 09/12  15:00:00,1514.18522188,47.2657463627,433.0192101,0.0,448.566543614,448.566543614,10.9394461218,0.0,10.9394461218
 09/12  16:00:00,1560.2600908,46.1988094061,430.67922605,0.0,448.566543614,448.566543614,10.9716731308,0.0,10.9716731308
 09/12  17:00:00,1446.80285686,37.5246078957,438.611836265,0.0,348.885089477,398.725816546,8.73941817372,0.0,8.73941817372
 09/12  18:00:00,1264.15789879,28.8245240757,464.031892014,0.0,249.203635341,299.044362409,4.37373145545,0.0,4.37373145545
 09/12  19:00:00,1309.3214178,27.7695571479,483.435203957,0.0,249.203635341,299.044362409,4.36810440444,0.0,4.36810440444
 09/12  20:00:00,1167.50835438,27.1369650534,491.776103857,0.0,149.522181205,249.203635341,6.54500731469,0.0,6.54500731469
 09/12  21:00:00,1143.44845363,27.1285252113,492.172682472,0.0,149.522181205,249.203635341,2.19013988662,0.0,2.19013988662
 09/12  22:00:00,349.356451108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18844879866,0.0,2.18844879866
 09/12  23:00:00,299.991691329,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.769494339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845660743,0.0,2.18845660743
 09/13  01:00:00,287.769497595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846999256,0.0,2.18846999256
 09/13  02:00:00,287.769497179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848186329,0.0,2.18848186329
 09/13  03:00:00,287.769496402,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  04:00:00,299.991694988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849391602,0.0,2.18849391602
 09/13  05:00:00,349.357670591,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961504085,0.0,2.18961504085
 09/13  06:00:00,981.448016272,32.8419689699,466.624321077,0.0,49.8407270682,199.362908273,2.18961516104,0.0,2.18961516104
 09/13  07:00:00,1076.96605537,27.1285252113,477.899754371,0.0,149.522181205,199.362908273,6.54812813355,0.0,6.54812813355
 09/13  08:00:00,1619.2150412,30.5858402298,468.436939027,0.0,448.566543614,448.566543614,8.76001100928,0.0,8.76001100928
 09/13  09:00:00,1561.07084916,34.3206970275,443.223267583,0.0,448.566543614,448.566543614,10.9537666622,0.0,10.9537666622
 09/13  10:00:00,1507.33679797,37.436578639,435.261720428,0.0,448.566543614,448.566543614,10.9562922845,0.0,10.9562922845
 09/13  11:00:00,1505.12574862,38.6766069458,431.807400711,0.0,448.566543614,448.566543614,13.1736035779,0.0,13.1736035779
 09/13  12:00:00,1457.03957307,36.5543599371,435.680142498,0.0,448.566543614,398.725816546,17.601830648,0.0,17.601830648
 09/13  13:00:00,1514.655329,42.8436767034,437.964352949,0.0,448.566543614,448.566543614,14.6449562765,0.0,14.6449562765
 09/13  14:00:00,1526.2260074,44.4503683391,450.711372368,0.0,448.566543614,448.566543614,9.49988693775,0.0,9.49988693775
 09/13  15:00:00,1531.90185403,47.4775205113,454.468430373,0.0,448.566543614,448.566543614,8.75595731837,0.0,8.75595731837
 09/13  16:00:00,1578.94365634,48.0695785749,451.953393479,0.0,448.566543614,448.566543614,13.1604994583,0.0,13.1604994583
 09/13  17:00:00,1452.74143691,37.5914006347,447.71984726,0.0,348.885089477,398.725816546,6.559853726,0.0,6.559853726
 09/13  18:00:00,1254.93825365,29.2286919199,454.44351498,0.0,249.203635341,299.044362409,6.55132850652,0.0,6.55132850652
 09/13  19:00:00,1292.26200138,27.892571402,466.25276433,0.0,249.203635341,299.044362409,4.36805611815,0.0,4.36805611815
 09/13  20:00:00,1147.43195769,27.1337317688,471.702930013,0.0,149.522181205,249.203635341,4.37012347159,0.0,4.37012347159
 09/13  21:00:00,1128.21354085,27.1285252113,476.937764596,0.0,149.522181205,249.203635341,2.18996607221,0.0,2.18996607221
 09/13  22:00:00,349.356453794,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885015047,0.0,2.1885015047
 09/13  23:00:00,299.991695435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829301923,0.0,2.18829301923
 09/13  24:00:00,287.76949764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830578249,0.0,2.18830578249
 09/14  01:00:00,287.769499756,0.0,0.0,0.0,24.9203635341,199.362908273,2.188325228,0.0,2.188325228
 09/14  02:00:00,287.769499563,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  03:00:00,287.769500335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834215444,0.0,2.18834215444
 09/14  04:00:00,299.991698255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835923495,0.0,2.18835923495
 09/14  05:00:00,349.357674988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997978337,0.0,2.18997978337
 09/14  06:00:00,993.011284372,33.6128275684,477.416726659,0.0,49.8407270682,199.362908273,2.18954265361,0.0,2.18954265361
 09/14  07:00:00,1086.31449643,27.1285252113,487.248184674,0.0,149.522181205,199.362908273,4.37228474507,0.0,4.37228474507
 09/14  08:00:00,1609.10938018,32.3531760433,456.563923073,0.0,448.566543614,448.566543614,10.9455207724,0.0,10.9455207724
 09/14  09:00:00,1556.19806231,36.5270200666,436.144137259,0.0,448.566543614,448.566543614,10.9543633332,0.0,10.9543633332
 09/14  10:00:00,1504.95185491,39.8702421835,430.443091707,0.0,448.566543614,448.566543614,10.9571226827,0.0,10.9571226827
 09/14  11:00:00,1505.74041619,41.2960672798,429.802585935,0.0,448.566543614,448.566543614,13.1711792859,0.0,13.1711792859
 09/14  12:00:00,1457.89710572,36.3589876128,436.733010039,0.0,448.566543614,398.725816546,15.4041527471,0.0,15.4041527471
 09/14  13:00:00,1507.81476745,41.6111333927,431.559023811,0.0,448.566543614,448.566543614,15.3910196767,0.0,15.3910196767
 09/14  14:00:00,1506.6919367,42.1189393618,429.936505677,0.0,448.566543614,448.566543614,10.941928119,0.0,10.941928119
 09/14  15:00:00,1506.5416378,42.1448189729,429.76073339,0.0,448.566543614,448.566543614,8.75615078746,0.0,8.75615078746
 09/14  16:00:00,1555.18082769,41.6412919338,430.010196408,0.0,448.566543614,448.566543614,13.1591727708,0.0,13.1591727708
 09/14  17:00:00,1445.6975677,35.5240523473,439.50706726,0.0,348.885089477,398.725816546,6.56018073705,0.0,6.56018073705
 09/14  18:00:00,1263.34003807,28.4113338126,463.62719639,0.0,249.203635341,299.044362409,6.55148257129,0.0,6.55148257129
 09/14  19:00:00,1297.36959719,27.3692715285,471.883652048,0.0,249.203635341,299.044362409,4.36762291146,0.0,4.36762291146
 09/14  20:00:00,1148.05942509,27.1285252113,472.335594866,0.0,149.522181205,249.203635341,4.37039168566,0.0,4.37039168566
 09/14  21:00:00,1124.545337,27.1285252113,473.269556731,0.0,149.522181205,249.203635341,2.19008928665,0.0,2.19008928665
 09/14  22:00:00,349.356456999,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851238662,0.0,2.18851238662
 09/14  23:00:00,299.991698299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830855841,0.0,2.18830855841
 09/14  24:00:00,287.769500143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832610144,0.0,2.18832610144
 09/15  01:00:00,287.769502272,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  02:00:00,287.769502864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835098538,0.0,2.18835098538
 09/15  03:00:00,287.769503367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837280657,0.0,2.18837280657
 09/15  04:00:00,299.991700949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839477498,0.0,2.18839477498
 09/15  05:00:00,349.357679699,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901377909,0.0,2.1901377909
 09/15  06:00:00,995.165489378,33.2818914174,479.901837118,0.0,49.8407270682,199.362908273,2.22575570262,0.0360890319915,2.18966667062
 09/15  07:00:00,1082.35264341,27.1285252113,483.285974247,0.0,149.522181205,199.362908273,4.8444382115,0.472439971412,4.37199824009
 09/15  08:00:00,1607.3962153,31.1525880749,456.051326837,0.0,448.566543614,448.566543614,10.9464059974,0.0,10.9464059974
 09/15  09:00:00,1557.24566537,34.325461914,439.393276146,0.0,448.566543614,448.566543614,10.954058618,0.0,10.954058618
 09/15  10:00:00,1506.37089031,37.2929920505,434.439354276,0.0,448.566543614,448.566543614,10.9569743175,0.0,10.9569743175
 09/15  11:00:00,1508.05169205,39.7076230982,433.702277635,0.0,448.566543614,448.566543614,13.1712846645,0.0,13.1712846645
 09/15  12:00:00,1459.45972322,36.8488453575,437.805736301,0.0,448.566543614,398.725816546,15.4061831945,0.0,15.4061831945
 09/15  13:00:00,1511.39797921,43.1959245934,433.557412232,0.0,448.566543614,448.566543614,15.3917799733,0.0,15.3917799733
 09/15  14:00:00,1511.62592977,43.971626163,433.146015433,0.0,448.566543614,448.566543614,10.9424479128,0.0,10.9424479128
 09/15  15:00:00,1510.27364869,42.1515273106,433.504265628,0.0,448.566543614,448.566543614,8.75666784944,0.0,8.75666784944
 09/15  16:00:00,1558.59926557,44.4055808512,430.664321304,0.0,448.566543614,448.566543614,13.1602283334,0.0,13.1602283334
 09/15  17:00:00,1444.21137139,38.1336515283,435.41125545,0.0,348.885089477,398.725816546,6.56068871792,0.0,6.56068871792
 09/15  18:00:00,1250.05128262,28.8081047165,449.94165786,0.0,249.203635341,299.044362409,6.55160082402,0.0,6.55160082402
 09/15  19:00:00,1280.70907265,27.6718189711,454.920571266,0.0,249.203635341,299.044362409,4.3679772351,0.0,4.3679772351
 09/15  20:00:00,1135.60460974,27.1291069385,459.880187337,0.0,149.522181205,249.203635341,4.37010284828,0.0,4.37010284828
 09/15  21:00:00,1114.51516867,27.1285252113,463.239383157,0.0,149.522181205,249.203635341,2.18993894862,0.0,2.18993894862
 09/15  22:00:00,349.356459663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851925517,0.0,2.18851925517
 09/15  23:00:00,299.991701185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849615688,0.0,2.18849615688
 09/15  24:00:00,287.769503404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851839724,0.0,2.18851839724
 09/16  01:00:00,237.928778555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832651756,0.0,2.18832651756
 09/16  02:00:00,237.928778426,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  03:00:00,237.928779167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835337439,0.0,2.18835337439
 09/16  04:00:00,250.150977073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838037534,0.0,2.18838037534
 09/16  05:00:00,274.5965938,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002200296,0.0,2.19002200296
 09/16  06:00:00,995.567401101,33.0633538333,480.522308841,0.0,49.8407270682,199.362908273,2.18959222461,0.0,2.18959222461
 09/16  07:00:00,971.425461572,27.1285252113,472.043839585,0.0,49.8407270682,199.362908273,2.19192539513,0.0,2.19192539513
 09/16  08:00:00,1208.56815617,27.1285252113,459.981269605,0.0,249.203635341,249.203635341,6.54170712342,0.0,6.54170712342
 09/16  09:00:00,1165.95194896,27.1285252113,454.02921309,0.0,249.203635341,249.203635341,4.37526393581,0.0,4.37526393581
 09/16  10:00:00,1116.10801414,27.2382811362,452.965127803,0.0,249.203635341,249.203635341,6.54887964408,0.0,6.54887964408
 09/16  11:00:00,1115.34641514,28.1559117664,451.284268987,0.0,249.203635341,249.203635341,6.55629830288,0.0,6.55629830288
 09/16  12:00:00,1114.07404623,29.8235496144,448.345485324,0.0,249.203635341,249.203635341,6.55040347796,0.0,6.55040347796
 09/16  13:00:00,1115.47641003,29.0352886759,450.536516243,0.0,249.203635341,249.203635341,4.37286120063,0.0,4.37286120063
 09/16  14:00:00,867.560195932,28.1403125324,452.720542231,0.0,74.7610906023,174.442544739,4.36780197537,0.0,4.36780197537
 09/16  15:00:00,870.522364214,27.7289454961,456.094892196,0.0,74.7610906023,174.442544739,4.36564259991,0.0,4.36564259991
 09/16  16:00:00,921.647103112,27.2153912996,458.843987264,0.0,74.7610906023,174.442544739,4.36675445409,0.0,4.36675445409
 09/16  17:00:00,886.603247266,27.1285252113,461.98434539,0.0,24.9203635341,149.522181205,2.1895732182,0.0,2.1895732182
 09/16  18:00:00,296.66737341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960530117,0.0,2.18960530117
 09/16  19:00:00,323.484977925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963739828,0.0,2.18963739828
 09/16  20:00:00,323.484977977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966945792,0.0,2.18966945792
 09/16  21:00:00,299.041396424,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070324421,0.0,2.19070324421
 09/16  22:00:00,274.595372544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836590647,0.0,2.18836590647
 09/16  23:00:00,250.150977067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839332938,0.0,2.18839332938
 09/16  24:00:00,237.928778669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842071041,0.0,2.18842071041
 09/17  01:00:00,237.928373547,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.92837471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780349887,0.0,2.18780349887
 09/17  03:00:00,237.928373672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150571711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790478975,0.0,2.18790478975
 09/17  05:00:00,274.596191104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958848001,0.0,2.18958848001
 09/17  06:00:00,306.396425874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785857682,0.0,2.18785857682
 09/17  07:00:00,296.666153581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,296.666154457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796023735,0.0,2.18796023735
 09/17  09:00:00,458.998897109,8.28099728969,157.110670789,0.0,24.9203635341,149.522181205,2.18795201847,0.0,2.18795201847
 09/17  10:00:00,576.966809906,15.1217599246,291.92086257,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,726.132552519,20.1072552204,416.578388008,0.0,24.9203635341,149.522181205,2.18903419488,0.0,2.18903419488
 09/17  12:00:00,665.938637276,17.4271266541,370.184589603,0.0,24.9203635341,149.522181205,2.18909513779,0.0,2.18909513779
 09/17  13:00:00,782.299627189,22.1044090824,465.063239895,0.0,24.9203635341,149.522181205,2.19073905103,0.0,2.19073905103
 09/17  14:00:00,668.607797968,17.4622140528,372.818663047,0.0,24.9203635341,149.522181205,2.18887338225,0.0,2.18887338225
 09/17  15:00:00,779.153942597,21.8349143261,462.189088725,0.0,24.9203635341,149.522181205,2.18790442172,0.0,2.18790442172
 09/17  16:00:00,716.120433834,17.1955762483,371.793022813,0.0,24.9203635341,149.522181205,2.18797016334,0.0,2.18797016334
 09/17  17:00:00,864.964712928,18.6739055438,458.421565878,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,623.979283773,8.43166061994,247.348195574,0.0,24.9203635341,149.522181205,2.18796133557,0.0,2.18796133557
 09/17  19:00:00,625.783664711,8.12575737836,235.700879784,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,406.140900501,0.73416777978,56.2652271173,0.0,24.9203635341,149.522181205,2.18793374144,0.0,2.18793374144
 09/17  21:00:00,340.957497804,0.36708388989,28.7209521477,0.0,24.9203635341,149.522181205,2.18962757658,0.0,2.18962757658
 09/17  22:00:00,274.594967957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779572914,0.0,2.18779572914
 09/17  23:00:00,250.150571051,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  24:00:00,237.928374284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789784715,0.0,2.18789784715
 09/18  01:00:00,287.769512499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854758196,0.0,2.18854758196
 09/18  02:00:00,287.769511723,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883615283,0.0,2.1883615283
 09/18  03:00:00,287.769511553,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,299.991710066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839880437,0.0,2.18839880437
 09/18  05:00:00,349.357694207,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017250798,0.0,2.19017250798
 09/18  06:00:00,985.378590143,33.5566553326,469.840187649,0.0,49.8407270682,199.362908273,2.18969029314,0.0,2.18969029314
 09/18  07:00:00,1083.59129209,27.1285252113,484.524934116,0.0,149.522181205,199.362908273,6.54854752213,0.0,6.54854752213
 09/18  08:00:00,1608.22747483,30.8008234914,457.234286023,0.0,448.566543614,448.566543614,8.76159126478,0.0,8.76159126478
 09/18  09:00:00,1554.69951654,36.8089922925,434.363525723,0.0,448.566543614,448.566543614,10.9550530464,0.0,10.9550530464
 09/18  10:00:00,1506.39847788,40.5717252938,431.188139355,0.0,448.566543614,448.566543614,13.1451968279,0.0,13.1451968279
 09/18  11:00:00,1510.64842701,43.0453375866,433.092850162,0.0,448.566543614,448.566543614,13.1685250689,0.0,13.1685250689
 09/18  12:00:00,1461.39013904,39.4321099895,437.385037604,0.0,448.566543614,398.725816546,15.4063458682,0.0,15.4063458682
 09/18  13:00:00,1516.0396332,46.3048306764,435.741570396,0.0,448.566543614,448.566543614,15.3947991239,0.0,15.3947991239
 09/18  14:00:00,1517.43166886,48.4244033827,436.077899057,0.0,448.566543614,448.566543614,10.9428768493,0.0,10.9428768493
 09/18  15:00:00,1519.98418882,50.1610953597,437.598091392,0.0,448.566543614,448.566543614,8.75753859355,0.0,8.75753859355
 09/18  16:00:00,1569.0325469,49.5556101269,438.619256889,0.0,448.566543614,448.566543614,13.1605064845,0.0,13.1605064845
 09/18  17:00:00,1448.04954355,40.0863884946,438.863917335,0.0,348.885089477,398.725816546,6.56075375324,0.0,6.56075375324
 09/18  18:00:00,1257.62848654,29.8981471725,447.962174809,0.0,249.203635341,299.044362409,6.55121764334,0.0,6.55121764334
 09/18  19:00:00,1279.3064163,28.399143421,452.790563686,0.0,249.203635341,299.044362409,4.36808747077,0.0,4.36808747077
 09/18  20:00:00,1134.73690419,27.3019986072,458.839559474,0.0,149.522181205,249.203635341,4.37030362217,0.0,4.37030362217
 09/18  21:00:00,1115.53068457,27.1374764524,464.245933262,0.0,149.522181205,249.203635341,2.19001225215,0.0,2.19001225215
 09/18  22:00:00,349.356468655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854904973,0.0,2.18854904973
 09/18  23:00:00,299.991710215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836242693,0.0,2.18836242693
 09/18  24:00:00,287.769512468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840021621,0.0,2.18840021621
 09/19  01:00:00,287.769515009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844527622,0.0,2.18844527622
 09/19  02:00:00,287.76951459,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769515293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848757205,0.0,2.18848757205
 09/19  04:00:00,299.991713423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852999984,0.0,2.18852999984
 09/19  05:00:00,496.450420662,1.10125166967,107.504809485,0.0,49.8407270682,199.362908273,2.19027568054,0.0,2.19027568054
 09/19  06:00:00,989.527561186,35.4086393252,472.137170523,0.0,49.8407270682,199.362908273,2.18948696978,0.0,2.18948696978
 09/19  07:00:00,1083.61422859,27.1285252113,484.547859328,0.0,149.522181205,199.362908273,6.54925998773,0.0,6.54925998773
 09/19  08:00:00,1604.05614617,37.0377867176,446.825970558,0.0,448.566543614,448.566543614,8.76255603476,0.0,8.76255603476
 09/19  09:00:00,1552.22371611,43.196371986,425.500322889,0.0,448.566543614,448.566543614,10.9556164457,0.0,10.9556164457
 09/19  10:00:00,1505.08773929,46.7952316204,423.653868678,0.0,448.566543614,448.566543614,10.9575395609,0.0,10.9575395609
 09/19  11:00:00,1511.63588531,49.3099009399,428.023477189,0.0,448.566543614,448.566543614,15.3683736063,0.0,15.3683736063
 09/19  12:00:00,1465.86980545,44.6443402454,438.176726578,0.0,448.566543614,398.725816546,15.4059768776,0.0,15.4059768776
 09/19  13:00:00,1525.69622273,51.66175081,442.207334832,0.0,448.566543614,448.566543614,15.3948465383,0.0,15.3948465383
 09/19  14:00:00,1529.51490468,54.0202522571,444.71042274,0.0,448.566543614,448.566543614,10.9428113822,0.0,10.9428113822
 09/19  15:00:00,1539.06965173,55.9243556574,452.609719969,0.0,448.566543614,448.566543614,8.75758937629,0.0,8.75758937629
 09/19  16:00:00,1591.06095804,54.5945448578,453.781087136,0.0,448.566543614,448.566543614,13.1609001196,0.0,13.1609001196
 09/19  17:00:00,1466.90609216,43.4196577316,456.691642659,0.0,348.885089477,398.725816546,6.56092556299,0.0,6.56092556299
 09/19  18:00:00,1260.89813415,31.7324743441,453.300618285,0.0,249.203635341,299.044362409,6.55150368068,0.0,6.55150368068
 09/19  19:00:00,1277.40629112,29.3782897944,450.273907931,0.0,249.203635341,299.044362409,4.36822414937,0.0,4.36822414937
 09/19  20:00:00,1129.62751177,27.671515232,453.360639713,0.0,149.522181205,249.203635341,4.37047120075,0.0,4.37047120075
 09/19  21:00:00,1107.32585216,27.2246837115,455.953888643,0.0,149.522181205,249.203635341,4.36011034148,0.0,4.36011034148
 09/19  22:00:00,349.356471673,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/19  23:00:00,299.991713226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843970542,0.0,2.18843970542
 09/19  24:00:00,411.489071316,0.73416777978,97.3275591444,0.0,24.9203635341,199.362908273,2.18848268449,0.0,2.18848268449
 09/20  01:00:00,345.809620492,0.36708388989,44.8441105171,0.0,24.9203635341,199.362908273,2.18853299774,0.0,2.18853299774
 09/20  02:00:00,287.76951772,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  03:00:00,287.769518392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835623481,0.0,2.18835623481
 09/20  04:00:00,299.991716537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840426113,0.0,2.18840426113
 09/20  05:00:00,349.357704336,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031537786,0.0,2.19031537786
 09/20  06:00:00,984.904551324,35.8425344372,467.080261201,0.0,49.8407270682,199.362908273,2.18960010547,0.0,2.18960010547
 09/20  07:00:00,1064.76470958,27.1285252113,465.698328187,0.0,149.522181205,199.362908273,6.54894840274,0.0,6.54894840274
 09/20  08:00:00,1595.91721736,35.74089358,440.295608853,0.0,448.566543614,448.566543614,8.76198899808,0.0,8.76198899808
 09/20  09:00:00,1574.72580811,43.1610884964,451.572311493,0.0,448.566543614,448.566543614,10.955314278,0.0,10.955314278
 09/20  10:00:00,1526.06580723,45.6676381332,450.10173624,0.0,448.566543614,448.566543614,13.1459397505,0.0,13.1459397505
 09/20  11:00:00,1522.96962646,43.4471121083,448.578381405,0.0,448.566543614,448.566543614,13.1698799946,0.0,13.1698799946
 09/20  12:00:00,1481.11947739,38.9082281191,462.225899226,0.0,448.566543614,398.725816546,15.4088375983,0.0,15.4088375983
 09/20  13:00:00,1547.32291357,46.4137154947,468.882236112,0.0,448.566543614,448.566543614,15.39567214,0.0,15.39567214
 09/20  14:00:00,1545.53815513,52.6626940796,458.238845432,0.0,448.566543614,448.566543614,10.9449652588,0.0,10.9449652588
 09/20  15:00:00,1545.27582075,57.047611573,453.592002237,0.0,448.566543614,448.566543614,8.75812029979,0.0,8.75812029979
 09/20  16:00:00,1584.56553681,50.3106187402,451.970800041,0.0,448.566543614,448.566543614,13.1639387501,0.0,13.1639387501
 09/20  17:00:00,1458.59830544,40.0486525776,453.177570027,0.0,348.885089477,398.725816546,6.56055177872,0.0,6.56055177872
 09/20  18:00:00,1258.86985107,31.5330186055,449.749547104,0.0,249.203635341,299.044362409,6.55300745012,0.0,6.55300745012
 09/20  19:00:00,1278.82311707,29.6519703129,451.054417105,0.0,249.203635341,299.044362409,4.36801367455,0.0,4.36801367455
 09/20  20:00:00,1132.86730649,27.7863211241,456.485616974,0.0,149.522181205,249.203635341,6.54598484477,0.0,6.54598484477
 09/20  21:00:00,1108.68739534,27.2393869896,457.300723781,0.0,149.522181205,249.203635341,2.19019200598,0.0,2.19019200598
 09/20  22:00:00,349.356475137,0.0,0.0,0.0,49.8407270682,199.362908273,2.188495832,0.0,2.188495832
 09/20  23:00:00,299.9917155,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  24:00:00,348.918019128,0.36708388989,47.9525060841,0.0,24.9203635341,199.362908273,2.18854410337,0.0,2.18854410337
 09/21  01:00:00,403.997203781,0.73416777978,89.8357001752,0.0,24.9203635341,199.362908273,2.18855501513,0.0,2.18855501513
 09/21  02:00:00,287.769521667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842691701,0.0,2.18842691701
 09/21  03:00:00,287.769520934,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  04:00:00,463.497379897,1.10125166967,123.917708131,0.0,24.9203635341,199.362908273,2.18848024689,0.0,2.18848024689
 09/21  05:00:00,349.357709736,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017650159,0.0,2.19017650159
 09/21  06:00:00,994.027275225,37.674294516,474.385462961,0.0,49.8407270682,199.362908273,2.18972251327,0.0,2.18972251327
 09/21  07:00:00,1059.23968589,27.1285252113,460.173293225,0.0,149.522181205,199.362908273,6.54916175764,0.0,6.54916175764
 09/21  08:00:00,1595.34537918,38.8151637712,436.337784838,0.0,448.566543614,448.566543614,10.9475995709,0.0,10.9475995709
 09/21  09:00:00,1559.49997934,41.3481568913,434.73033456,0.0,448.566543614,448.566543614,10.9557629397,0.0,10.9557629397
 09/21  10:00:00,1514.40346043,45.6264226015,435.380224911,0.0,448.566543614,448.566543614,10.9596984871,0.0,10.9596984871
 09/21  11:00:00,1520.4718497,46.9637346713,441.677137542,0.0,448.566543614,448.566543614,13.1744974196,0.0,13.1744974196
 09/21  12:00:00,1469.1502475,41.8010252328,445.825618978,0.0,448.566543614,398.725816546,17.6093332827,0.0,17.6093332827
 09/21  13:00:00,1528.71200501,49.2622985486,448.425859983,0.0,448.566543614,448.566543614,15.3976471513,0.0,15.3976471513
 09/21  14:00:00,1531.14043869,47.6425710004,453.658125666,0.0,448.566543614,448.566543614,8.76058007896,0.0,8.76058007896
 09/21  15:00:00,1538.15582477,52.2070869222,455.555499858,0.0,448.566543614,448.566543614,10.9415420225,0.0,10.9415420225
 09/21  16:00:00,1586.83454325,52.7636773289,452.803070155,0.0,448.566543614,448.566543614,10.974059532,0.0,10.974059532
 09/21  17:00:00,1457.40812082,42.8651612896,448.814497151,0.0,348.885089477,398.725816546,8.74158000063,0.0,8.74158000063
 09/21  18:00:00,1255.87245781,31.1081289393,445.86278013,0.0,249.203635341,299.044362409,6.55298818274,0.0,6.55298818274
 09/21  19:00:00,1277.90015923,28.791903853,450.991515712,0.0,249.203635341,299.044362409,4.36876964737,0.0,4.36876964737
 09/21  20:00:00,1131.25409889,27.2139882503,455.444733132,0.0,149.522181205,249.203635341,4.37054369139,0.0,4.37054369139
 09/21  21:00:00,1108.76147327,27.1291554971,457.485028354,0.0,149.522181205,249.203635341,2.19010149078,0.0,2.19010149078
 09/21  22:00:00,349.356478553,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852424562,0.0,2.18852424562
 09/21  23:00:00,299.991719732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857693113,0.0,2.18857693113
 09/21  24:00:00,287.769521595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840556758,0.0,2.18840556758
 09/22  01:00:00,287.769524126,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  02:00:00,287.769524502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846775857,0.0,2.18846775857
 09/22  03:00:00,287.769525056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852647463,0.0,2.18852647463
 09/22  04:00:00,299.991722898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858528954,0.0,2.18858528954
 09/22  05:00:00,349.357714486,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006889655,0.0,2.19006889655
 09/22  06:00:00,992.975702605,34.92565244,476.068285545,0.0,49.8407270682,199.362908273,2.18966303357,0.0,2.18966303357
 09/22  07:00:00,1077.52360937,27.1285252113,478.457204097,0.0,149.522181205,199.362908273,6.54920983338,0.0,6.54920983338
 09/22  08:00:00,1598.72920143,33.4778525376,445.058893445,0.0,448.566543614,448.566543614,8.76315135971,0.0,8.76315135971
 09/22  09:00:00,1555.09600562,36.2800396937,435.326756369,0.0,448.566543614,448.566543614,10.9568762749,0.0,10.9568762749
 09/22  10:00:00,1510.76510693,38.8578702232,437.662144677,0.0,448.566543614,448.566543614,11.6523445731,0.0,11.6523445731
 09/22  11:00:00,1510.37543477,41.2366276405,434.629799352,0.0,448.566543614,448.566543614,14.6702873362,0.0,14.6702873362
 09/22  12:00:00,1461.99363343,39.8636421549,438.204229582,0.0,448.566543614,398.725816546,15.4110463614,0.0,15.4110463614
 09/22  13:00:00,1519.12662903,46.86988927,439.490657533,0.0,448.566543614,448.566543614,15.3984060799,0.0,15.3984060799
 09/22  14:00:00,1516.10613343,47.119467962,436.316854569,0.0,448.566543614,448.566543614,10.9455041367,0.0,10.9455041367
 09/22  15:00:00,1515.10899415,50.055323342,431.787686204,0.0,448.566543614,448.566543614,8.75721323273,0.0,8.75721323273
 09/22  16:00:00,1561.1865943,49.5843984606,428.520509112,0.0,448.566543614,448.566543614,13.1672419461,0.0,13.1672419461
 09/22  17:00:00,1443.90710758,40.682797781,432.557733603,0.0,348.885089477,398.725816546,8.74209729994,0.0,8.74209729994
 09/22  18:00:00,1267.24107128,30.207025789,457.188767606,0.0,249.203635341,299.044362409,6.55225979322,0.0,6.55225979322
 09/22  19:00:00,1301.25105056,27.9909127395,475.143389053,0.0,249.203635341,299.044362409,4.36800171316,0.0,4.36800171316
 09/22  20:00:00,1162.44538871,27.1304330399,486.719566248,0.0,149.522181205,249.203635341,4.370498991,0.0,4.370498991
 09/22  21:00:00,1141.76493289,27.1285252113,490.489113457,0.0,149.522181205,249.203635341,2.19006749547,0.0,2.19006749547
 09/22  22:00:00,349.356481932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824967422,0.0,2.18824967422
 09/22  23:00:00,299.991722512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843361857,0.0,2.18843361857
 09/22  24:00:00,287.769524033,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,237.928800595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849787231,0.0,2.18849787231
 09/23  02:00:00,237.928801206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856196842,0.0,2.18856196842
 09/23  03:00:00,237.928801262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839981494,0.0,2.18839981494
 09/23  04:00:00,250.150998426,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884645415,0.0,2.1884645415
 09/23  05:00:00,274.5966294,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007428892,0.0,2.19007428892
 09/23  06:00:00,945.45486367,31.6634053399,431.851818644,0.0,49.8407270682,199.362908273,2.47522059017,0.285586315007,2.18963427516
 09/23  07:00:00,894.179587062,27.1285252113,398.219020575,0.0,49.8407270682,199.362908273,3.33350820346,1.14174700303,2.19176120042
 09/23  08:00:00,1145.59267016,27.1318918664,399.935475349,0.0,249.203635341,249.203635341,4.73399666636,0.36582203026,4.3681746361
 09/23  09:00:00,1126.93284327,27.5338800097,416.19119635,0.0,249.203635341,249.203635341,6.57974628149,0.0262473957956,6.5534988857
 09/23  10:00:00,1097.85513949,28.6953498481,434.000365326,0.0,249.203635341,249.203635341,6.54959130589,0.0,6.54959130589
 09/23  11:00:00,1117.0941055,29.4882355635,451.909235679,0.0,249.203635341,249.203635341,6.55665336189,0.0,6.55665336189
 09/23  12:00:00,1130.83862176,30.2812723628,464.652249622,0.0,249.203635341,249.203635341,6.55191893725,0.0,6.55191893725
 09/23  13:00:00,1136.52720386,30.7548477656,469.867667417,0.0,249.203635341,249.203635341,4.37251954737,0.0,4.37251954737
 09/23  14:00:00,884.146429897,30.0029042039,467.66627288,0.0,74.7610906023,174.442544739,4.36873510438,0.0,4.36873510438
 09/23  15:00:00,881.459925808,29.164180076,466.651451943,0.0,74.7610906023,174.442544739,4.36645639879,0.0,4.36645639879
 09/23  16:00:00,924.802252949,28.6474529375,462.561028103,0.0,74.7610906023,174.442544739,4.36714737921,0.0,4.36714737921
 09/23  17:00:00,875.847736265,27.491319463,453.970566107,0.0,24.9203635341,149.522181205,2.18969954438,0.0,2.18969954438
 09/23  18:00:00,305.211071183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977320118,0.0,2.18977320118
 09/23  19:00:00,323.485008915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953930392,0.0,2.18953930392
 09/23  20:00:00,323.485008889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961121462,0.0,2.18961121462
 09/23  21:00:00,299.041437058,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149162389,0.0,4.36149162389
 09/23  22:00:00,274.595393921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842100406,0.0,2.18842100406
 09/23  23:00:00,250.150998165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  24:00:00,237.92880101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848612886,0.0,2.18848612886
 09/24  01:00:00,237.928392374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785302889,0.0,2.18785302889
 09/24  02:00:00,237.928391158,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928392064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799230626,0.0,2.18799230626
 09/24  04:00:00,250.150590029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794326546,0.0,2.18794326546
 09/24  05:00:00,274.596222197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956068826,0.0,2.18956068826
 09/24  06:00:00,314.940109079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,296.666172327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797221673,0.0,2.18797221673
 09/24  08:00:00,488.599581808,8.08153545083,145.480856193,0.0,24.9203635341,149.522181205,2.18799942239,0.0,2.18799942239
 09/24  09:00:00,620.213448713,14.6411591235,265.820021319,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,622.269806804,16.9113896983,307.184977454,0.0,24.9203635341,149.522181205,2.18800108625,0.0,2.18800108625
 09/24  11:00:00,617.294255077,15.5768376344,307.268780902,0.0,24.9203635341,149.522181205,2.18921067901,0.0,2.18921067901
 09/24  12:00:00,735.306344434,21.4479396361,408.790892951,0.0,24.9203635341,149.522181205,2.18916404377,0.0,2.18916404377
 09/24  13:00:00,695.411044044,17.9856218257,375.603730494,0.0,24.9203635341,149.522181205,2.19094329115,0.0,2.19094329115
 09/24  14:00:00,755.034371029,21.8026406792,427.707344012,0.0,24.9203635341,149.522181205,2.18917796798,0.0,2.18917796798
 09/24  15:00:00,708.974265948,17.8302209613,389.015456729,0.0,24.9203635341,149.522181205,2.18801998271,0.0,2.18801998271
 09/24  16:00:00,802.142662383,21.2349520227,426.61456406,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,738.063939004,15.4083486947,339.601304217,0.0,24.9203635341,149.522181205,2.18800938151,0.0,2.18800938151
 09/24  18:00:00,574.588920877,9.36380704296,201.178615696,0.0,24.9203635341,149.522181205,2.18799880967,0.0,2.18799880967
 09/24  19:00:00,323.483775804,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  20:00:00,323.48377696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794969372,0.0,2.18794969372
 09/24  21:00:00,299.040617806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964232776,0.0,2.18964232776
 09/24  22:00:00,274.594985339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797900121,0.0,2.18797900121
 09/24  23:00:00,250.150589034,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928392361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793066399,0.0,2.18793066399
 09/25  01:00:00,287.769534796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844545672,0.0,2.18844545672
 09/25  02:00:00,287.769534097,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  03:00:00,287.769534381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852139718,0.0,2.18852139718
 09/25  04:00:00,299.991732765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859740814,0.0,2.18859740814
 09/25  05:00:00,349.357730272,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022759636,0.0,2.19022759636
 09/25  06:00:00,990.853241866,31.8087501598,468.518990927,0.0,49.8407270682,199.362908273,2.26518310114,0.0754613198944,2.18972178124
 09/25  07:00:00,1084.89134224,27.1285252113,485.824638449,0.0,149.522181205,199.362908273,6.90389747109,0.354341223884,6.54955624721
 09/25  08:00:00,1616.38396841,29.6407152803,466.550730872,0.0,448.566543614,448.566543614,10.9498217736,0.0,10.9498217736
 09/25  09:00:00,1558.40897438,34.5097916141,440.372015563,0.0,448.566543614,448.566543614,10.9586140272,0.0,10.9586140272
 09/25  10:00:00,1505.62044568,38.711004472,432.270650044,0.0,448.566543614,448.566543614,10.9617302696,0.0,10.9617302696
 09/25  11:00:00,1507.59708128,41.5566669265,431.398322309,0.0,448.566543614,448.566543614,13.1782254061,0.0,13.1782254061
 09/25  12:00:00,1459.04464207,38.581348098,435.657790964,0.0,448.566543614,398.725816546,17.6118238616,0.0,17.6118238616
 09/25  13:00:00,1512.5428027,45.3769309459,432.523274683,0.0,448.566543614,448.566543614,15.4006885215,0.0,15.4006885215
 09/25  14:00:00,1513.82603931,47.8455942506,431.646965915,0.0,448.566543614,448.566543614,10.9453591277,0.0,10.9453591277
 09/25  15:00:00,1514.16471634,49.6713828779,430.4016903,0.0,448.566543614,448.566543614,8.75898296227,0.0,8.75898296227
 09/25  16:00:00,1562.03897531,48.6704430609,430.164878628,0.0,448.566543614,448.566543614,13.1669185747,0.0,13.1669185747
 09/25  17:00:00,1445.11729889,39.2052013744,435.277118564,0.0,348.885089477,398.725816546,8.74183013686,0.0,8.74183013686
 09/25  18:00:00,1268.00234376,29.8064326381,449.806923587,0.0,249.203635341,299.044362409,4.37530141475,0.0,4.37530141475
 09/25  19:00:00,1282.96917626,28.4614398198,456.390958049,0.0,249.203635341,299.044362409,6.54302547739,0.0,6.54302547739
 09/25  20:00:00,1138.04192811,27.4145855461,462.031919458,0.0,149.522181205,249.203635341,4.3705501979,0.0,4.3705501979
 09/25  21:00:00,1118.76715169,27.1719173292,467.447924434,0.0,149.522181205,249.203635341,2.19040763382,0.0,2.19040763382
 09/25  22:00:00,349.356491642,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859569416,0.0,2.18859569416
 09/25  23:00:00,299.991732309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844413961,0.0,2.18844413961
 09/25  24:00:00,287.769533876,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  01:00:00,287.769537623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852581049,0.0,2.18852581049
 09/26  02:00:00,287.769538224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860731006,0.0,2.18860731006
 09/26  03:00:00,287.769538264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846039645,0.0,2.18846039645
 09/26  04:00:00,299.991735568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854249918,0.0,2.18854249918
 09/26  05:00:00,493.031346641,1.10125166967,104.085702944,0.0,49.8407270682,199.362908273,2.1901885297,0.0,2.1901885297
 09/26  06:00:00,997.259363616,35.162133177,471.571780583,0.0,49.8407270682,199.362908273,2.18976085403,0.0,2.18976085403
 09/26  07:00:00,1091.95895233,27.1285252113,492.892496672,0.0,149.522181205,199.362908273,4.37289938607,0.0,4.37289938607
 09/26  08:00:00,1616.00191704,34.9086602676,460.900709558,0.0,448.566543614,448.566543614,10.9503602379,0.0,10.9503602379
 09/26  09:00:00,1556.14129905,41.3393232395,431.274779132,0.0,448.566543614,448.566543614,10.958428735,0.0,10.958428735
 09/26  10:00:00,1502.623601,45.8248815388,422.159906961,0.0,448.566543614,448.566543614,13.1491716787,0.0,13.1491716787
 09/26  11:00:00,1504.03748536,48.7269081017,420.668453587,0.0,448.566543614,448.566543614,13.175076924,0.0,13.175076924
 09/26  12:00:00,1455.94101531,44.2102892539,426.925185563,0.0,448.566543614,398.725816546,17.6151605491,0.0,17.6151605491
 09/26  13:00:00,1507.24992799,50.4469731437,422.157931619,0.0,448.566543614,448.566543614,15.4000668694,0.0,15.4000668694
 09/26  14:00:00,1506.86845871,53.2444109532,418.987300134,0.0,448.566543614,448.566543614,8.76030351101,0.0,8.76030351101
 09/26  15:00:00,1509.18786802,55.3931274962,419.158408772,0.0,448.566543614,448.566543614,10.9439648239,0.0,10.9439648239
 09/26  16:00:00,1557.87919389,53.8178795998,420.531639863,0.0,448.566543614,448.566543614,13.1650010472,0.0,13.1650010472
 09/26  17:00:00,1442.47839842,42.3367297498,429.475023745,0.0,348.885089477,398.725816546,6.56174125281,0.0,6.56174125281
 09/26  18:00:00,1274.25471395,31.0166531981,454.849061019,0.0,249.203635341,299.044362409,6.55353526124,0.0,6.55353526124
 09/26  19:00:00,1293.53935422,28.9071036678,466.515462307,0.0,249.203635341,299.044362409,4.3683831599,0.0,4.3683831599
 09/26  20:00:00,1151.56110113,27.6499431424,475.315723094,0.0,149.522181205,249.203635341,6.54620948235,0.0,6.54620948235
 09/26  21:00:00,1139.93301297,27.2421815213,488.543515498,0.0,149.522181205,249.203635341,2.19011111649,0.0,2.19011111649
 09/26  22:00:00,349.356495013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852765944,0.0,2.18852765944
 09/26  23:00:00,299.99173532,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  24:00:00,287.769537574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861008444,0.0,2.18861008444
 09/27  01:00:00,287.769541608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846943167,0.0,2.18846943167
 09/27  02:00:00,287.769541727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855711039,0.0,2.18855711039
 09/27  03:00:00,287.769541474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864486767,0.0,2.18864486767
 09/27  04:00:00,299.991738586,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  05:00:00,349.357741536,0.0,0.0,0.0,49.8407270682,199.362908273,4.3605719346,0.0,4.3605719346
 09/27  06:00:00,996.445413873,34.3754533611,471.544505629,0.0,49.8407270682,199.362908273,2.18981508846,0.0,2.18981508846
 09/27  07:00:00,1084.0067593,27.1285252113,484.940290989,0.0,149.522181205,199.362908273,4.37324212308,0.0,4.37324212308
 09/27  08:00:00,1601.83496912,35.2068113095,446.435586275,0.0,448.566543614,448.566543614,10.9510619444,0.0,10.9510619444
 09/27  09:00:00,1551.98401885,41.8729526797,426.583844487,0.0,448.566543614,448.566543614,10.9578084278,0.0,10.9578084278
 09/27  10:00:00,1509.34056715,45.9173546092,428.813563643,0.0,448.566543614,448.566543614,13.148685684,0.0,13.148685684
 09/27  11:00:00,1512.75198956,47.0392118757,431.684776696,0.0,448.566543614,448.566543614,13.1749173003,0.0,13.1749173003
 09/27  12:00:00,1460.68466798,38.4470809615,437.849094842,0.0,448.566543614,398.725816546,15.5407269512,0.0,15.5407269512
 09/27  13:00:00,1515.57152267,44.081464182,437.56716416,0.0,448.566543614,448.566543614,17.4758533287,0.0,17.4758533287
 09/27  14:00:00,1520.46111063,47.818973477,440.378929584,0.0,448.566543614,448.566543614,8.76062934021,0.0,8.76062934021
 09/27  15:00:00,1526.32198058,51.2994619972,444.055510211,0.0,448.566543614,448.566543614,10.944518951,0.0,10.944518951
 09/27  16:00:00,1571.84930734,51.5547501407,440.090405587,0.0,448.566543614,448.566543614,13.166023556,0.0,13.166023556
 09/27  17:00:00,1447.0234608,41.5422000619,436.011234559,0.0,348.885089477,398.725816546,6.56222283455,0.0,6.56222283455
 09/27  18:00:00,1266.42577783,30.4367026725,447.600060842,0.0,249.203635341,299.044362409,6.55404025552,0.0,6.55404025552
 09/27  19:00:00,1280.63444728,28.2630347203,454.254613934,0.0,249.203635341,299.044362409,4.36872200697,0.0,4.36872200697
 09/27  20:00:00,1134.57844189,27.177309078,458.805686404,0.0,149.522181205,249.203635341,6.54677986219,0.0,6.54677986219
 09/27  21:00:00,1112.62380384,27.1285252113,461.347957656,0.0,149.522181205,249.203635341,2.19029177752,0.0,2.19029177752
 09/27  22:00:00,349.356498558,0.0,0.0,0.0,49.8407270682,199.362908273,2.18847794294,0.0,2.18847794294
 09/27  23:00:00,299.991738983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856647519,0.0,2.18856647519
 09/27  24:00:00,287.769540753,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  01:00:00,287.769544846,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880905385,0.0,2.1880905385
 09/28  02:00:00,287.769545115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852413479,0.0,2.18852413479
 09/28  03:00:00,287.769545066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861800238,0.0,2.18861800238
 09/28  04:00:00,299.991742289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848176699,0.0,2.18848176699
 09/28  05:00:00,349.357746996,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015265402,0.0,2.19015265402
 09/28  06:00:00,1004.39323206,35.6593003974,478.208472363,0.0,49.8407270682,199.362908273,2.18973383456,0.0,2.18973383456
 09/28  07:00:00,1071.34781983,27.1285252113,472.281338281,0.0,149.522181205,199.362908273,4.37298758552,0.0,4.37298758552
