Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  08:00:00,1595.74819177,35.0496868936,440.505909819,0.0,448.566543614,448.566543614,10.9511911558,0.0,10.9511911558
 09/28  09:00:00,1558.4151553,42.124773936,433.044874331,0.0,448.566543614,448.566543614,10.9580981531,0.0,10.9580981531
 09/28  10:00:00,1518.77428157,46.4881434092,439.835285033,0.0,448.566543614,448.566543614,13.1511225473,0.0,13.1511225473
 09/28  11:00:00,1528.92938872,49.1698786438,449.054401989,0.0,448.566543614,448.566543614,13.177734949,0.0,13.177734949
 09/28  12:00:00,1476.58404555,44.1763713461,452.037552479,0.0,448.566543614,398.725816546,17.6175482832,0.0,17.6175482832
 09/28  13:00:00,1534.03953251,51.1778144104,452.579998655,0.0,448.566543614,448.566543614,15.4025437223,0.0,15.4025437223
 09/28  14:00:00,1535.70868265,50.2354944857,455.947465722,0.0,448.566543614,448.566543614,10.9465871216,0.0,10.9465871216
 09/28  15:00:00,1538.78326375,52.7048457344,454.710795212,0.0,448.566543614,448.566543614,8.76031844079,0.0,8.76031844079
 09/28  16:00:00,1583.29423324,53.0363510683,450.47638373,0.0,448.566543614,448.566543614,13.1699948501,0.0,13.1699948501
 09/28  17:00:00,1453.41023907,42.6323269457,444.249157947,0.0,348.885089477,398.725816546,8.74267571498,0.0,8.74267571498
 09/28  18:00:00,1264.93755497,31.1136705648,446.023294758,0.0,249.203635341,299.044362409,6.553241701,0.0,6.553241701
 09/28  19:00:00,1277.67522216,28.8967539345,450.661658604,0.0,249.203635341,299.044362409,4.36898474031,0.0,4.36898474031
 09/28  20:00:00,1131.07943502,27.3584638699,455.125513607,0.0,149.522181205,249.203635341,4.37098658945,0.0,4.37098658945
 09/28  21:00:00,1110.00183659,27.1388209638,458.715688718,0.0,149.522181205,249.203635341,2.19024970227,0.0,2.19024970227
 09/28  22:00:00,349.356501832,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862544401,0.0,2.18862544401
 09/28  23:00:00,299.99174297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853446706,0.0,2.18853446706
 09/28  24:00:00,287.769545126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862897572,0.0,2.18862897572
 09/29  01:00:00,287.769548022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850156016,0.0,2.18850156016
 09/29  02:00:00,287.769547803,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  03:00:00,287.769548356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860154905,0.0,2.18860154905
 09/29  04:00:00,299.991746472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847059477,0.0,2.18847059477
 09/29  05:00:00,349.357752187,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014989666,0.0,2.19014989666
 09/29  06:00:00,1009.20106123,35.9347425396,482.740854376,0.0,49.8407270682,199.362908273,2.18981416523,0.0,2.18981416523
 09/29  07:00:00,1069.29974986,27.1285252113,470.233253962,0.0,149.522181205,199.362908273,6.54984292103,0.0,6.54984292103
 09/29  08:00:00,1594.83353613,36.9311517103,437.70976701,0.0,448.566543614,448.566543614,10.9515672053,0.0,10.9515672053
 09/29  09:00:00,1560.29902666,44.3145816731,432.967089209,0.0,448.566543614,448.566543614,10.9596336019,0.0,10.9596336019
 09/29  10:00:00,1519.61885089,48.0694727935,439.302396716,0.0,448.566543614,448.566543614,10.9619305584,0.0,10.9619305584
 09/29  11:00:00,1523.94534863,50.0165187399,442.605868633,0.0,448.566543614,448.566543614,15.3778703764,0.0,15.3778703764
 09/29  12:00:00,1467.80903532,45.3660262334,440.400530784,0.0,448.566543614,398.725816546,15.4163665809,0.0,15.4163665809
 09/29  13:00:00,1522.219854,52.1687024344,437.632564402,0.0,448.566543614,448.566543614,17.6040634634,0.0,17.6040634634
 09/29  14:00:00,1525.18114312,54.8770923708,438.81519517,0.0,448.566543614,448.566543614,8.76275650707,0.0,8.76275650707
 09/29  15:00:00,1526.70594479,56.6064508659,439.04510105,0.0,448.566543614,448.566543614,10.9453216801,0.0,10.9453216801
 09/29  16:00:00,1571.15906025,54.4638424452,436.263473533,0.0,448.566543614,448.566543614,13.1661075249,0.0,13.1661075249
 09/29  17:00:00,1447.21037545,43.4636885969,434.389595956,0.0,348.885089477,398.725816546,6.56219735451,0.0,6.56219735451
 09/29  18:00:00,1266.15797811,31.6925436456,446.076392876,0.0,249.203635341,299.044362409,6.55406498183,0.0,6.55406498183
 09/29  19:00:00,1281.2241316,29.3107341159,453.796577936,0.0,249.203635341,299.044362409,4.3687563116,0.0,4.3687563116
 09/29  20:00:00,1138.54251133,27.5911052206,462.355936129,0.0,149.522181205,249.203635341,6.54695791931,0.0,6.54695791931
 09/29  21:00:00,1120.54118434,27.2045492518,469.189303069,0.0,149.522181205,249.203635341,2.19033502537,0.0,2.19033502537
 09/29  22:00:00,349.356505442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851897779,0.0,2.18851897779
 09/29  23:00:00,299.991745955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861966153,0.0,2.18861966153
 09/29  24:00:00,287.769547651,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.928824596,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884944072,0.0,2.1884944072
 09/30  02:00:00,237.92882496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860043876,0.0,2.18860043876
 09/30  03:00:00,237.928825012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847477403,0.0,2.18847477403
 09/30  04:00:00,250.151022279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858133152,0.0,2.18858133152
 09/30  05:00:00,274.596667247,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027801803,0.0,2.19027801803
 09/30  06:00:00,998.734980619,33.2517147406,474.95779672,0.0,49.8407270682,199.362908273,2.18986782496,0.0,2.18986782496
 09/30  07:00:00,983.660896464,27.1285252113,484.279174491,0.0,49.8407270682,199.362908273,2.19209707014,0.0,2.19209707014
 09/30  08:00:00,1215.99223363,27.1968925613,467.336842549,0.0,249.203635341,249.203635341,6.54338485438,0.0,6.54338485438
 09/30  09:00:00,1165.6055599,28.7483406238,452.062815297,0.0,249.203635341,249.203635341,6.5528583588,0.0,6.5528583588
 09/30  10:00:00,1111.93722144,30.4164708798,445.615972349,0.0,249.203635341,249.203635341,4.37392323906,0.0,4.37392323906
 09/30  11:00:00,1112.85496651,31.2470429224,445.701478986,0.0,249.203635341,249.203635341,6.55772517815,0.0,6.55772517815
 09/30  12:00:00,1113.2820973,32.1963336716,445.180568428,0.0,249.203635341,249.203635341,6.55269172838,0.0,6.55269172838
 09/30  13:00:00,1113.30847202,32.1373868646,445.266304675,0.0,249.203635341,249.203635341,6.55044038269,0.0,6.55044038269
 09/30  14:00:00,865.88038405,30.5869467639,448.593960015,0.0,74.7610906023,174.442544739,4.36887708588,0.0,4.36887708588
 09/30  15:00:00,868.779728354,28.6024455167,453.478637379,0.0,74.7610906023,174.442544739,4.36656387026,0.0,4.36656387026
 09/30  16:00:00,923.871086717,27.8928695477,460.390364216,0.0,74.7610906023,174.442544739,4.36753400979,0.0,4.36753400979
 09/30  17:00:00,893.082893812,27.2677684894,468.32468439,0.0,24.9203635341,149.522181205,2.18988741063,0.0,2.18988741063
 09/30  18:00:00,313.754770901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984894543,0.0,2.18984894543
 09/30  19:00:00,323.485041924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980763866,0.0,2.18980763866
 09/30  20:00:00,323.485042071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961208794,0.0,2.18961208794
 09/30  21:00:00,299.041479775,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184205114,0.0,4.36184205114
 09/30  22:00:00,274.595417668,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,250.151022607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866973415,0.0,2.18866973415
 09/30  24:00:00,237.928825046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854472009,0.0,2.18854472009
 10/01  01:00:00,237.928411305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808848225,0.0,2.18808848225
 10/01  02:00:00,237.9284104,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928411505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807718844,0.0,2.18807718844
 10/01  04:00:00,250.150608997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806618522,0.0,2.18806618522
 10/01  05:00:00,274.596255816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988938746,0.0,2.18988938746
 10/01  06:00:00,314.940128234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  07:00:00,296.666191535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808086138,0.0,2.18808086138
 10/01  08:00:00,626.460978396,13.4359457973,252.734297234,0.0,24.9203635341,149.522181205,2.18808997077,0.0,2.18808997077
 10/01  09:00:00,691.673192741,21.0151799541,324.213931866,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,534.783364243,15.1905267399,244.237136818,0.0,24.9203635341,149.522181205,2.18807958964,0.0,2.18807958964
 10/01  11:00:00,672.233159485,21.2388862209,346.137358694,0.0,24.9203635341,149.522181205,2.18926692192,0.0,2.18926692192
 10/01  12:00:00,613.396741745,17.619942577,294.633528704,0.0,24.9203635341,149.522181205,2.18923285517,0.0,2.18923285517
 10/01  13:00:00,680.085492771,22.1841169883,353.330419734,0.0,24.9203635341,149.522181205,2.1910847129,0.0,2.1910847129
 10/01  14:00:00,620.261822627,17.9055516136,301.483365892,0.0,24.9203635341,149.522181205,2.18930665985,0.0,2.18930665985
 10/01  15:00:00,683.139848908,21.8872049016,356.218481689,0.0,24.9203635341,149.522181205,2.18808899382,0.0,2.18808899382
 10/01  16:00:00,671.094646926,17.4199679735,303.275290936,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,762.873723884,21.4801528813,350.467907218,0.0,24.9203635341,149.522181205,2.18807877468,0.0,2.18807877468
 10/01  18:00:00,351.915404577,0.36708388989,16.4519141112,0.0,24.9203635341,149.522181205,2.18808746499,0.0,2.18808746499
 10/01  19:00:00,323.483795117,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,323.483795566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798031778,0.0,2.18798031778
 10/01  21:00:00,299.040651363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983523911,0.0,2.18983523911
 10/01  22:00:00,274.595004998,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880921373,0.0,2.1880921373
 10/01  23:00:00,250.150608551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928410735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808185626,0.0,2.18808185626
 10/02  01:00:00,287.7695591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857109804,0.0,2.18857109804
 10/02  02:00:00,287.769559095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868969541,0.0,2.18868969541
 10/02  03:00:00,287.769558538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857516106,0.0,2.18857516106
 10/02  04:00:00,299.991756054,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  05:00:00,349.357769518,0.0,0.0,0.0,49.8407270682,199.362908273,4.36058914188,0.0,4.36058914188
 10/02  06:00:00,866.510186297,30.2857028997,347.052169464,0.0,49.8407270682,199.362908273,57.5651130447,55.3752521137,2.18986093095
 10/02  07:00:00,900.449814273,27.1285252113,307.805365874,0.0,149.522181205,199.362908273,44.5533705624,40.1796640347,4.37370652772
 10/02  08:00:00,1465.66301134,27.6693408099,322.780436979,0.0,448.566543614,448.566543614,14.1037394676,3.15073921896,10.9530002487
 10/02  09:00:00,1462.22168359,30.4743575312,353.096843486,0.0,448.566543614,448.566543614,12.3027455059,1.34279208099,10.9599534249
 10/02  10:00:00,1452.26720438,33.3312933857,388.587264334,0.0,448.566543614,448.566543614,13.6534114841,0.499038676393,13.1543728077
 10/02  11:00:00,1482.011467,35.2822591986,414.267919607,0.0,448.566543614,448.566543614,13.1890285155,0.00656632168367,13.1824621938
 10/02  12:00:00,1447.62216126,33.8655670159,430.054931328,0.0,448.566543614,398.725816546,17.6214120849,0.0,17.6214120849
 10/02  13:00:00,1514.07588461,38.2467476243,442.059872649,0.0,448.566543614,448.566543614,15.4069201849,0.0,15.4069201849
 10/02  14:00:00,1523.8304393,38.8855831407,450.446812092,0.0,448.566543614,448.566543614,10.9498898085,0.0,10.9498898085
 10/02  15:00:00,1523.15197094,40.3922528189,448.123248345,0.0,448.566543614,448.566543614,10.9465769673,0.0,10.9465769673
 10/02  16:00:00,1572.06484217,40.5166831319,448.018302716,0.0,448.566543614,448.566543614,13.168729265,0.0,13.168729265
 10/02  17:00:00,1458.82284725,33.8255542309,454.376471329,0.0,348.885089477,398.725816546,6.56341574578,0.0,6.56341574578
 10/02  18:00:00,1254.25350344,27.6244906703,430.523712851,0.0,249.203635341,299.044362409,6.55537377729,0.0,6.55537377729
 10/02  19:00:00,1236.24103618,27.1481315202,412.767774537,0.0,249.203635341,299.044362409,6.54338157648,0.0,6.54338157648
 10/02  20:00:00,1076.21267966,27.1285252113,403.014848921,0.0,149.522181205,249.203635341,4.37149602736,0.0,4.37149602736
 10/02  21:00:00,1043.30166333,27.1285252113,395.644937279,0.0,149.522181205,249.203635341,2.75150564339,0.561048713081,2.19045693031
 10/02  22:00:00,349.35651584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864102598,0.0,2.18864102598
 10/02  23:00:00,299.991756815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864296933,0.0,2.18864296933
 10/02  24:00:00,287.769558803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852892448,0.0,2.18852892448
 10/03  01:00:00,287.769561841,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  02:00:00,287.769561969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865795738,0.0,2.18865795738
 10/03  03:00:00,287.769562475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854888498,0.0,2.18854888498
 10/03  04:00:00,299.991760441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867433087,0.0,2.18867433087
 10/03  05:00:00,349.357774561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052567715,0.0,2.19052567715
 10/03  06:00:00,884.610027173,30.5986511609,366.133081501,0.0,49.8407270682,199.362908273,34.3320094138,32.1421551658,2.18985424796
 10/03  07:00:00,931.921128948,27.1285252113,339.880256855,0.0,149.522181205,199.362908273,33.0616861053,26.511234102,6.5504520033
 10/03  08:00:00,1490.55702889,28.3101343024,347.311141311,0.0,448.566543614,448.566543614,12.2222376882,1.26915012127,10.9530875669
 10/03  09:00:00,1489.08994073,31.2865162775,378.942803114,0.0,448.566543614,448.566543614,11.2405039365,0.279237677399,10.9612662591
 10/03  10:00:00,1486.28203055,34.4724449197,419.009488346,0.0,448.566543614,448.566543614,10.9625256301,0.0,10.9625256301
 10/03  11:00:00,1519.16041905,36.5718299532,448.084814019,0.0,448.566543614,448.566543614,15.3752826734,0.0,15.3752826734
 10/03  12:00:00,1481.11135527,34.9138161877,461.391723247,0.0,448.566543614,398.725816546,17.6220379316,0.0,17.6220379316
 10/03  13:00:00,1522.74391913,40.1195644719,447.979073947,0.0,448.566543614,448.566543614,15.4080763816,0.0,15.4080763816
 10/03  14:00:00,1517.5008409,41.1408655869,441.723060951,0.0,448.566543614,448.566543614,10.9489445653,0.0,10.9489445653
 10/03  15:00:00,1514.45450368,42.4940259576,437.323980319,0.0,448.566543614,448.566543614,9.55569494078,0.0,9.55569494078
 10/03  16:00:00,1561.9108595,42.0223961896,436.358565112,0.0,448.566543614,448.566543614,14.562628507,0.0,14.562628507
 10/03  17:00:00,1461.91830333,34.361554687,456.88998607,0.0,348.885089477,398.725816546,6.56332414943,0.0,6.56332414943
 10/03  18:00:00,1302.9402934,27.8798513257,478.127676031,0.0,249.203635341,299.044362409,6.55468427448,0.0,6.55468427448
 10/03  19:00:00,1286.55391457,27.3266454642,461.234129872,0.0,249.203635341,299.044362409,4.36889025779,0.0,4.36889025779
 10/03  20:00:00,1118.34952105,27.1285252113,443.654814142,0.0,149.522181205,249.203635341,6.54742252067,0.0,6.54742252067
 10/03  21:00:00,1075.95710768,27.1285252113,427.148558172,0.0,149.522181205,249.203635341,2.19045673098,0.0,2.19045673098
 10/03  22:00:00,349.356519431,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863608521,0.0,2.18863608521
 10/03  23:00:00,299.991760129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852763855,0.0,2.18852763855
 10/03  24:00:00,287.769561777,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  01:00:00,287.769565546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865910493,0.0,2.18865910493
 10/04  02:00:00,287.769566043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855548189,0.0,2.18855548189
 10/04  03:00:00,287.769566198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868725008,0.0,2.18868725008
 10/04  04:00:00,299.991763768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858407245,0.0,2.18858407245
 10/04  05:00:00,349.357780432,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056949089,0.0,2.19056949089
 10/04  06:00:00,896.707477904,30.7175666243,377.828292407,0.0,49.8407270682,199.362908273,24.9873115865,22.7974500565,2.18986153005
 10/04  07:00:00,935.056249442,27.1285252113,343.114403066,0.0,149.522181205,199.362908273,27.0283873755,20.4771304234,6.55125695209
 10/04  08:00:00,1492.34931084,29.29111228,348.354165967,0.0,448.566543614,448.566543614,12.0988927197,1.14595887808,10.9529338416
 10/04  09:00:00,1489.27208045,33.2430124571,377.377069935,0.0,448.566543614,448.566543614,11.2134111578,0.249790576843,10.963620581
 10/04  10:00:00,1482.20612168,36.126713088,413.902016856,0.0,448.566543614,448.566543614,10.9635520677,0.0,10.9635520677
 10/04  11:00:00,1512.18011893,38.0226970799,440.3273241,0.0,448.566543614,448.566543614,15.3775554523,0.0,15.3775554523
 10/04  12:00:00,1470.52561107,36.0076154105,450.690352421,0.0,448.566543614,398.725816546,17.6244843957,0.0,17.6244843957
 10/04  13:00:00,1511.19325304,41.3937039029,436.602847894,0.0,448.566543614,448.566543614,15.4084894194,0.0,15.4084894194
 10/04  14:00:00,1507.97511364,42.6421363908,431.123878506,0.0,448.566543614,448.566543614,10.9491993876,0.0,10.9491993876
 10/04  15:00:00,1509.84113416,44.4580610376,431.148167997,0.0,448.566543614,448.566543614,10.9462030796,0.0,10.9462030796
 10/04  16:00:00,1561.20156592,44.2250980332,434.574254607,0.0,448.566543614,448.566543614,13.1674011266,0.0,13.1674011266
 10/04  17:00:00,1455.69662724,36.2548338652,450.563951023,0.0,348.885089477,398.725816546,6.56375374599,0.0,6.56375374599
 10/04  18:00:00,1251.02726736,28.2553302928,427.822842579,0.0,249.203635341,299.044362409,6.55469463106,0.0,6.55469463106
 10/04  19:00:00,1237.20336161,27.4923162222,414.388810896,0.0,249.203635341,299.044362409,4.36919339005,0.0,4.36919339005
 10/04  20:00:00,1078.97681397,27.1285252113,407.232849597,0.0,149.522181205,249.203635341,6.54722262928,0.0,6.54722262928
 10/04  21:00:00,1050.88735752,27.1285252113,404.448369589,0.0,149.522181205,249.203635341,2.19026525624,0.0,2.19026525624
 10/04  22:00:00,349.356522931,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868301034,0.0,2.18868301034
 10/04  23:00:00,299.99176374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869701859,0.0,2.18869701859
 10/04  24:00:00,287.769565483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859425082,0.0,2.18859425082
 10/05  01:00:00,287.769568892,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  02:00:00,287.76956943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873694139,0.0,2.18873694139
 10/05  03:00:00,287.769569663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863929922,0.0,2.18863929922
 10/05  04:00:00,299.991767522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854179308,0.0,2.18854179308
 10/05  05:00:00,349.357785806,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042063836,0.0,2.19042063836
 10/05  06:00:00,931.757449278,30.9269401786,410.805797671,0.0,49.8407270682,199.362908273,11.086013831,8.8962570213,2.18975680973
 10/05  07:00:00,997.569914654,27.1285252113,402.200490151,0.0,149.522181205,199.362908273,17.3815908752,10.8303740021,6.55121687318
 10/05  08:00:00,1577.04089638,29.2572321138,428.946080764,0.0,448.566543614,448.566543614,11.1386544739,0.18410141896,10.954553055
 10/05  09:00:00,1574.33366598,33.6155676597,457.190662397,0.0,448.566543614,448.566543614,10.9623034362,0.0,10.9623034362
 10/05  10:00:00,1514.4644889,37.1371632804,442.68826085,0.0,448.566543614,448.566543614,13.1522206813,0.0,13.1522206813
 10/05  11:00:00,1509.4278115,38.7684896004,436.016906047,0.0,448.566543614,448.566543614,13.1813327751,0.0,13.1813327751
 10/05  12:00:00,1466.59695437,34.5080551233,447.28300129,0.0,448.566543614,398.725816546,17.6242305598,0.0,17.6242305598
 10/05  13:00:00,1507.53969774,41.7121685682,431.182168065,0.0,448.566543614,448.566543614,15.4105110442,0.0,15.4105110442
 10/05  14:00:00,1505.0591263,43.7594243363,426.662738065,0.0,448.566543614,448.566543614,10.9507544599,0.0,10.9507544599
 10/05  15:00:00,1504.91790155,45.3394616567,424.941899063,0.0,448.566543614,448.566543614,10.9467370653,0.0,10.9467370653
 10/05  16:00:00,1553.68491246,44.5909830304,425.563980764,0.0,448.566543614,448.566543614,13.171516782,0.0,13.171516782
 10/05  17:00:00,1445.71917061,36.1104499571,438.941910389,0.0,348.885089477,398.725816546,8.74453933659,0.0,8.74453933659
 10/05  18:00:00,1286.68038873,28.2593642398,461.488225796,0.0,249.203635341,299.044362409,6.55452447547,0.0,6.55452447547
 10/05  19:00:00,1295.01353301,27.6009456865,469.29570365,0.0,249.203635341,299.044362409,4.36958814504,0.0,4.36958814504
 10/05  20:00:00,1156.12571166,27.1288539116,480.401316222,0.0,149.522181205,249.203635341,4.37183739453,0.0,4.37183739453
 10/05  21:00:00,1143.00842621,27.1285252113,491.732534187,0.0,149.522181205,249.203635341,4.36086452527,0.0,4.36086452527
 10/05  22:00:00,349.356526016,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/05  23:00:00,299.991767343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867880056,0.0,2.18867880056
 10/05  24:00:00,287.769569785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858178332,0.0,2.18858178332
 10/06  01:00:00,287.769573377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872907744,0.0,2.18872907744
 10/06  02:00:00,287.769572881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863712504,0.0,2.18863712504
 10/06  03:00:00,287.769572583,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991770849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854534434,0.0,2.18854534434
 10/06  05:00:00,349.357792174,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043224762,0.0,2.19043224762
 10/06  06:00:00,994.211063114,31.4574592656,463.683936146,0.0,49.8407270682,199.362908273,5.0446153218,0.684940533117,4.35967478868
 10/06  07:00:00,1061.20742966,27.1285252113,462.815049394,0.0,149.522181205,199.362908273,5.65664339769,1.28215782845,4.37448556924
 10/06  08:00:00,1614.69944309,29.9290031117,464.874312543,0.0,448.566543614,448.566543614,10.9549620382,0.0,10.9549620382
 10/06  09:00:00,1574.95728619,34.3384076507,457.091418611,0.0,448.566543614,448.566543614,13.1498238366,0.0,13.1498238366
 10/06  10:00:00,1514.01018479,38.0369926568,441.33410548,0.0,448.566543614,448.566543614,10.9678459535,0.0,10.9678459535
 10/06  11:00:00,1508.58057248,40.8915390692,433.046570597,0.0,448.566543614,448.566543614,15.3825912875,0.0,15.3825912875
 10/06  12:00:00,1460.72922866,38.4324391575,437.490857383,0.0,448.566543614,398.725816546,15.4223437168,0.0,15.4223437168
 10/06  13:00:00,1507.09251388,44.5121183674,427.934996372,0.0,448.566543614,448.566543614,17.6115910772,0.0,17.6115910772
 10/06  14:00:00,1505.65129841,45.9870468331,425.027266385,0.0,448.566543614,448.566543614,10.9502002554,0.0,10.9502002554
 10/06  15:00:00,1504.87029672,47.2917036056,422.942024488,0.0,448.566543614,448.566543614,8.76140659292,0.0,8.76140659292
 10/06  16:00:00,1554.2021826,46.0423716523,424.629817311,0.0,448.566543614,448.566543614,15.3669837674,0.0,15.3669837674
 10/06  17:00:00,1447.15994476,37.0246593919,439.46846756,0.0,348.885089477,398.725816546,6.56398950333,0.0,6.56398950333
 10/06  18:00:00,1298.0945855,28.5341079831,472.627665797,0.0,249.203635341,299.044362409,6.55499729371,0.0,6.55499729371
 10/06  19:00:00,1314.95617549,27.6574364224,489.181845686,0.0,249.203635341,299.044362409,4.36939831378,0.0,4.36939831378
 10/06  20:00:00,1155.48066427,27.1292134458,479.755897137,0.0,149.522181205,249.203635341,6.547661109,0.0,6.547661109
 10/06  21:00:00,1125.22893344,27.1285252113,474.160131007,0.0,149.522181205,249.203635341,2.19039307713,0.0,2.19039307713
 10/06  22:00:00,349.356530116,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886916801,0.0,2.1886916801
 10/06  23:00:00,299.991770996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859964047,0.0,2.18859964047
 10/06  24:00:00,287.769572983,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887452139,0.0,2.1887452139
 10/07  01:00:00,237.928849067,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  02:00:00,237.928849301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866375319,0.0,2.18866375319
 10/07  03:00:00,237.928849766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857765635,0.0,2.18857765635
 10/07  04:00:00,250.151047697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872946825,0.0,2.18872946825
 10/07  05:00:00,274.596706971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063682363,0.0,2.19063682363
 10/07  06:00:00,978.089943995,30.9811646579,448.038495688,0.0,49.8407270682,199.362908273,3.7101780463,1.5201978331,2.18998021319
 10/07  07:00:00,937.577424451,27.1285252113,439.889892731,0.0,49.8407270682,199.362908273,8.89610110564,4.53145596758,4.36464513805
 10/07  08:00:00,1218.48899118,27.2069566027,470.191564101,0.0,249.203635341,249.203635341,5.30493988524,0.935399964535,4.36953992071
 10/07  09:00:00,1178.96567586,28.6634055403,465.507580828,0.0,249.203635341,249.203635341,6.80057267022,0.246592380713,6.55398028951
 10/07  10:00:00,1119.74890378,30.3749302141,453.469099188,0.0,249.203635341,249.203635341,6.55152900419,0.0,6.55152900419
 10/07  11:00:00,1117.63389284,31.2754026873,450.451930236,0.0,249.203635341,249.203635341,6.55904588343,0.0,6.55904588343
 10/07  12:00:00,1116.07691698,32.2732611297,447.898360809,0.0,249.203635341,249.203635341,6.55234064516,0.0,6.55234064516
 10/07  13:00:00,1116.41366776,32.7060949011,447.802699007,0.0,249.203635341,249.203635341,6.55137519054,0.0,6.55137519054
 10/07  14:00:00,868.926216463,31.7431715599,450.483492404,0.0,74.7610906023,174.442544739,4.3690001684,0.0,4.3690001684
 10/07  15:00:00,871.39701639,30.9447137978,453.753592537,0.0,74.7610906023,174.442544739,4.36681067358,0.0,4.36681067358
 10/07  16:00:00,922.979018115,30.110011704,457.281083859,0.0,74.7610906023,174.442544739,4.36799932669,0.0,4.36799932669
 10/07  17:00:00,891.918517372,28.059465414,466.368576261,0.0,24.9203635341,149.522181205,2.18975788976,0.0,2.18975788976
 10/07  18:00:00,322.298472468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992313835,0.0,2.18992313835
 10/07  19:00:00,323.485076922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976572874,0.0,2.18976572874
 10/07  20:00:00,323.485077011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992934797,0.0,2.18992934797
 10/07  21:00:00,299.04152498,0.0,0.0,0.0,24.9203635341,149.522181205,4.36165744363,0.0,4.36165744363
 10/07  22:00:00,274.595442663,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886168357,0.0,2.1886168357
 10/07  23:00:00,250.151046877,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  24:00:00,237.928849577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876908041,0.0,2.18876908041
 10/08  01:00:00,237.928431567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798637141,0.0,2.18798637141
 10/08  02:00:00,237.928430909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801624191,0.0,2.18801624191
 10/08  03:00:00,237.928430642,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  04:00:00,250.150629323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804641867,0.0,2.18804641867
 10/08  05:00:00,274.596290755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992016402,0.0,2.18992016402
 10/08  06:00:00,323.483815943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804891309,0.0,2.18804891309
 10/08  07:00:00,346.874500203,1.80201191341,40.0043607447,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,860.166794193,20.5628316128,449.159945272,0.0,24.9203635341,149.522181205,2.18812977691,0.0,2.18812977691
 10/08  09:00:00,774.414638188,17.2873483698,404.767020307,0.0,24.9203635341,149.522181205,2.18815070903,0.0,2.18815070903
 10/08  10:00:00,776.228225014,21.5847649609,447.468665805,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,732.539708136,17.8176635253,411.909088972,0.0,24.9203635341,149.522181205,2.18916521774,0.0,2.18916521774
 10/08  12:00:00,801.14071116,22.820520972,471.258651087,0.0,24.9203635341,149.522181205,2.18939856904,0.0,2.18939856904
 10/08  13:00:00,751.413595714,18.6475588135,429.980738371,0.0,24.9203635341,149.522181205,4.36250361324,0.0,4.36250361324
 10/08  14:00:00,801.933860388,23.0760934189,471.92631582,0.0,24.9203635341,149.522181205,2.18934956126,0.0,2.18934956126
 10/08  15:00:00,744.228243047,18.1827532783,423.347797723,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  16:00:00,840.746336128,21.9714453679,463.056488191,0.0,24.9203635341,149.522181205,2.1881128359,0.0,2.1881128359
 10/08  17:00:00,820.238262557,17.4242596125,414.749435643,0.0,24.9203635341,149.522181205,2.18816383903,0.0,2.18816383903
 10/08  18:00:00,839.721568305,18.4174928901,402.963303595,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  19:00:00,596.329682974,9.63300189555,212.195821027,0.0,24.9203635341,149.522181205,2.18815533612,0.0,2.18815533612
 10/08  20:00:00,430.511941549,1.10125166967,67.4430673317,0.0,24.9203635341,149.522181205,2.18810645088,0.0,2.18810645088
 10/08  21:00:00,299.040686355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990658498,0.0,2.18990658498
 10/08  22:00:00,274.595024082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150628648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810984585,0.0,2.18810984585
 10/08  24:00:00,237.928431572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814076708,0.0,2.18814076708
 10/09  01:00:00,237.928433786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798116428,0.0,2.18798116428
 10/09  02:00:00,237.928433681,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928434481,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880173078,0.0,2.1880173078
 10/09  04:00:00,250.150631699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805370446,0.0,2.18805370446
 10/09  05:00:00,274.596295973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998849116,0.0,2.18998849116
 10/09  06:00:00,323.483817914,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,296.666214462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816818016,0.0,2.18816818016
 10/09  08:00:00,780.670277375,15.984879617,381.852213613,0.0,24.9203635341,149.522181205,2.18814590412,0.0,2.18814590412
 10/09  09:00:00,779.542597038,16.5019408158,410.864953671,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,668.659806735,15.1082306383,357.381580398,0.0,24.9203635341,149.522181205,2.18814311332,0.0,2.18814311332
 10/09  11:00:00,595.783515995,14.1094509256,306.65960737,0.0,24.9203635341,149.522181205,2.18942604092,0.0,2.18942604092
 10/09  12:00:00,211.111675457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894124657,0.0,2.1894124657
 10/09  13:00:00,211.112943624,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119240547,0.0,2.19119240547
 10/09  14:00:00,577.634307151,11.5462392602,291.736018838,0.0,24.9203635341,149.522181205,2.18917146267,0.0,2.18917146267
 10/09  15:00:00,583.429152119,9.87327015067,284.108267803,0.0,24.9203635341,149.522181205,2.18816859734,0.0,2.18816859734
 10/09  16:00:00,800.356086895,18.6120478252,427.406600524,0.0,24.9203635341,149.522181205,2.18813631967,0.0,2.18813631967
 10/09  17:00:00,784.758267169,16.1451271779,380.939326132,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,368.749961194,0.36708388989,24.7131266428,0.0,24.9203635341,149.522181205,2.1881635393,0.0,2.1881635393
 10/09  19:00:00,323.483819064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816013852,0.0,2.18816013852
 10/09  20:00:00,323.483818042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.040691731,0.0,0.0,0.0,24.9203635341,149.522181205,2.9935461909,0.0,2.9935461909
 10/09  22:00:00,274.595027223,0.0,0.0,0.0,24.9203635341,149.522181205,1.38465731686,0.0,1.38465731686
 10/09  23:00:00,250.150632378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801475402,0.0,2.18801475402
 10/09  24:00:00,237.92843396,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880519886,0.0,2.1880519886
 10/10  01:00:00,287.769587184,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.76958763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857452149,0.0,2.18857452149
 10/10  03:00:00,287.769587828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874662523,0.0,2.18874662523
 10/10  04:00:00,299.991785647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867855021,0.0,2.18867855021
 10/10  05:00:00,349.357814935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062912701,0.0,2.19062912701
 10/10  06:00:00,1000.3775022,31.0974368454,470.21016314,0.0,49.8407270682,199.362908273,3.16840409852,0.978419941323,2.18998415719
 10/10  07:00:00,1090.0291546,27.1285252113,490.961315412,0.0,149.522181205,199.362908273,8.1815402121,1.63061805806,6.55092215404
 10/10  08:00:00,1619.2738011,29.2933464243,469.787561975,0.0,448.566543614,448.566543614,10.9573585526,0.0,10.9573585526
 10/10  09:00:00,1559.29884076,34.0122783015,441.75898555,0.0,448.566543614,448.566543614,10.9625305742,0.0,10.9625305742
 10/10  10:00:00,1506.25666636,37.5962627521,434.021207775,0.0,448.566543614,448.566543614,13.1595640589,0.0,13.1595640589
 10/10  11:00:00,1506.61000876,40.2421616531,431.7252468,0.0,448.566543614,448.566543614,15.3844355131,0.0,15.3844355131
 10/10  12:00:00,1458.14919109,37.7243453679,435.618748579,0.0,448.566543614,398.725816546,17.6301055132,0.0,17.6301055132
 10/10  13:00:00,1509.13118766,42.8706311791,431.615000537,0.0,448.566543614,448.566543614,15.4154194842,0.0,15.4154194842
 10/10  14:00:00,1508.80618792,44.5600356689,429.609064484,0.0,448.566543614,448.566543614,10.9524158204,0.0,10.9524158204
 10/10  15:00:00,1510.07331908,46.61136514,428.825293452,0.0,448.566543614,448.566543614,10.9490224032,0.0,10.9490224032
 10/10  16:00:00,1558.41857277,45.23203414,429.656429922,0.0,448.566543614,448.566543614,13.1765706623,0.0,13.1765706623
 10/10  17:00:00,1444.27842138,36.2002973496,437.411220208,0.0,348.885089477,398.725816546,8.74655884579,0.0,8.74655884579
 10/10  18:00:00,1288.24306434,28.5048670679,454.261653919,0.0,249.203635341,299.044362409,6.55661257308,0.0,6.55661257308
 10/10  19:00:00,1287.74605788,27.8448933457,461.784227666,0.0,249.203635341,299.044362409,4.36998950063,0.0,4.36998950063
 10/10  20:00:00,1144.95171083,27.146654598,469.209452925,0.0,149.522181205,249.203635341,6.54832424277,0.0,6.54832424277
 10/10  21:00:00,1126.30475995,27.1285252113,475.028839782,0.0,149.522181205,249.203635341,2.19045076668,0.0,2.19045076668
 10/10  22:00:00,349.356544684,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886222173,0.0,2.1886222173
 10/10  23:00:00,299.991785345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879493191,0.0,2.18879493191
 10/10  24:00:00,287.769587088,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  01:00:00,287.769590966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873300168,0.0,2.18873300168
 10/11  02:00:00,287.769591358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867051894,0.0,2.18867051894
 10/11  03:00:00,287.769591572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860830353,0.0,2.18860830353
 10/11  04:00:00,299.991789263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878747747,0.0,2.18878747747
 10/11  05:00:00,349.357820713,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051120647,0.0,2.19051120647
 10/11  06:00:00,998.034583364,32.1719359357,466.793456386,0.0,49.8407270682,199.362908273,2.18987038388,0.0,2.18987038388
 10/11  07:00:00,1058.22364388,27.1285252113,459.794399838,0.0,149.522181205,199.362908273,6.55153735156,0.0,6.55153735156
 10/11  08:00:00,1612.35425142,31.1595471906,461.150040643,0.0,448.566543614,448.566543614,10.9578544072,0.0,10.9578544072
 10/11  09:00:00,1565.71440919,35.8439597357,446.342843719,0.0,448.566543614,448.566543614,10.9643905822,0.0,10.9643905822
 10/11  10:00:00,1509.88784442,40.4941398139,434.754480526,0.0,448.566543614,448.566543614,13.1600819171,0.0,13.1600819171
 10/11  11:00:00,1506.04183614,42.9682571061,428.430944634,0.0,448.566543614,448.566543614,15.3855158977,0.0,15.3855158977
 10/11  12:00:00,1457.16341136,39.4138510177,432.943420643,0.0,448.566543614,398.725816546,17.6320059339,0.0,17.6320059339
 10/11  13:00:00,1505.69453401,45.3336297867,425.715308346,0.0,448.566543614,448.566543614,15.4150991844,0.0,15.4150991844
 10/11  14:00:00,1504.93933371,46.9770581444,423.32516237,0.0,448.566543614,448.566543614,10.9537933179,0.0,10.9537933179
 10/11  15:00:00,1506.23266882,48.3947696273,423.201214432,0.0,448.566543614,448.566543614,10.9505602873,0.0,10.9505602873
 10/11  16:00:00,1554.28220905,46.4898496064,424.262215974,0.0,448.566543614,448.566543614,13.178866228,0.0,13.178866228
 10/11  17:00:00,1446.84054151,36.9926343274,439.180985702,0.0,348.885089477,398.725816546,8.74687855351,0.0,8.74687855351
 10/11  18:00:00,1300.40272542,28.6975975951,466.228571785,0.0,249.203635341,299.044362409,6.55590927538,0.0,6.55590927538
 10/11  19:00:00,1299.06549508,27.943624331,473.004922589,0.0,249.203635341,299.044362409,4.36942291414,0.0,4.36942291414
 10/11  20:00:00,1154.98370034,27.1824178244,479.205666466,0.0,149.522181205,249.203635341,6.54803665423,0.0,6.54803665423
 10/11  21:00:00,1135.07839433,27.1285252113,483.802468612,0.0,149.522181205,249.203635341,2.19047200977,0.0,2.19047200977
 10/11  22:00:00,349.356548296,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876721942,0.0,2.18876721942
 10/11  23:00:00,299.991789178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870485326,0.0,2.18870485326
 10/11  24:00:00,287.769591236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864326973,0.0,2.18864326973
 10/12  01:00:00,287.769594588,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769594556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883298545,0.0,2.18883298545
 10/12  03:00:00,287.769594919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877678437,0.0,2.18877678437
 10/12  04:00:00,299.991792927,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887207802,0.0,2.1887207802
 10/12  05:00:00,349.357826689,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057611301,0.0,2.19057611301
 10/12  06:00:00,993.335498308,32.1945512834,462.07175042,0.0,49.8407270682,199.362908273,2.18998246835,0.0,2.18998246835
 10/12  07:00:00,1046.36198452,27.1285252113,448.509136783,0.0,149.522181205,199.362908273,6.73628946754,0.184128896387,6.55216057116
 10/12  08:00:00,1605.82553927,32.5083099156,453.529828237,0.0,448.566543614,448.566543614,10.957136595,0.0,10.957136595
 10/12  09:00:00,1563.54592589,38.6298490335,441.388454862,0.0,448.566543614,448.566543614,13.1543865317,0.0,13.1543865317
 10/12  10:00:00,1510.503918,42.6578697731,433.206779672,0.0,448.566543614,448.566543614,10.9697389234,0.0,10.9697389234
 10/12  11:00:00,1506.34106075,44.7750862602,426.923319394,0.0,448.566543614,448.566543614,15.3843476305,0.0,15.3843476305
 10/12  12:00:00,1455.94879009,40.7143176461,430.428287311,0.0,448.566543614,398.725816546,17.6335868267,0.0,17.6335868267
 10/12  13:00:00,1505.09745866,46.067288492,424.384530122,0.0,448.566543614,448.566543614,17.6169058794,0.0,17.6169058794
 10/12  14:00:00,1505.82442879,47.3411816576,423.846114684,0.0,448.566543614,448.566543614,10.9533390046,0.0,10.9533390046
 10/12  15:00:00,1504.91166919,49.4414866719,420.833469681,0.0,448.566543614,448.566543614,8.76345998187,0.0,8.76345998187
 10/12  16:00:00,1554.63490165,48.4393401287,422.665384053,0.0,448.566543614,448.566543614,15.3693127416,0.0,15.3693127416
 10/12  17:00:00,1445.05894031,39.3108274678,435.081175176,0.0,348.885089477,398.725816546,8.74677342359,0.0,8.74677342359
 10/12  18:00:00,1301.29028618,29.3598710693,466.45384398,0.0,249.203635341,299.044362409,6.55516129556,0.0,6.55516129556
 10/12  19:00:00,1306.5441179,28.1124211661,480.314736861,0.0,249.203635341,299.044362409,4.36970936441,0.0,4.36970936441
 10/12  20:00:00,1164.67640798,27.3268215268,488.753958289,0.0,149.522181205,249.203635341,4.37213874819,0.0,4.37213874819
 10/12  21:00:00,1142.827497,27.1325177418,491.54757142,0.0,149.522181205,249.203635341,4.36141245069,0.0,4.36141245069
 10/12  22:00:00,349.356551591,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866625292,0.0,2.18866625292
 10/12  23:00:00,299.991792327,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  24:00:00,287.76959493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861079249,0.0,2.18861079249
 10/13  01:00:00,287.769598865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880470548,0.0,2.18880470548
 10/13  02:00:00,287.769598872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875448924,0.0,2.18875448924
 10/13  03:00:00,287.769598705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870451717,0.0,2.18870451717
 10/13  04:00:00,299.991796145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865473233,0.0,2.18865473233
 10/13  05:00:00,349.357832946,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053108757,0.0,2.19053108757
 10/13  06:00:00,995.81792553,34.4705755179,462.2781487,0.0,49.8407270682,199.362908273,2.18985649098,0.0,2.18985649098
 10/13  07:00:00,1014.05568394,27.1285252113,417.431464335,0.0,149.522181205,199.362908273,6.55244060176,0.0,6.55244060176
 10/13  08:00:00,1533.42121785,31.3368943709,385.153281084,0.0,448.566543614,448.566543614,10.9580516532,0.0,10.9580516532
 10/13  09:00:00,1500.44816883,32.7697036877,386.011682393,0.0,448.566543614,448.566543614,10.9659276708,0.0,10.9659276708
 10/13  10:00:00,1460.16511412,33.1831084001,393.708761418,0.0,448.566543614,448.566543614,13.1604676344,0.0,13.1604676344
 10/13  11:00:00,1461.93682609,33.6276523794,394.99949021,0.0,448.566543614,448.566543614,15.3869503697,0.0,15.3869503697
 10/13  12:00:00,1400.1841176,30.5752529766,386.642597149,0.0,448.566543614,398.725816546,17.6362091392,0.0,17.6362091392
 10/13  13:00:00,1440.74720774,33.3764156497,375.449903643,0.0,448.566543614,448.566543614,17.6184447309,0.0,17.6184447309
 10/13  14:00:00,1429.31608389,34.1519207961,363.358189791,0.0,448.566543614,448.566543614,8.7669156385,0.0,8.7669156385
 10/13  15:00:00,1416.94238722,34.610563814,350.993789582,0.0,448.566543614,448.566543614,10.9516488856,0.0,10.9516488856
 10/13  16:00:00,1457.25269175,34.2053321806,343.024777049,0.0,448.566543614,448.566543614,15.3749442796,0.0,15.3749442796
 10/13  17:00:00,1338.02923683,30.4391916897,340.90456674,0.0,348.885089477,398.725816546,6.56569081888,0.0,6.56569081888
 10/13  18:00:00,1162.86294676,27.1285252113,336.006567461,0.0,249.203635341,299.044362409,14.9188583395,8.36198904346,6.55686929605
 10/13  19:00:00,1148.06068603,27.1285252113,329.89842066,0.0,249.203635341,299.044362409,34.4993805128,27.9543527175,6.54502779534
 10/13  20:00:00,994.676216265,27.1285252113,325.645169588,0.0,149.522181205,249.203635341,51.6299668073,47.2576116661,4.3723551411
 10/13  21:00:00,968.787034186,27.1285252113,323.789259508,0.0,149.522181205,249.203635341,64.5571805163,60.1959476671,4.36123284915
 10/13  22:00:00,349.356555102,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/13  23:00:00,299.991796364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863744061,0.0,2.18863744061
 10/13  24:00:00,287.769598825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883110592,0.0,2.18883110592
 10/14  01:00:00,237.9288755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878969108,0.0,2.18878969108
 10/14  02:00:00,237.928875338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874567257,0.0,2.18874567257
 10/14  03:00:00,237.928874991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870189517,0.0,2.18870189517
 10/14  04:00:00,250.151072627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  05:00:00,274.596748597,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125184827,0.0,4.36125184827
 10/14  06:00:00,816.131464868,29.7848901623,287.30878785,0.0,49.8407270682,199.362908273,215.378298953,213.18833813,2.18996082292
 10/14  07:00:00,633.247368973,27.1285252113,138.659436325,0.0,49.8407270682,199.362908273,206.024521317,203.832102983,2.19241833361
 10/14  08:00:00,900.38831491,27.1285252113,152.90530773,0.0,249.203635341,249.203635341,83.0465254519,76.5011736956,6.54535175621
 10/14  09:00:00,985.004075398,27.1285252113,273.768438248,0.0,249.203635341,249.203635341,53.3332291793,46.7769300198,6.55629915948
 10/14  10:00:00,981.299680311,27.170188141,319.218358563,0.0,249.203635341,249.203635341,41.9460520268,35.3937568423,6.55229518444
 10/14  11:00:00,985.883754528,28.1081181236,321.89425363,0.0,249.203635341,249.203635341,36.9741754054,30.4145178037,6.55965760169
 10/14  12:00:00,979.838018136,29.0537821199,316.466917584,0.0,249.203635341,249.203635341,33.9675617897,27.414353251,6.55320853871
 10/14  13:00:00,966.982529866,29.5455009235,311.093710887,0.0,249.203635341,249.203635341,25.5582824351,19.0057158277,6.55256660739
 10/14  14:00:00,716.545674874,28.8599867901,310.545870097,0.0,74.7610906023,174.442544739,23.8913453546,19.5213949959,4.3699503587
 10/14  15:00:00,716.734679316,28.0848415737,311.63814308,0.0,74.7610906023,174.442544739,27.8440537287,23.4761615842,4.36789214449
 10/14  16:00:00,763.403636985,27.2488871926,310.392870528,0.0,74.7610906023,174.442544739,35.3179411256,30.9492535136,4.36868761197
 10/14  17:00:00,719.499312607,27.1285252113,305.11649591,0.0,24.9203635341,149.522181205,62.7525806989,60.5625508206,2.19002987828
 10/14  18:00:00,330.842175357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011557772,0.0,2.19011557772
 10/14  19:00:00,323.485112972,0.0,0.0,0.0,24.9203635341,149.522181205,4.36014731398,0.0,4.36014731398
 10/14  20:00:00,323.485112847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990308398,0.0,2.18990308398
 10/14  21:00:00,299.041569617,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132288283,0.0,2.19132288283
 10/14  22:00:00,274.595468753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872904872,0.0,2.18872904872
 10/14  23:00:00,250.151073188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868584094,0.0,2.18868584094
 10/14  24:00:00,237.928875235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864266248,0.0,2.18864266248
 10/15  01:00:00,237.92845103,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  02:00:00,237.928451822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816285473,0.0,2.18816285473
 10/15  03:00:00,237.928452073,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876991574,0.0,2.1876991574
 10/15  04:00:00,250.150648928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.59632689,0.0,0.0,0.0,24.9203635341,149.522181205,4.35996208833,0.0,4.35996208833
 10/15  06:00:00,323.483835834,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,296.666232295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819951542,0.0,2.18819951542
 10/15  08:00:00,296.666232083,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880709148,0.0,2.1880709148
 10/15  09:00:00,259.999637854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,211.110847516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814615583,0.0,2.18814615583
 10/15  11:00:00,349.449839699,7.90683789139,100.112165243,0.0,24.9203635341,149.522181205,2.1892685336,0.0,2.1892685336
 10/15  12:00:00,467.13308849,14.3794044279,186.494775391,0.0,24.9203635341,149.522181205,2.18910816946,0.0,2.18910816946
 10/15  13:00:00,562.065006166,19.7100338234,256.130350208,0.0,24.9203635341,149.522181205,2.1913914364,0.0,2.1913914364
 10/15  14:00:00,491.900226315,15.7242404342,205.086038891,0.0,24.9203635341,149.522181205,2.18935957735,0.0,2.18935957735
 10/15  15:00:00,577.289354155,18.9241171076,260.332955325,0.0,24.9203635341,149.522181205,2.18820680697,0.0,2.18820680697
 10/15  16:00:00,328.01954939,3.60402382682,49.6647838691,0.0,24.9203635341,149.522181205,2.18822044031,0.0,2.18822044031
