Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  17:00:00,296.666231588,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,339.384565036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819401151,0.0,2.18819401151
 10/15  19:00:00,323.483836767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806566253,0.0,2.18806566253
 10/15  20:00:00,323.483836222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814054299,0.0,2.18814054299
 10/15  21:00:00,299.040722631,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016631899,0.0,2.19016631899
 10/15  22:00:00,274.59504438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  23:00:00,250.150649498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823359265,0.0,2.18823359265
 10/15  24:00:00,237.928451993,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881057688,0.0,2.1881057688
 10/16  01:00:00,287.769609622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884027419,0.0,2.18884027419
 10/16  02:00:00,287.769609283,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.7696094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880874066,0.0,2.18880874066
 10/16  04:00:00,299.991807524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877742883,0.0,2.18877742883
 10/16  05:00:00,349.357850751,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056377381,0.0,2.19056377381
 10/16  06:00:00,790.06316783,27.7204755369,272.399957079,0.0,49.8407270682,199.362908273,343.734273327,339.374184321,4.36008900656
 10/16  07:00:00,750.584647103,27.1285252113,164.723207,0.0,149.522181205,199.362908273,271.697615089,267.321789841,4.3758252484
 10/16  08:00:00,1281.27097068,27.1285252113,146.632668723,0.0,448.566543614,448.566543614,85.8556007647,72.7100288404,13.1455719242
 10/16  09:00:00,1334.92715871,27.1285252113,235.990117724,0.0,448.566543614,448.566543614,44.6520203707,33.681711732,10.9703086387
 10/16  10:00:00,1334.50059188,27.9612061442,282.851510739,0.0,448.566543614,448.566543614,33.4112376311,20.2506641845,13.1605734466
 10/16  11:00:00,1352.35511443,29.4723018931,298.615189879,0.0,448.566543614,448.566543614,27.6404502457,12.2498564378,15.3905938079
 10/16  12:00:00,1313.73622522,30.2938054109,308.68467929,0.0,448.566543614,398.725816546,32.8359104173,15.1971117333,17.638798684
 10/16  13:00:00,1369.0055166,31.1661279223,313.021231355,0.0,448.566543614,448.566543614,22.0241288184,4.40065471602,17.6234741023
 10/16  14:00:00,1370.54198162,31.1355125936,314.242933135,0.0,448.566543614,448.566543614,11.9821397112,1.02775510465,10.9543846066
 10/16  15:00:00,1372.58596947,30.9421380113,316.248173199,0.0,448.566543614,448.566543614,11.4169517833,0.465019811125,10.9519319722
 10/16  16:00:00,1419.76249842,30.2769878438,315.152963305,0.0,448.566543614,448.566543614,13.6193933385,0.442059318853,13.1773340196
 10/16  17:00:00,1298.71967255,27.6157739969,309.951217249,0.0,348.885089477,398.725816546,10.1249531984,1.37815806274,8.74679513562
 10/16  18:00:00,1129.45160014,27.1285252113,298.674129282,0.0,249.203635341,299.044362409,24.5094683141,17.9524022785,6.5570660356
 10/16  19:00:00,1103.05248416,27.1285252113,288.780171852,0.0,249.203635341,299.044362409,40.7251005889,36.3547870223,4.37031356658
 10/16  20:00:00,950.530640758,27.1285252113,285.945383518,0.0,149.522181205,249.203635341,84.4278789077,77.8786589349,6.54921997276
 10/16  21:00:00,922.768636572,27.1285252113,282.983277177,0.0,149.522181205,249.203635341,101.826372549,99.6356857435,2.19068680531
 10/16  22:00:00,349.356566761,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888504284,0.0,2.1888504284
 10/16  23:00:00,299.991807538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881961258,0.0,2.18881961258
 10/16  24:00:00,287.769609448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878881597,0.0,2.18878881597
 10/17  01:00:00,287.769612969,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769613168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876843835,0.0,2.18876843835
 10/17  03:00:00,287.769613467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874325904,0.0,2.18874325904
 10/17  04:00:00,299.991811418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871829808,0.0,2.18871829808
 10/17  05:00:00,349.357856182,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064633498,0.0,2.19064633498
 10/17  06:00:00,787.692386953,28.3495030851,269.062130187,0.0,49.8407270682,199.362908273,277.859796394,275.669722642,2.1900737521
 10/17  07:00:00,760.220924769,27.1285252113,174.085146211,0.0,149.522181205,199.362908273,240.050913915,233.49779877,6.55311514582
 10/17  08:00:00,1293.80626671,27.1285252113,158.930698879,0.0,448.566543614,448.566543614,62.9434091439,51.9848823901,10.9585267538
 10/17  09:00:00,1353.27588479,27.1286202202,252.242865186,0.0,448.566543614,448.566543614,39.6162433574,26.4562762972,13.1599670602
 10/17  10:00:00,1357.35398271,27.8145060383,294.888335594,0.0,448.566543614,448.566543614,29.0313677855,15.8712803644,13.160087421
 10/17  11:00:00,1368.2903301,29.3034714835,304.337933826,0.0,448.566543614,448.566543614,23.6215331494,8.23104764737,15.3904855021
 10/17  12:00:00,1323.54329591,30.0712575311,308.657601107,0.0,448.566543614,398.725816546,28.5202238045,10.8808408453,17.6393829592
 10/17  13:00:00,1365.16471421,31.1297638668,309.015356577,0.0,448.566543614,448.566543614,19.8187902766,2.19431007247,17.6244802041
 10/17  14:00:00,1369.20722274,31.6604172327,312.216113119,0.0,448.566543614,448.566543614,11.0753804266,0.120413189752,10.9549672368
 10/17  15:00:00,1374.02805145,31.5738320847,316.930629891,0.0,448.566543614,448.566543614,10.9512607446,0.0,10.9512607446
 10/17  16:00:00,1421.56445877,30.8877000993,316.244315456,0.0,448.566543614,448.566543614,13.184402121,0.00573707815343,13.1786650429
 10/17  17:00:00,1298.98418849,27.4794257871,310.267029931,0.0,348.885089477,398.725816546,9.65700117505,0.909333803773,8.74766737128
 10/17  18:00:00,1129.65292786,27.1285252113,298.766572812,0.0,249.203635341,299.044362409,21.9252019134,15.3684761663,6.55672574711
 10/17  19:00:00,1101.56231045,27.1285252113,287.27270775,0.0,249.203635341,299.044362409,42.7617901287,38.3917085643,4.37008156441
 10/17  20:00:00,926.624597785,27.1285252113,262.273065091,0.0,149.522181205,249.203635341,86.3879627924,79.8387672771,6.54919551532
 10/17  21:00:00,851.548470982,27.1285252113,212.13128603,0.0,149.522181205,249.203635341,107.973419429,105.782872927,2.19054650193
 10/17  22:00:00,349.356570361,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883763901,0.0,2.18883763901
 10/17  23:00:00,299.991811248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881230557,0.0,2.18881230557
 10/17  24:00:00,287.769613348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878778138,0.0,2.18878778138
 10/18  01:00:00,287.769616815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877294254,0.0,2.18877294254
 10/18  02:00:00,287.769616655,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  03:00:00,287.769616894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875403793,0.0,2.18875403793
 10/18  04:00:00,299.991814975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873536092,0.0,2.18873536092
 10/18  05:00:00,349.357862539,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055007549,0.0,2.19055007549
 10/18  06:00:00,762.78324489,28.5386329899,243.96428752,0.0,49.8407270682,199.362908273,305.762078179,301.401918508,4.36015967121
 10/18  07:00:00,709.428772387,27.1285252113,115.325753276,0.0,149.522181205,199.362908273,265.839342549,261.46332231,4.37602023845
 10/18  08:00:00,1225.1409265,27.1285252113,90.7523874567,0.0,448.566543614,448.566543614,72.1571591885,59.010164078,13.1469951106
 10/18  09:00:00,1281.60507071,27.1285252113,182.796608901,0.0,448.566543614,448.566543614,40.3709376858,29.4005695578,10.970368128
 10/18  10:00:00,1322.54809452,27.854024659,271.03918824,0.0,448.566543614,448.566543614,31.0657747333,17.902652334,13.1631223993
 10/18  11:00:00,1345.95774157,29.542197202,292.084049761,0.0,448.566543614,448.566543614,25.0032265289,9.61282187514,15.3904046538
 10/18  12:00:00,1308.30444797,30.4312325739,302.946999822,0.0,448.566543614,398.725816546,29.2478819224,11.6081955714,17.639686351
 10/18  13:00:00,1365.00840953,32.1268258814,307.884459703,0.0,448.566543614,448.566543614,19.7853702907,2.15989430119,17.6254759895
 10/18  14:00:00,1369.87283531,32.7037287904,311.941220698,0.0,448.566543614,448.566543614,11.0320179952,0.0765020142445,10.955515981
 10/18  15:00:00,1372.21279671,32.3239454753,314.53818862,0.0,448.566543614,448.566543614,10.953471337,0.0,10.953471337
 10/18  16:00:00,1414.86132164,31.4058857829,309.247145235,0.0,448.566543614,448.566543614,13.1836346622,0.0,13.1836346622
 10/18  17:00:00,1287.61486255,27.5920205899,299.051226206,0.0,348.885089477,398.725816546,9.46896942545,0.720447469842,8.74852195561
 10/18  18:00:00,1115.81939643,27.1285252113,285.194648226,0.0,249.203635341,299.044362409,23.7031229438,17.145793533,6.55732941078
 10/18  19:00:00,1055.85258579,27.1285252113,241.857640259,0.0,249.203635341,299.044362409,46.9747603501,40.4292038291,6.54555652094
 10/18  20:00:00,852.951101677,27.1285252113,188.925145983,0.0,149.522181205,249.203635341,92.4468974141,88.0739596511,4.37293776297
 10/18  21:00:00,787.120436881,27.1285252113,148.014454405,0.0,149.522181205,249.203635341,117.405208497,113.043870234,4.36133826288
 10/18  22:00:00,349.356573639,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/18  23:00:00,299.99181456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888461147,0.0,2.18888461147
 10/18  24:00:00,287.769617063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886637644,0.0,2.18886637644
 10/19  01:00:00,287.769620974,0.0,0.0,0.0,24.9203635341,199.362908273,2.188855529,0.0,2.188855529
 10/19  02:00:00,287.769620994,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888428068,0.0,2.1888428068
 10/19  03:00:00,287.769620872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883033456,0.0,2.18883033456
 10/19  04:00:00,299.991818398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881804538,0.0,2.18881804538
 10/19  05:00:00,349.357868245,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078375041,0.0,2.19078375041
 10/19  06:00:00,747.808921588,28.5238169032,229.041895217,0.0,49.8407270682,199.362908273,343.59181737,341.401685233,2.19013213757
 10/19  07:00:00,685.065409467,27.1285252113,91.2700343457,0.0,149.522181205,199.362908273,306.840755363,300.286629329,6.5541260339
 10/19  08:00:00,1206.39409115,27.1285252113,72.1373093324,0.0,448.566543614,448.566543614,83.0875257396,72.1256703803,10.9618553594
 10/19  09:00:00,1278.12800626,27.1285252113,179.330528729,0.0,448.566543614,448.566543614,45.7977806067,32.6395050939,13.1582755128
 10/19  10:00:00,1329.98573166,27.7898973273,278.408131168,0.0,448.566543614,448.566543614,32.339373307,19.6114189228,12.7279543842
 10/19  11:00:00,1370.68828873,29.465412851,306.572233511,0.0,448.566543614,448.566543614,23.9775195595,10.3512758619,13.6262436977
 10/19  12:00:00,1341.86152814,30.419416654,326.627303456,0.0,448.566543614,398.725816546,30.9791932255,11.1336671724,19.8455260531
 10/19  13:00:00,1407.95842206,32.12018914,341.190724297,0.0,448.566543614,448.566543614,19.7557263196,2.12944196092,17.6262843586
 10/19  14:00:00,1413.55700363,32.8243711514,346.095270563,0.0,448.566543614,448.566543614,11.0262037886,0.0701958614257,10.9560079272
 10/19  15:00:00,1413.88706358,32.5454615525,346.704720412,0.0,448.566543614,448.566543614,10.9526006377,0.0,10.9526006377
 10/19  16:00:00,1458.06963626,31.6259241779,342.913310909,0.0,448.566543614,448.566543614,13.181185548,0.0,13.181185548
 10/19  17:00:00,1331.64594615,27.7520681722,333.226405086,0.0,348.885089477,398.725816546,9.27941474283,0.530173701266,8.74924104156
 10/19  18:00:00,1161.45901331,27.1285252113,320.301139903,0.0,249.203635341,299.044362409,18.5925859594,12.0359596955,6.55662626393
 10/19  19:00:00,1133.77803767,27.1285252113,308.510115628,0.0,249.203635341,299.044362409,36.4569713678,29.9118858334,6.54508553435
 10/19  20:00:00,978.946789505,27.1285252113,303.172325232,0.0,149.522181205,249.203635341,71.6175590158,67.2445778566,4.37298115924
 10/19  21:00:00,952.538391297,27.1285252113,301.19657985,0.0,149.522181205,249.203635341,90.4456693563,88.2550579728,2.19061138349
 10/19  22:00:00,349.356577636,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893051578,0.0,2.18893051578
 10/19  23:00:00,299.991818677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876837332,0.0,2.18876837332
 10/19  24:00:00,287.769620997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875658568,0.0,2.18875658568
 10/20  01:00:00,287.769624714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875297829,0.0,2.18875297829
 10/20  02:00:00,287.76962454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874677072,0.0,2.18874677072
 10/20  03:00:00,287.769624218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874080011,0.0,2.18874080011
 10/20  04:00:00,299.991821933,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  05:00:00,349.357874719,0.0,0.0,0.0,49.8407270682,199.362908273,4.36154782817,0.0,4.36154782817
 10/20  06:00:00,825.197698387,28.8765807997,297.105213433,0.0,49.8407270682,199.362908273,198.867845687,196.677693095,2.19015259267
 10/20  07:00:00,857.2645428,27.1285252113,250.450100219,0.0,149.522181205,199.362908273,182.906333695,176.353022287,6.55331140812
 10/20  08:00:00,1432.1311997,27.1285252113,285.995708979,0.0,448.566543614,448.566543614,46.7652141674,35.803109545,10.9621046224
 10/20  09:00:00,1433.4043264,27.1322227622,325.757237666,0.0,448.566543614,448.566543614,29.4539997386,16.2965988191,13.1574009196
 10/20  10:00:00,1407.49651412,28.018268521,349.552980394,0.0,448.566543614,448.566543614,16.6217070863,5.64884751829,10.972859568
 10/20  11:00:00,1426.01635373,30.2876305365,366.900047618,0.0,448.566543614,448.566543614,17.8518437747,2.45988516007,15.3919586146
 10/20  12:00:00,1394.5389329,30.8977390353,384.089264945,0.0,448.566543614,398.725816546,22.4172426355,2.57130809417,19.8459345413
 10/20  13:00:00,1458.82409989,33.1988585182,395.356264427,0.0,448.566543614,448.566543614,18.4165824991,0.789499751357,17.6270827478
 10/20  14:00:00,1469.47863623,33.9442970687,404.072499474,0.0,448.566543614,448.566543614,10.9567960975,0.0,10.9567960975
 10/20  15:00:00,1478.78078176,33.7096492551,412.74271736,0.0,448.566543614,448.566543614,10.9532242572,0.0,10.9532242572
 10/20  16:00:00,1526.79896321,32.9464283734,412.304727747,0.0,448.566543614,448.566543614,13.1823729346,0.0,13.1823729346
 10/20  17:00:00,1388.86647159,28.4747224296,392.287144774,0.0,348.885089477,398.725816546,8.74997951248,0.0,8.74997951248
 10/20  18:00:00,1207.12730015,27.1285252113,370.203668032,0.0,249.203635341,299.044362409,8.66652857388,2.10932657938,6.5572019945
 10/20  19:00:00,1174.35343317,27.1285252113,355.576398695,0.0,249.203635341,299.044362409,17.0500918639,10.5044144213,6.5456774426
 10/20  20:00:00,1011.30553668,27.1285252113,341.823335591,0.0,149.522181205,249.203635341,42.380567583,38.0071418877,4.37342569536
 10/20  21:00:00,976.330794456,27.1285252113,330.007931845,0.0,149.522181205,249.203635341,59.8516099718,55.4902168361,4.36139313574
 10/20  22:00:00,349.356581114,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/20  23:00:00,299.991822263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872764374,0.0,2.18872764374
 10/20  24:00:00,287.769624659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872229396,0.0,2.18872229396
 10/21  01:00:00,237.928901398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872436313,0.0,2.18872436313
 10/21  02:00:00,237.928901331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872456511,0.0,2.18872456511
 10/21  03:00:00,237.928901135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872500847,0.0,2.18872500847
 10/21  04:00:00,250.151098605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872562462,0.0,2.18872562462
 10/21  05:00:00,274.596789565,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072140779,0.0,2.19072140779
 10/21  06:00:00,839.771160853,28.5135544889,312.049914089,0.0,49.8407270682,199.362908273,188.610418256,186.420340336,2.19007791971
 10/21  07:00:00,737.341347354,27.1285252113,234.150935335,0.0,49.8407270682,199.362908273,212.609327726,208.244073303,4.36525442316
 10/21  08:00:00,956.838314466,27.1285252113,212.2962442,0.0,249.203635341,249.203635341,115.681596478,111.310921494,4.37067498373
 10/21  09:00:00,971.429052061,27.1285252113,263.517967182,0.0,249.203635341,249.203635341,99.5112521703,92.9547149624,6.5565372079
 10/21  10:00:00,965.251031624,27.1285252113,306.475853148,0.0,249.203635341,249.203635341,67.0658229352,60.5126882471,6.5531346881
 10/21  11:00:00,970.271547928,27.1285252113,311.098876054,0.0,249.203635341,249.203635341,62.3326229209,53.5908042456,8.74181867533
 10/21  12:00:00,970.177059938,27.1285252113,310.337555001,0.0,249.203635341,249.203635341,75.2890364511,68.7340665708,6.55496988032
 10/21  13:00:00,966.435988885,27.1285252113,305.649818157,0.0,249.203635341,249.203635341,61.8828725932,55.3299611956,6.5529113976
 10/21  14:00:00,714.917565589,27.1285252113,302.16293786,0.0,74.7610906023,174.442544739,97.9530670971,93.5826705571,4.37039653999
 10/21  15:00:00,713.123286396,27.1285252113,299.380332075,0.0,74.7610906023,174.442544739,85.9690348215,81.6012464212,4.36778840029
 10/21  16:00:00,758.361167613,27.1285252113,295.575344203,0.0,74.7610906023,174.442544739,98.2636964572,93.8942437057,4.36945275143
 10/21  17:00:00,711.648621682,27.1285252113,286.921431321,0.0,24.9203635341,149.522181205,148.904188098,146.714153252,2.19003484614
 10/21  18:00:00,339.385878353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023772958,0.0,2.19023772958
 10/21  19:00:00,323.485149307,0.0,0.0,0.0,24.9203635341,149.522181205,4.36039628256,0.0,4.36039628256
 10/21  20:00:00,323.485149037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009375747,0.0,2.19009375747
 10/21  21:00:00,299.041616449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160441483,0.0,2.19160441483
 10/21  22:00:00,274.595494586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872885785,0.0,2.18872885785
 10/21  23:00:00,250.151099069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872990334,0.0,2.18872990334
 10/21  24:00:00,237.92890123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873094931,0.0,2.18873094931
 10/22  01:00:00,237.928472042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811483532,0.0,2.18811483532
 10/22  02:00:00,237.928471959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.92847264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823419575,0.0,2.18823419575
 10/22  04:00:00,250.150670274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814607403,0.0,2.18814607403
 10/22  05:00:00,274.596362859,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014775809,0.0,2.19014775809
 10/22  06:00:00,323.483856621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812439471,0.0,2.18812439471
 10/22  07:00:00,305.209918784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666252858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824515801,0.0,2.18824515801
 10/22  09:00:00,259.999659289,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882615118,0.0,2.1882615118
 10/22  10:00:00,211.110867295,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  11:00:00,211.111732716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939362135,0.0,2.18939362135
 10/22  12:00:00,211.111732721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940918097,0.0,2.18940918097
 10/22  13:00:00,497.888665587,15.4642806639,186.890537659,0.0,24.9203635341,149.522181205,4.36316090294,0.0,4.36316090294
 10/22  14:00:00,449.8685703,14.4160953073,165.597019771,0.0,24.9203635341,149.522181205,2.18915690593,0.0,2.18915690593
 10/22  15:00:00,271.541480221,3.60402382682,42.1723800952,0.0,24.9203635341,149.522181205,2.18819516075,0.0,2.18819516075
 10/22  16:00:00,259.999658582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,296.666252812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831544087,0.0,2.18831544087
 10/22  18:00:00,339.384586043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822807268,0.0,2.18822807268
 10/22  19:00:00,323.483856348,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483856909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814069031,0.0,2.18814069031
 10/22  21:00:00,299.040758656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030085741,0.0,2.19030085741
 10/22  22:00:00,274.595066045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812028071,0.0,2.18812028071
 10/22  23:00:00,250.150670368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824083621,0.0,2.18824083621
 10/22  24:00:00,237.928471783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769635339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882143446,0.0,2.18882143446
 10/23  02:00:00,342.191590705,1.46833555956,5.46559648192,0.0,24.9203635341,199.362908273,7.21664816236,5.02781384255,2.1888343198
 10/23  03:00:00,329.940393839,1.83541944945,6.02941832259,0.0,24.9203635341,199.362908273,9.75792299661,7.56894833421,2.1889746624
 10/23  04:00:00,331.019598003,1.46833555956,3.73432131728,0.0,24.9203635341,199.362908273,9.76161182734,7.57275101991,2.18886080743
 10/23  05:00:00,387.85360438,1.83541944945,4.38795452365,0.0,49.8407270682,199.362908273,13.0479986938,10.8570817886,2.19091690522
 10/23  06:00:00,717.144384057,27.1285252113,203.784620405,0.0,49.8407270682,199.362908273,679.887053528,677.696804244,2.19024928433
 10/23  07:00:00,588.123510594,27.1285252113,52.3944788738,0.0,149.522181205,199.362908273,522.674716707,516.120735744,6.55398096367
 10/23  08:00:00,1187.51412962,27.1285252113,58.1693972302,0.0,448.566543614,448.566543614,181.681671249,168.531890506,13.1497807431
 10/23  09:00:00,1237.79440974,27.1285252113,139.96789381,0.0,448.566543614,448.566543614,106.957374083,95.9840389885,10.9733350944
 10/23  10:00:00,1300.00576827,27.5043246887,249.734671859,0.0,448.566543614,448.566543614,75.4079516448,62.2400151778,13.1679364671
 10/23  11:00:00,1332.64068698,29.004754015,280.195491504,0.0,448.566543614,448.566543614,56.2775994038,40.8812947936,15.3963046103
 10/23  12:00:00,1298.28819399,29.9113628432,294.335397,0.0,448.566543614,398.725816546,63.2237242482,43.3728153538,19.8509088944
 10/23  13:00:00,1357.36914052,30.8794065208,302.326641993,0.0,448.566543614,448.566543614,33.5939539339,15.9634109442,17.6305429897
 10/23  14:00:00,1362.59685583,30.8711991823,307.208122543,0.0,448.566543614,448.566543614,15.9059554011,4.94745950447,10.9584958966
 10/23  15:00:00,1366.22121874,30.1715368169,311.293786321,0.0,448.566543614,448.566543614,13.7957801036,2.84000963744,10.9557704662
 10/23  16:00:00,1416.36416864,28.9791109893,313.579712603,0.0,448.566543614,448.566543614,15.4107582315,2.22397458068,13.1867836509
 10/23  17:00:00,1299.63920659,27.5020724895,311.311046047,0.0,348.885089477,398.725816546,16.5253788406,7.77504434274,8.75033449789
 10/23  18:00:00,1142.61409633,27.1285252113,303.426222531,0.0,249.203635341,299.044362409,40.3146558116,31.5777987033,8.7368571083
 10/23  19:00:00,1109.34388183,27.1285252113,295.211739929,0.0,249.203635341,299.044362409,61.8864438404,57.5158498122,4.37059402822
 10/23  20:00:00,956.736374284,27.1285252113,292.442969045,0.0,149.522181205,249.203635341,108.751856993,102.201980723,6.54987626923
 10/23  21:00:00,931.600737248,27.1285252113,292.097707071,0.0,149.522181205,249.203635341,123.848425126,121.657467459,2.19095766723
 10/23  22:00:00,349.356592633,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898126332,0.0,2.18898126332
 10/23  23:00:00,299.991833357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847886919,0.0,2.18847886919
 10/23  24:00:00,287.769635228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875674898,0.0,2.18875674898
 10/24  01:00:00,287.76963891,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  02:00:00,287.76963913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878133363,0.0,2.18878133363
 10/24  03:00:00,287.769639291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880102271,0.0,2.18880102271
 10/24  04:00:00,299.991837165,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888208887,0.0,2.1888208887
 10/24  05:00:00,349.357897523,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085399176,0.0,2.19085399176
 10/24  06:00:00,829.279674859,27.6338328483,310.925961737,0.0,49.8407270682,199.362908273,247.482724167,245.29241276,2.19031140706
 10/24  07:00:00,907.523666247,27.1285252113,300.445593416,0.0,149.522181205,199.362908273,239.361610747,232.806782105,6.55482864149
 10/24  08:00:00,1443.13534311,27.1285252113,300.844257524,0.0,448.566543614,448.566543614,77.0964842037,63.9453714061,13.1511127976
 10/24  09:00:00,1441.64613707,27.1285252113,338.671368772,0.0,448.566543614,448.566543614,50.0184429814,39.0490625375,10.969380444
 10/24  10:00:00,1408.76620449,27.1285252113,354.599473064,0.0,448.566543614,448.566543614,30.4447935322,17.2740568228,13.1707367094
 10/24  11:00:00,1425.73308866,27.1285252113,368.692598304,0.0,448.566543614,448.566543614,30.6087266525,15.2130493668,15.3956772856
 10/24  12:00:00,1389.20856124,27.1285252113,380.99958535,0.0,448.566543614,398.725816546,32.274129517,12.4211797785,19.8529497386
 10/24  13:00:00,1445.46071627,27.1285252113,387.481686803,0.0,448.566543614,448.566543614,21.2570363223,3.62603883753,17.6309974848
 10/24  14:00:00,1451.886533,27.1285252113,392.988623812,0.0,448.566543614,448.566543614,14.0220522475,3.06332121787,10.9587310297
 10/24  15:00:00,1460.54203385,27.1285252113,401.105813934,0.0,448.566543614,448.566543614,13.7818086655,2.82558048126,10.9562281842
 10/24  16:00:00,1513.37926276,27.1285252113,404.884043844,0.0,448.566543614,448.566543614,17.9323408337,2.54921218639,15.3831286474
 10/24  17:00:00,1401.60142755,27.1285252113,405.93975886,0.0,348.885089477,398.725816546,18.0585954015,9.3077062532,8.75088914825
 10/24  18:00:00,1250.82843328,27.1285252113,404.184892648,0.0,249.203635341,299.044362409,51.3414289639,44.7827648135,6.55866415046
 10/24  19:00:00,1213.11559828,27.1285252113,392.477627909,0.0,249.203635341,299.044362409,61.9004728804,57.5297649425,4.3707079379
 10/24  20:00:00,1050.17488036,27.1285252113,380.020648163,0.0,149.522181205,249.203635341,89.2286227382,82.6787690216,6.54985371659
 10/24  21:00:00,1021.78296796,27.1285252113,376.915102537,0.0,149.522181205,249.203635341,97.967251064,95.7763021176,2.19094894639
 10/24  22:00:00,349.356596097,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898106727,0.0,2.18898106727
 10/24  23:00:00,299.991837144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900046101,0.0,2.18900046101
 10/24  24:00:00,287.769639394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876758217,0.0,2.18876758217
 10/25  01:00:00,287.76964304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879626936,0.0,2.18879626936
 10/25  02:00:00,287.769642874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882234287,0.0,2.18882234287
 10/25  03:00:00,287.769642618,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888486154,0.0,2.1888486154
 10/25  04:00:00,299.991840328,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  05:00:00,349.357904123,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156312308,0.0,4.36156312308
 10/25  06:00:00,841.250584708,27.8504360141,320.250528436,0.0,49.8407270682,199.362908273,255.794284756,253.604235914,2.19004884262
 10/25  07:00:00,780.932467313,27.1285252113,183.23607036,0.0,149.522181205,199.362908273,242.71017002,236.155425488,6.55474453259
 10/25  08:00:00,1319.69876854,27.1285252113,180.059042597,0.0,448.566543614,448.566543614,72.8041902147,61.8409736709,10.9632165438
 10/25  09:00:00,1401.11445646,27.1285252113,298.296040924,0.0,448.566543614,448.566543614,38.7155335492,25.5516150037,13.1639185455
 10/25  10:00:00,1400.90742013,27.1285252113,346.728952276,0.0,448.566543614,448.566543614,29.2702359502,16.1040014144,13.1662345358
 10/25  11:00:00,1425.24352107,27.4250948206,367.556383949,0.0,448.566543614,448.566543614,25.7689483168,10.3714691443,15.3974791726
 10/25  12:00:00,1387.46497509,27.9562285968,378.322625089,0.0,448.566543614,398.725816546,28.4970251589,8.64321440236,19.8538107565
 10/25  13:00:00,1438.34447187,28.4750911933,379.119433627,0.0,448.566543614,448.566543614,19.2422713123,1.61058185766,17.6316894546
 10/25  14:00:00,1436.39373057,28.3840711713,376.867380247,0.0,448.566543614,448.566543614,11.3658321572,0.405139918485,10.9606922387
 10/25  15:00:00,1430.44608293,28.9801701997,370.526431376,0.0,448.566543614,448.566543614,10.9988191712,0.0420641688511,10.9567550024
 10/25  16:00:00,1480.88683475,28.6601724093,372.148630414,0.0,448.566543614,448.566543614,13.7468282041,0.00841283980421,13.7384153643
 10/25  17:00:00,1362.5292702,27.1427914761,368.445013052,0.0,348.885089477,398.725816546,9.66919054232,0.919288765617,8.7499017767
 10/25  18:00:00,1198.10608928,27.1285252113,354.303917359,0.0,249.203635341,299.044362409,33.0909675897,24.899425388,8.19154220178
 10/25  19:00:00,1133.0506263,27.1285252113,316.327414976,0.0,249.203635341,299.044362409,55.0088766594,50.6382876904,4.37058896902
 10/25  20:00:00,929.087629001,27.1285252113,262.154881218,0.0,149.522181205,249.203635341,93.5777085048,87.0274360537,6.5502724511
 10/25  21:00:00,852.476881021,27.1285252113,209.254678646,0.0,149.522181205,249.203635341,116.009519846,113.818578076,2.19094177028
 10/25  22:00:00,349.356599923,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896748906,0.0,2.18896748906
 10/25  23:00:00,299.991840742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886642922,0.0,2.18886642922
 10/25  24:00:00,287.769642851,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888932282,0.0,2.1888932282
 10/26  01:00:00,287.769646375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892986528,0.0,2.18892986528
 10/26  02:00:00,287.76964622,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  03:00:00,287.769646268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896236487,0.0,2.18896236487
 10/26  04:00:00,299.991844314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899503732,0.0,2.18899503732
 10/26  05:00:00,349.357909953,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616474581,0.0,4.3616474581
 10/26  06:00:00,779.95522385,27.9809705927,252.636952786,0.0,49.8407270682,199.362908273,356.934570273,354.744516426,2.19005384709
 10/26  07:00:00,635.237035761,27.1285252113,64.1308440889,0.0,149.522181205,199.362908273,346.789555599,340.235691613,6.55386398611
 10/26  08:00:00,1233.10780962,27.1285252113,86.3706005965,0.0,448.566543614,448.566543614,94.0389907012,83.0736699788,10.9653207224
 10/26  09:00:00,1342.2612933,27.1285252113,233.760193153,0.0,448.566543614,448.566543614,48.7473900228,35.5844942674,13.1628957554
 10/26  10:00:00,1390.35096809,27.5100665174,333.598592927,0.0,448.566543614,448.566543614,33.5226445381,20.3571544984,13.1654900397
 10/26  11:00:00,1415.42476485,28.7403288757,358.744533881,0.0,448.566543614,448.566543614,25.3685732089,9.97146327624,15.3971099326
 10/26  12:00:00,1368.23417212,29.6825390962,360.613737234,0.0,448.566543614,398.725816546,31.3250930262,13.6747703655,17.6503226608
 10/26  13:00:00,1419.25283402,30.6095024172,360.004482839,0.0,448.566543614,448.566543614,22.8006659816,2.96388117308,19.8367848085
 10/26  14:00:00,1422.93584253,30.5479774587,362.906235424,0.0,448.566543614,448.566543614,11.4190783181,0.457957746846,10.9611205713
 10/26  15:00:00,1420.11761383,29.3727595569,360.466214193,0.0,448.566543614,448.566543614,11.0147384284,0.0586576700645,10.9560807584
 10/26  16:00:00,1460.61034177,28.6680827622,351.927186176,0.0,448.566543614,448.566543614,15.7291628305,0.343588428464,15.3855744021
 10/26  17:00:00,1332.73369138,27.1432798463,337.521191992,0.0,348.885089477,398.725816546,10.5270584747,1.77718016786,8.74987830688
 10/26  18:00:00,1167.67959374,27.1285252113,319.215447846,0.0,249.203635341,299.044362409,40.5009039654,33.9429252231,6.5579787423
 10/26  19:00:00,1133.20690798,27.1285252113,308.014570172,0.0,249.203635341,299.044362409,55.7810436385,51.410080907,4.3709627315
 10/26  20:00:00,973.13275346,27.1285252113,297.345905911,0.0,149.522181205,249.203635341,89.141588451,82.5914738355,6.55011461543
 10/26  21:00:00,874.103809444,27.1285252113,232.675561278,0.0,149.522181205,249.203635341,111.55156139,109.360808822,2.19075256839
 10/26  22:00:00,349.356603505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859956173,0.0,2.18859956173
 10/26  23:00:00,299.991844426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881444318,0.0,2.18881444318
 10/26  24:00:00,287.769646588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884784806,0.0,2.18884784806
 10/27  01:00:00,287.769650172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889028341,0.0,2.18889028341
 10/27  02:00:00,287.769649981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892934227,0.0,2.18892934227
 10/27  03:00:00,287.769649858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  04:00:00,299.991847718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896857239,0.0,2.18896857239
 10/27  05:00:00,349.35791591,0.0,0.0,0.0,49.8407270682,199.362908273,4.36175290621,0.0,4.36175290621
 10/27  06:00:00,757.08295892,28.0924375879,238.910115183,0.0,49.8407270682,199.362908273,371.826407309,369.636099429,2.19030788007
 10/27  07:00:00,507.167084347,27.1285252113,0.0,0.0,149.522181205,199.362908273,498.505844574,491.951067447,6.55477712743
 10/27  08:00:00,1184.08539858,27.1285252113,79.5323453432,0.0,448.566543614,448.566543614,205.2596083,194.295588512,10.9640197886
 10/27  09:00:00,1152.12313995,27.1285252113,55.4492253081,0.0,448.566543614,448.566543614,104.875389961,91.7098707834,13.1655191775
 10/27  10:00:00,1121.60224941,27.1378835594,72.99715849,0.0,448.566543614,448.566543614,57.3514840215,44.1832379608,13.1682460607
 10/27  11:00:00,1161.08085618,27.7411341109,111.102855067,0.0,448.566543614,448.566543614,54.0130142905,38.6142354113,15.3987788793
 10/27  12:00:00,1132.51844651,27.1325516114,132.764277782,0.0,448.566543614,398.725816546,68.8289870866,48.9722380476,19.8567490389
 10/27  13:00:00,1174.87383904,27.1285252113,125.386532459,0.0,448.566543614,448.566543614,53.9618240242,36.3263231358,17.6355008884
 10/27  14:00:00,1172.67563958,27.1285252113,123.052492006,0.0,448.566543614,448.566543614,47.9575899128,36.9977555273,10.9598343855
 10/27  15:00:00,1206.89568948,27.1823402436,156.880021034,0.0,448.566543614,448.566543614,32.4824279613,21.5260700005,10.9563579607
 10/27  16:00:00,1311.802259,27.5635226206,212.171138445,0.0,448.566543614,448.566543614,33.2458487203,17.8608747138,15.3849740066
 10/27  17:00:00,1204.84157542,27.1285252113,218.534662983,0.0,348.885089477,398.725816546,50.1502322105,41.3996400997,8.75059211088
 10/27  18:00:00,1047.88870628,27.1285252113,209.872936015,0.0,249.203635341,299.044362409,92.8830917024,86.3251757127,6.55791598967
 10/27  19:00:00,1026.14911123,27.1285252113,212.788054839,0.0,249.203635341,299.044362409,104.798271309,98.2517735184,6.54649779098
 10/27  20:00:00,876.629431983,27.1285252113,212.885807744,0.0,149.522181205,249.203635341,135.19484835,130.82132469,4.3735236598
 10/27  21:00:00,872.340632787,27.1285252113,233.112132689,0.0,149.522181205,249.203635341,146.345027253,141.983298946,4.36172830703
 10/27  22:00:00,349.356606796,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884350392,0.0,2.18884350392
 10/27  23:00:00,299.99184764,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.769649981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888342744,0.0,2.18888342744
 10/28  01:00:00,237.928926775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892999032,0.0,2.18892999032
 10/28  02:00:00,237.928926888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897543797,0.0,2.18897543797
 10/28  03:00:00,237.928926951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902108,0.0,2.18902108
 10/28  04:00:00,250.151124748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881006359,0.0,2.18881006359
 10/28  05:00:00,274.596830201,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103799592,0.0,2.19103799592
 10/28  06:00:00,825.155944734,27.5602590411,298.339690819,0.0,49.8407270682,199.362908273,245.072446374,242.882150924,2.19029545057
 10/28  07:00:00,802.537680853,27.1285252113,294.697511246,0.0,49.8407270682,199.362908273,249.954000747,245.58854998,4.36545076756
 10/28  08:00:00,1029.87592158,27.1285252113,282.570877887,0.0,249.203635341,249.203635341,183.111576443,178.740995071,4.37058137201
 10/28  09:00:00,1011.28278782,27.1285252113,302.329955045,0.0,249.203635341,249.203635341,165.623300537,156.885261489,8.73803904812
 10/28  10:00:00,980.812801679,27.1285252113,322.393725959,0.0,249.203635341,249.203635341,146.975202174,140.420458859,6.55474331505
 10/28  11:00:00,993.984798984,27.1285252113,337.154560599,0.0,249.203635341,249.203635341,131.713479765,125.151051339,6.56242842583
 10/28  12:00:00,1003.1327583,27.1285252113,347.714146494,0.0,249.203635341,249.203635341,123.59999158,114.863957748,8.73603383229
 10/28  13:00:00,1004.27764707,27.1285252113,349.756333743,0.0,249.203635341,249.203635341,114.034530034,107.481142851,6.55338718328
 10/28  14:00:00,756.785925897,27.1285252113,351.760976014,0.0,74.7610906023,174.442544739,175.05158818,170.680769263,4.37081891703
 10/28  15:00:00,765.693915541,27.1285252113,360.61816095,0.0,74.7610906023,174.442544739,185.510529611,181.142195809,4.36833380234
 10/28  16:00:00,823.752526238,27.1285252113,370.084062644,0.0,74.7610906023,174.442544739,193.997370847,189.627783085,4.36958776229
 10/28  17:00:00,787.026289223,27.1285252113,371.8587646,0.0,24.9203635341,149.522181205,222.871465451,220.681100143,2.19036530801
 10/28  18:00:00,347.929580853,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073006518,0.0,4.36073006518
 10/28  19:00:00,323.485184854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029291252,0.0,2.19029291252
 10/28  20:00:00,323.485184627,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026877567,0.0,2.19026877567
 10/28  21:00:00,299.041663396,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178376593,0.0,2.19178376593
 10/28  22:00:00,274.595519995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904791133,0.0,2.18904791133
 10/28  23:00:00,250.151124559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883734794,0.0,2.18883734794
 10/28  24:00:00,237.928926845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888387278,0.0,2.18888387278
 10/29  01:00:00,237.92849325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838078106,0.0,2.18838078106
 10/29  02:00:00,237.928492821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833387559,0.0,2.18833387559
 10/29  03:00:00,237.92849232,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150690784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828727907,0.0,2.18828727907
 10/29  05:00:00,274.596398797,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903413337,0.0,2.1903413337
 10/29  06:00:00,323.483877778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835671649,0.0,2.18835671649
 10/29  07:00:00,313.753606617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831066199,0.0,2.18831066199
 10/29  08:00:00,296.666272591,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  09:00:00,259.99967954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826469771,0.0,2.18826469771
 10/29  10:00:00,211.11088881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821880879,0.0,2.18821880879
 10/29  11:00:00,211.111763525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959202916,0.0,2.18959202916
 10/29  12:00:00,211.111763512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965439827,0.0,2.18965439827
 10/29  13:00:00,211.113076306,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173143439,0.0,2.19173143439
 10/29  14:00:00,211.111763753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967356988,0.0,2.18967356988
 10/29  15:00:00,211.110888317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837141296,0.0,2.18837141296
 10/29  16:00:00,259.999680072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832570183,0.0,2.18832570183
 10/29  17:00:00,296.666273329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827998788,0.0,2.18827998788
 10/29  18:00:00,347.928272626,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  19:00:00,323.483877458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823428057,0.0,2.18823428057
 10/29  20:00:00,323.483877893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818858688,0.0,2.18818858688
 10/29  21:00:00,299.040794365,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037904709,0.0,2.19037904709
 10/29  22:00:00,274.595086544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825925433,0.0,2.18825925433
 10/29  23:00:00,250.150690389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821352972,0.0,2.18821352972
 10/29  24:00:00,237.928492454,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/30  01:00:00,287.769661167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890129233,0.0,2.18890129233
 10/30  02:00:00,287.769661218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895995771,0.0,2.18895995771
 10/30  03:00:00,287.769661251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901878475,0.0,2.18901878475
 10/30  04:00:00,299.991859063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907770382,0.0,2.18907770382
 10/30  05:00:00,349.357932428,0.0,0.0,0.0,49.8407270682,199.362908273,2.191078593,0.0,2.191078593
 10/30  06:00:00,853.748925415,27.1285252113,331.076742865,0.0,49.8407270682,199.362908273,321.738776075,319.548432867,2.19034320804
 10/30  07:00:00,918.270187302,27.1285252113,308.678495373,0.0,149.522181205,199.362908273,276.255421489,269.700158228,6.55526326087
 10/30  08:00:00,1453.99667576,27.1285252113,309.627429425,0.0,448.566543614,448.566543614,99.3568891201,86.2020967174,13.1547924027
 10/30  09:00:00,1424.78293768,27.1285252113,315.521126428,0.0,448.566543614,448.566543614,55.5224162915,42.3590793254,13.1633369661
 10/30  10:00:00,1384.71903771,27.1285252113,323.629481349,0.0,448.566543614,448.566543614,33.4315248588,20.2645190823,13.1670057765
 10/30  11:00:00,1395.51076033,27.1285252113,334.07399889,0.0,448.566543614,448.566543614,26.9031299126,11.5022239884,15.4009059242
 10/30  12:00:00,1353.50591546,27.1285252113,342.037097441,0.0,448.566543614,398.725816546,41.4256833224,21.563413911,19.8622694114
 10/30  13:00:00,1408.80766338,27.4431058695,346.743510758,0.0,448.566543614,448.566543614,22.5842434689,4.94408016306,17.6401633059
 10/30  14:00:00,1412.45175684,27.8475324401,349.965400482,0.0,448.566543614,448.566543614,12.6150646037,1.65324890393,10.9618156998
 10/30  15:00:00,1416.50377717,27.9194969951,353.948632997,0.0,448.566543614,448.566543614,11.7429019079,0.785620329327,10.9572815786
 10/30  16:00:00,1467.04675758,27.5486785606,356.504060034,0.0,448.566543614,448.566543614,16.0666276891,0.680692780699,15.3859349084
 10/30  17:00:00,1348.46952598,27.1285252113,352.166297447,0.0,348.885089477,398.725816546,12.5434567755,3.79252536963,8.75093140586
 10/30  18:00:00,1191.37701564,27.1285252113,343.179914815,0.0,249.203635341,299.044362409,36.7327359665,27.993882314,8.73885365254
 10/30  19:00:00,1167.15034767,27.1285252113,343.06910653,0.0,249.203635341,299.044362409,48.6726702484,44.301504959,4.37116528945
 10/30  20:00:00,1015.07994353,27.1285252113,340.281314747,0.0,149.522181205,249.203635341,76.8112623285,70.2600292848,6.55123304369
 10/30  21:00:00,983.934445157,27.1285252113,332.877693136,0.0,149.522181205,249.203635341,89.7948951153,87.6039540176,2.19094109776
 10/30  22:00:00,349.356618233,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890865257,0.0,2.1890865257
 10/30  23:00:00,299.991859024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888719196,0.0,2.18888719196
 10/30  24:00:00,287.769661095,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889467975,0.0,2.1889467975
 10/31  01:00:00,287.769664605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901620227,0.0,2.18901620227
 10/31  02:00:00,287.769664488,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  03:00:00,287.76966447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908143451,0.0,2.18908143451
 10/31  04:00:00,299.991862424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888724555,0.0,2.18888724555
 10/31  05:00:00,349.357939202,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212974625,0.0,4.36212974625
 10/31  06:00:00,866.117109612,27.7035473973,339.21749353,0.0,49.8407270682,199.362908273,172.472337375,170.28200838,2.19032899546
 10/31  07:00:00,951.862383888,27.1285252113,341.328016969,0.0,149.522181205,199.362908273,178.172344675,171.616926742,6.55541793249
 10/31  08:00:00,1476.96477896,27.1285252113,337.518674486,0.0,448.566543614,448.566543614,48.6044986899,37.6379009143,10.9665977756
 10/31  09:00:00,1443.00909382,27.1285252113,341.117957775,0.0,448.566543614,448.566543614,35.2534631388,22.0836843647,13.1697787742
 10/31  10:00:00,1400.90227025,27.1285252113,346.044683319,0.0,448.566543614,448.566543614,25.5087083112,12.3349482077,13.1737601035
 10/31  11:00:00,1406.59448438,27.1285252113,350.377263704,0.0,448.566543614,448.566543614,27.2547069793,9.65173904291,17.6029679364
 10/31  12:00:00,1365.24314489,27.1285252113,357.991067756,0.0,448.566543614,398.725816546,31.4152545919,13.7568610057,17.6583935862
 10/31  13:00:00,1424.38872865,27.1285252113,367.168182581,0.0,448.566543614,448.566543614,23.9461037209,4.10120993923,19.8448937817
 10/31  14:00:00,1434.45308154,27.1285252113,376.061487823,0.0,448.566543614,448.566543614,13.100775368,2.1378166574,10.9629587106
 10/31  15:00:00,1446.93672788,27.1285252113,387.729212462,0.0,448.566543614,448.566543614,13.210255091,2.25216302505,10.9580920659
 10/31  16:00:00,1503.63032678,27.1285252113,395.316660602,0.0,448.566543614,448.566543614,17.3459223719,1.95648584909,15.3894365228
 10/31  17:00:00,1394.48749215,27.1285252113,390.833006458,0.0,348.885089477,398.725816546,18.3928742949,9.64111585506,8.75175843988
 10/31  18:00:00,1226.54029227,27.1285252113,380.946980005,0.0,249.203635341,299.044362409,59.5574741067,52.9985524856,6.5589216211
 10/31  19:00:00,1195.79120757,27.1285252113,375.662892408,0.0,249.203635341,299.044362409,70.3675008443,63.8206495685,6.54685127578
 10/31  20:00:00,1044.09870645,27.1285252113,374.218682752,0.0,149.522181205,249.203635341,88.3655306646,83.9919166395,4.37361402515
 10/31  21:00:00,1005.52837049,27.1285252113,361.594217655,0.0,149.522181205,249.203635341,107.765630746,103.403491018,4.36213972791
 10/31  22:00:00,349.35662162,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899140726,0.0,2.18899140726
 10/31  23:00:00,299.991862422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905742587,0.0,2.18905742587
 10/31  24:00:00,287.769664468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886365321,0.0,2.18886365321
 11/01  01:00:00,287.769668072,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  02:00:00,287.769668158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894063211,0.0,2.18894063211
 11/01  03:00:00,287.769668286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901263531,0.0,2.18901263531
 11/01  04:00:00,299.991866225,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890847137,0.0,2.1890847137
 11/01  05:00:00,349.357944578,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908436879,0.0,2.1908436879
 11/01  06:00:00,926.407684142,28.203447368,401.555520245,0.0,49.8407270682,199.362908273,82.3835845873,78.022747518,4.36083706924
 11/01  07:00:00,1029.96913052,27.1285252113,418.695603006,0.0,149.522181205,199.362908273,117.941589498,111.386929784,6.55465971484
 11/01  08:00:00,1565.60087212,27.1285252113,422.422071078,0.0,448.566543614,448.566543614,52.6431165102,41.6757759722,10.967340538
 11/01  09:00:00,1543.64029597,27.1285252113,435.082733219,0.0,448.566543614,448.566543614,39.3425659327,26.1735760933,13.1689898395
 11/01  10:00:00,1498.52339333,27.1285252113,438.105697637,0.0,448.566543614,448.566543614,27.3539822373,14.1807153988,13.1732668385
