Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  11:00:00,1499.57010649,27.1285252113,438.855246361,0.0,448.566543614,448.566543614,31.5272622568,16.1224541367,15.4048081201
 11/01  12:00:00,1449.62422371,27.1285252113,438.792873528,0.0,448.566543614,398.725816546,41.2109331402,21.3444755642,19.8664575759
 11/01  13:00:00,1498.24901663,27.1285252113,438.036924863,0.0,448.566543614,448.566543614,32.0903154051,12.244255693,19.8460597121
 11/01  14:00:00,1503.00715983,27.1285252113,441.984066879,0.0,448.566543614,448.566543614,23.0640371481,12.1009286307,10.9631085174
 11/01  15:00:00,1508.41939825,27.1285252113,447.072497579,0.0,448.566543614,448.566543614,22.8668596794,11.9079983191,10.9588613603
 11/01  16:00:00,1558.57788709,27.2720577347,448.126067743,0.0,448.566543614,448.566543614,26.5875262458,11.1985456802,15.3889805656
 11/01  17:00:00,1453.87377841,27.1285252113,447.976483131,0.0,348.885089477,398.725816546,37.4215768535,28.6689321889,8.75264466463
 11/01  18:00:00,1291.76852181,27.1285252113,443.551463622,0.0,249.203635341,299.044362409,62.1227278582,55.5636238363,6.55910402189
 11/01  19:00:00,1259.59457604,27.1285252113,436.94645212,0.0,249.203635341,299.044362409,69.9730646246,63.4255131048,6.54755151981
 11/01  20:00:00,1107.60384025,27.1285252113,435.030974413,0.0,149.522181205,249.203635341,91.7939069926,85.242951605,6.55095538762
 11/01  21:00:00,1075.18979385,27.1285252113,428.179070381,0.0,149.522181205,249.203635341,102.991701374,100.800875076,2.19082629732
 11/01  22:00:00,349.356625346,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896968664,0.0,2.18896968664
 11/01  23:00:00,299.991866181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904235955,0.0,2.18904235955
 11/01  24:00:00,287.769668337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911490013,0.0,2.18911490013
 11/02  01:00:00,287.769671693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893672206,0.0,2.18893672206
 11/02  02:00:00,287.769671645,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  03:00:00,287.769671689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901531897,0.0,2.18901531897
 11/02  04:00:00,299.991869674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909398057,0.0,2.18909398057
 11/02  05:00:00,349.357950565,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209494913,0.0,4.36209494913
 11/02  06:00:00,839.992568054,28.0114661402,316.422248817,0.0,49.8407270682,199.362908273,335.479634137,333.289308613,2.19032552374
 11/02  07:00:00,774.425368384,27.1285252113,164.067400191,0.0,149.522181205,199.362908273,322.188500637,315.632803691,6.55569694579
 11/02  08:00:00,1233.6394149,27.1285252113,99.0757175361,0.0,448.566543614,448.566543614,75.9523307388,64.9845016592,10.9678290796
 11/02  09:00:00,1226.01141875,27.1285252113,127.749471954,0.0,448.566543614,448.566543614,53.3775053958,40.2056325378,13.171872858
 11/02  10:00:00,1197.99294716,27.3621695918,148.050601228,0.0,448.566543614,448.566543614,46.3569221124,33.1805062599,13.1764158525
 11/02  11:00:00,1239.65306108,28.4139100485,188.4160889,0.0,448.566543614,448.566543614,45.6509749977,28.0478397332,17.6031352645
 11/02  12:00:00,1228.63012357,29.3334524136,226.006438752,0.0,448.566543614,398.725816546,51.9878288559,32.1235760937,19.8642527622
 11/02  13:00:00,1294.13898339,30.384850159,240.384517882,0.0,448.566543614,448.566543614,32.5033821266,14.8614011481,17.6419809786
 11/02  14:00:00,1295.52927946,30.4959731923,241.361363955,0.0,448.566543614,448.566543614,13.1789468161,2.21696396973,10.9619828464
 11/02  15:00:00,1294.94612616,30.4079189435,240.630813976,0.0,448.566543614,448.566543614,14.3689157551,1.22216790756,13.1467478475
 11/02  16:00:00,1339.26091038,29.7157188255,236.793717954,0.0,448.566543614,448.566543614,16.0394016969,2.84700780427,13.1923938926
 11/02  17:00:00,1218.74437962,27.2153292409,223.382776514,0.0,348.885089477,398.725816546,28.8718136011,17.9350490922,10.936764509
 11/02  18:00:00,1019.94983883,27.1285252113,181.864769424,0.0,249.203635341,299.044362409,63.4156462403,56.8563624009,6.55928383943
 11/02  19:00:00,957.138804447,27.1285252113,144.008934133,0.0,249.203635341,299.044362409,94.2703076812,89.8991782795,4.37112940172
 11/02  20:00:00,766.80111154,27.1285252113,111.725430064,0.0,149.522181205,249.203635341,144.588805448,138.037687562,6.55111788588
 11/02  21:00:00,704.381931777,27.1285252113,84.3366680105,0.0,149.522181205,249.203635341,162.959162248,160.768283588,2.19087865973
 11/02  22:00:00,349.356628754,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888131925,0.0,2.1888131925
 11/02  23:00:00,299.991869716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911112587,0.0,2.18911112587
 11/02  24:00:00,287.769671969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892866691,0.0,2.18892866691
 11/03  01:00:00,287.769675581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901550027,0.0,2.18901550027
 11/03  02:00:00,287.769675627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910045115,0.0,2.18910045115
 11/03  03:00:00,287.769675593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892307869,0.0,2.18892307869
 11/03  04:00:00,299.991873258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900861755,0.0,2.18900861755
 11/03  05:00:00,349.357955338,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106948426,0.0,2.19106948426
 11/03  06:00:00,704.950169698,27.7556270585,200.485620724,0.0,49.8407270682,199.362908273,518.372223764,516.181699723,2.19052404142
 11/03  07:00:00,515.837514958,27.1285252113,0.0,0.0,149.522181205,199.362908273,657.164502078,650.608647422,6.55585465592
 11/03  08:00:00,1125.87266795,27.1285252113,52.9205810921,0.0,448.566543614,448.566543614,240.106397177,226.948535325,13.1578618515
 11/03  09:00:00,1128.32250482,27.1285252113,53.5439742496,0.0,448.566543614,448.566543614,101.211924925,88.0443344187,13.1675905068
 11/03  10:00:00,1149.45703195,27.3578110413,104.920204494,0.0,448.566543614,448.566543614,63.8478032924,50.6753995342,13.1724037582
 11/03  11:00:00,1259.47089286,28.7247679184,207.809129387,0.0,448.566543614,448.566543614,48.4541076438,33.047057739,15.4070499048
 11/03  12:00:00,1247.61753973,29.6587740576,244.32645458,0.0,448.566543614,398.725816546,57.1415698864,37.2734700181,19.8680998683
 11/03  13:00:00,1305.21777764,30.5703520616,250.999082053,0.0,448.566543614,448.566543614,37.6246688581,17.7759494811,19.8487193771
 11/03  14:00:00,1308.68592524,30.6510710651,254.049753895,0.0,448.566543614,448.566543614,15.6462374463,4.68171387446,10.9645235718
 11/03  15:00:00,1311.59999463,30.3152960395,256.884077477,0.0,448.566543614,448.566543614,13.4442704552,2.48438181363,10.9598886416
 11/03  16:00:00,1363.09646467,29.7020062843,260.006419197,0.0,448.566543614,448.566543614,17.9897721873,2.59942190279,15.3903502845
 11/03  17:00:00,1249.84948147,27.3322407401,253.848434652,0.0,348.885089477,398.725816546,24.636563066,15.8845005558,8.75206251021
 11/03  18:00:00,1061.69485181,27.1285252113,223.453272837,0.0,249.203635341,299.044362409,64.0129546195,55.273719256,8.73923536351
 11/03  19:00:00,991.498744159,27.1285252113,178.133841415,0.0,249.203635341,299.044362409,87.3988092137,83.0269189324,4.37189028138
 11/03  20:00:00,822.573394549,27.1285252113,159.064145374,0.0,149.522181205,249.203635341,130.197449675,123.64565598,6.55179369456
 11/03  21:00:00,759.625644104,27.1285252113,121.01014585,0.0,149.522181205,249.203635341,145.498594464,143.307645986,2.19094847779
 11/03  22:00:00,349.356632274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909571915,0.0,2.18909571915
 11/03  23:00:00,299.99187319,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890493801,0.0,2.1890493801
 11/03  24:00:00,287.769675516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913509946,0.0,2.18913509946
 11/04  01:00:00,237.928951965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896652452,0.0,2.18896652452
 11/04  02:00:00,237.928951902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905821852,0.0,2.18905821852
 11/04  03:00:00,237.928951899,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891499671,0.0,2.1891499671
 11/04  04:00:00,250.151149478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897843474,0.0,2.18897843474
 11/04  05:00:00,274.596870771,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119174995,0.0,2.19119174995
 11/04  06:00:00,723.818680043,27.4255840207,206.789835239,0.0,49.8407270682,199.362908273,387.269162528,385.078913675,2.19024885237
 11/04  07:00:00,589.136102705,27.1285252113,97.3102643345,0.0,49.8407270682,199.362908273,342.144888849,337.778515339,4.36637351055
 11/04  08:00:00,773.850353245,27.1285252113,56.9014812827,0.0,249.203635341,249.203635341,180.314985316,175.943368046,4.37161726973
 11/04  09:00:00,828.293299014,27.1285252113,129.25339569,0.0,249.203635341,249.203635341,127.447363734,118.707841938,8.7395217956
 11/04  10:00:00,889.19219541,27.1540633115,238.070369155,0.0,249.203635341,249.203635341,98.7373369926,92.1810640866,6.55627290594
 11/04  11:00:00,928.065555364,28.0436619817,275.377792461,0.0,249.203635341,249.203635341,84.3314682178,75.5870118046,8.74445641317
 11/04  12:00:00,948.317804196,28.8933293526,294.359158305,0.0,249.203635341,249.203635341,76.8309795062,70.2733330699,6.55764643633
 11/04  13:00:00,958.158434345,29.5130085275,303.266499103,0.0,249.203635341,249.203635341,63.4785731187,56.9221834557,6.55638966302
 11/04  14:00:00,713.021605363,28.7818920649,307.870562673,0.0,74.7610906023,174.442544739,76.622475033,72.2510099495,4.37146508348
 11/04  15:00:00,716.78741904,28.1214121923,312.363837237,0.0,74.7610906023,174.442544739,73.2759491516,66.7324526514,6.5434965002
 11/04  16:00:00,763.669210165,27.2837902222,311.37941475,0.0,74.7610906023,174.442544739,78.4086862254,74.0381410091,4.37054521637
 11/04  17:00:00,728.1385212,27.1285252113,305.901836391,0.0,24.9203635341,149.522181205,112.491712307,110.301232601,2.19047970549
 11/04  18:00:00,347.929615583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050321355,0.0,2.19050321355
 11/04  19:00:00,323.485220551,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052356874,0.0,2.19052356874
 11/04  20:00:00,323.485220624,0.0,0.0,0.0,24.9203635341,149.522181205,4.36048684295,0.0,4.36048684295
 11/04  21:00:00,299.041707703,0.0,0.0,0.0,24.9203635341,149.522181205,2.19191006702,0.0,2.19191006702
 11/04  22:00:00,274.595545267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895744315,0.0,2.18895744315
 11/04  23:00:00,250.15114971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904997393,0.0,2.18904997393
 11/04  24:00:00,237.928952016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914231671,0.0,2.18914231671
 11/05  01:00:00,237.928512976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835907568,0.0,2.18835907568
 11/05  02:00:00,237.92851239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928512686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835431616,0.0,2.18835431616
 11/05  04:00:00,250.150710934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834986845,0.0,2.18834986845
 11/05  05:00:00,274.596433758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029048389,0.0,2.19029048389
 11/05  06:00:00,323.483897791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829327228,0.0,2.18829327228
 11/05  07:00:00,313.75362652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839922267,0.0,2.18839922267
 11/05  08:00:00,296.666292555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  09:00:00,259.999699649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839540295,0.0,2.18839540295
 11/05  10:00:00,211.110908801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828180173,0.0,2.18828180173
 11/05  11:00:00,434.756445911,11.8630024793,166.742332067,0.0,24.9203635341,149.522181205,2.18974160841,0.0,2.18974160841
 11/05  12:00:00,619.115981866,19.7650337839,313.636626256,0.0,24.9203635341,149.522181205,2.18985215126,0.0,2.18985215126
 11/05  13:00:00,581.043888114,16.6311213391,280.763594845,0.0,24.9203635341,149.522181205,4.36393872842,0.0,4.36393872842
 11/05  14:00:00,661.724474018,21.2726162667,346.240853707,0.0,24.9203635341,149.522181205,2.18976305693,0.0,2.18976305693
 11/05  15:00:00,563.512425399,15.5969166667,277.380254828,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  16:00:00,612.343384714,14.4416321524,279.05256649,0.0,24.9203635341,149.522181205,2.18844457112,0.0,2.18844457112
 11/05  17:00:00,480.928288691,7.20804765364,139.100127402,0.0,24.9203635341,149.522181205,2.18844093859,0.0,2.18844093859
 11/05  18:00:00,347.928293133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843673086,0.0,2.18843673086
 11/05  19:00:00,323.483897024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  20:00:00,323.483897577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843305317,0.0,2.18843305317
 11/05  21:00:00,299.040829691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023795119,0.0,2.19023795119
 11/05  22:00:00,274.595106435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837776642,0.0,2.18837776642
 11/05  23:00:00,250.150711004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837414864,0.0,2.18837414864
 11/05  24:00:00,237.928512779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837053159,0.0,2.18837053159
 11/06  01:00:00,287.769685826,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  02:00:00,287.76968582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913701535,0.0,2.18913701535
 11/06  03:00:00,287.769685938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897647743,0.0,2.18897647743
 11/06  04:00:00,287.769685995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908170319,0.0,2.18908170319
 11/06  05:00:00,299.991883949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918684996,0.0,2.18918684996
 11/06  06:00:00,349.357973028,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910160071,0.0,2.1910160071
 11/06  07:00:00,842.062119148,27.1285252113,349.873956619,0.0,49.8407270682,199.362908273,218.394459064,214.033627025,4.36083203861
 11/06  08:00:00,912.024689672,27.1285252113,316.573949133,0.0,149.522181205,199.362908273,141.260686595,134.704629729,6.55605686514
 11/06  09:00:00,1488.63924677,27.1285252113,346.297255113,0.0,448.566543614,448.566543614,33.4266219623,22.4566832934,10.969938669
 11/06  10:00:00,1477.63077209,27.3896603761,372.806877079,0.0,448.566543614,448.566543614,21.0808448159,7.90523573831,13.1756090775
 11/06  11:00:00,1459.49758897,29.8719172509,400.523601737,0.0,448.566543614,448.566543614,17.5192492289,2.15395733595,15.365291893
 11/06  12:00:00,1493.05913352,31.4958499677,429.88397145,0.0,448.566543614,448.566543614,16.755744397,1.34741824193,15.4083261551
 11/06  13:00:00,1462.14718852,31.300332359,447.779846395,0.0,448.566543614,398.725816546,20.6294751023,0.760108031375,19.8693670709
 11/06  14:00:00,1526.38397805,32.0334958061,461.180613778,0.0,448.566543614,448.566543614,19.8509681098,0.0,19.8509681098
 11/06  15:00:00,1531.26218379,31.6687008425,465.586003143,0.0,448.566543614,448.566543614,10.9659861909,0.0,10.9659861909
 11/06  16:00:00,1530.44746297,30.7098554362,465.340642241,0.0,448.566543614,448.566543614,10.960954201,0.0,10.960954201
 11/06  17:00:00,1572.09846107,28.8440989654,451.832159891,0.0,448.566543614,448.566543614,15.394371555,0.0,15.394371555
 11/06  18:00:00,1467.33990199,27.462513476,419.858868012,0.0,348.885089477,398.725816546,10.9372358503,0.0,10.9372358503
 11/06  19:00:00,1237.7126746,27.1285252113,391.59247197,0.0,249.203635341,299.044362409,11.9996691222,5.43956379561,6.56010532657
 11/06  20:00:00,1200.54883196,27.1285252113,380.208231711,0.0,249.203635341,299.044362409,19.6568932257,15.2852171125,4.37167611324
 11/06  21:00:00,1037.5350165,27.1285252113,368.04196034,0.0,149.522181205,249.203635341,51.8096119264,45.2573881496,6.55222377675
 11/06  22:00:00,997.125605229,27.1285252113,353.871764151,0.0,149.522181205,249.203635341,64.7853385124,60.4230816854,4.36225682708
 11/06  23:00:00,349.356642888,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/06  24:00:00,299.99188372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918403054,0.0,2.18918403054
 11/07  01:00:00,287.769689464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902996959,0.0,2.18902996959
 11/07  02:00:00,287.769689555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914129103,0.0,2.18914129103
 11/07  03:00:00,287.769689617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898642107,0.0,2.18898642107
 11/07  04:00:00,287.769689606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909828077,0.0,2.18909828077
 11/07  05:00:00,299.99188751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894363722,0.0,2.18894363722
 11/07  06:00:00,349.357978096,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119294434,0.0,2.19119294434
 11/07  07:00:00,829.031659885,28.2241310912,341.581549154,0.0,49.8407270682,199.362908273,119.213675285,114.852712157,4.36096312832
 11/07  08:00:00,925.142272806,27.1285252113,334.944568296,0.0,149.522181205,199.362908273,74.7698719769,68.214336616,6.55553536086
 11/07  09:00:00,1506.11678708,27.5560170164,365.600390936,0.0,448.566543614,448.566543614,20.2667825237,9.2957820917,10.971000432
 11/07  10:00:00,1510.3540808,29.2601097458,400.7783916,0.0,448.566543614,448.566543614,15.2672234547,2.09190581925,13.1753176354
 11/07  11:00:00,1508.60502262,31.4505102155,443.232627402,0.0,448.566543614,448.566543614,16.6162658149,1.24697253026,15.3692932846
 11/07  12:00:00,1533.28384457,33.1536641349,465.48631762,0.0,448.566543614,448.566543614,15.8297087873,0.420942638052,15.4087661492
 11/07  13:00:00,1481.54246515,33.4980162044,463.237059725,0.0,448.566543614,398.725816546,20.0353165454,0.164580546516,19.8707359988
 11/07  14:00:00,1529.48464944,34.3579735467,460.480018009,0.0,448.566543614,448.566543614,19.8528510273,0.0,19.8528510273
 11/07  15:00:00,1526.427523,34.4391819335,457.350561349,0.0,448.566543614,448.566543614,10.9670025207,0.0,10.9670025207
 11/07  16:00:00,1531.35106722,33.3738434465,463.33988701,0.0,448.566543614,448.566543614,10.9605022583,0.0,10.9605022583
 11/07  17:00:00,1597.34897192,31.7939230153,473.480376386,0.0,448.566543614,448.566543614,15.3947059071,0.0,15.3947059071
 11/07  18:00:00,1504.20711615,28.0033393507,454.411053367,0.0,348.885089477,398.725816546,10.9374639917,0.0,10.9374639917
 11/07  19:00:00,1280.36039096,27.1551341097,431.932353739,0.0,249.203635341,299.044362409,6.56002632357,0.0,6.56002632357
 11/07  20:00:00,1228.82173968,27.1285252113,406.773868738,0.0,249.203635341,299.044362409,7.94483895859,1.39684488998,6.54799406861
 11/07  21:00:00,1058.85434902,27.1285252113,387.431956674,0.0,149.522181205,249.203635341,28.3699522419,23.995430997,4.37452124493
 11/07  22:00:00,1028.05699125,27.1285252113,382.090242117,0.0,149.522181205,249.203635341,43.0905102707,38.7284151417,4.36209512896
 11/07  23:00:00,349.356646241,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897774957,0.0,2.18897774957
 11/07  24:00:00,299.991887012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909009614,0.0,2.18909009614
 11/08  01:00:00,287.769692738,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  02:00:00,287.76969273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921282183,0.0,2.18921282183
 11/08  03:00:00,287.769692764,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890635825,0.0,2.1890635825
 11/08  04:00:00,287.769692914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918182889,0.0,2.18918182889
 11/08  05:00:00,299.991890758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903284565,0.0,2.18903284565
 11/08  06:00:00,349.357984165,0.0,0.0,0.0,49.8407270682,199.362908273,4.36218807745,0.0,4.36218807745
 11/08  07:00:00,871.633947372,29.5084731772,370.962661801,0.0,49.8407270682,199.362908273,68.1764132869,65.9859997079,2.19041357903
 11/08  08:00:00,949.440498309,27.1285252113,357.375268439,0.0,149.522181205,199.362908273,43.8561143681,37.2992798447,6.55683452348
 11/08  09:00:00,1530.17147586,27.9921261984,385.959251297,0.0,448.566543614,448.566543614,16.0984034191,2.9386863202,13.1597170989
 11/08  10:00:00,1545.0610432,30.7480488923,431.832315937,0.0,448.566543614,448.566543614,14.1147733516,0.946978903173,13.1677944485
 11/08  11:00:00,1521.20558583,33.3524674251,453.398583103,0.0,448.566543614,448.566543614,13.3201590883,0.146180178072,13.1739789103
 11/08  12:00:00,1532.26882981,35.342113867,462.28313062,0.0,448.566543614,448.566543614,15.4114686466,0.0,15.4114686466
 11/08  13:00:00,1486.47478388,33.7728953855,467.894583896,0.0,448.566543614,398.725816546,19.8777834386,0.0,19.8777834386
 11/08  14:00:00,1529.42329269,37.019226981,457.757372257,0.0,448.566543614,448.566543614,19.8550932926,0.0,19.8550932926
 11/08  15:00:00,1528.53536271,37.3885591695,456.508999286,0.0,448.566543614,448.566543614,13.1529410622,0.0,13.1529410622
 11/08  16:00:00,1531.99777619,36.6040667401,460.756355468,0.0,448.566543614,448.566543614,10.9637326541,0.0,10.9637326541
 11/08  17:00:00,1578.39655306,34.0930271692,452.560928921,0.0,448.566543614,448.566543614,15.3960794969,0.0,15.3960794969
 11/08  18:00:00,1471.23020352,29.396818678,421.232545338,0.0,348.885089477,398.725816546,8.75515636079,0.0,8.75515636079
 11/08  19:00:00,1243.44185302,27.20926915,396.348715893,0.0,249.203635341,299.044362409,8.74047819581,0.0,8.74047819581
 11/08  20:00:00,1201.30503068,27.1285252113,380.351752533,0.0,249.203635341,299.044362409,4.3720545079,0.0,4.3720545079
 11/08  21:00:00,1041.59101392,27.1285252113,371.473078655,0.0,149.522181205,249.203635341,18.2865332349,11.7341474963,6.55238573866
 11/08  22:00:00,1005.85427598,27.1285252113,361.693053021,0.0,149.522181205,249.203635341,32.7948936407,30.6038103744,2.19108326637
 11/08  23:00:00,349.356649828,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870818969,0.0,2.18870818969
 11/08  24:00:00,299.991890769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920847719,0.0,2.18920847719
 11/09  01:00:00,287.769696421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906718136,0.0,2.18906718136
 11/09  02:00:00,287.76969649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919169118,0.0,2.18919169118
 11/09  03:00:00,287.769696447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904812885,0.0,2.18904812885
 11/09  04:00:00,287.769696436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917309203,0.0,2.18917309203
 11/09  05:00:00,299.991894185,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890297599,0.0,2.1890297599
 11/09  06:00:00,349.357988852,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911813375,0.0,2.1911813375
 11/09  07:00:00,846.992493635,30.2029153438,347.172824365,0.0,49.8407270682,199.362908273,70.7850816973,68.5944202186,2.19066147877
 11/09  08:00:00,931.475098401,27.1285252113,340.000921947,0.0,149.522181205,199.362908273,44.1252240298,37.5680995102,6.55712451965
 11/09  09:00:00,1497.61547402,27.6969322111,356.530327686,0.0,448.566543614,448.566543614,16.7754310346,3.61218202585,13.1632490087
 11/09  10:00:00,1507.54579222,31.2039692783,396.052944932,0.0,448.566543614,448.566543614,14.5137763543,1.33898938407,13.1747869702
 11/09  11:00:00,1507.17425187,34.2680695775,439.027827842,0.0,448.566543614,448.566543614,15.7704615441,0.395329503885,15.3751320402
 11/09  12:00:00,1518.26361465,36.1354359219,448.183558479,0.0,448.566543614,448.566543614,15.4098294051,0.0,15.4098294051
 11/09  13:00:00,1462.12324615,34.2398892657,443.973308999,0.0,448.566543614,398.725816546,19.8736463944,0.0,19.8736463944
 11/09  14:00:00,1520.6008923,37.6214126799,449.212211449,0.0,448.566543614,448.566543614,19.856796908,0.0,19.856796908
 11/09  15:00:00,1524.45566688,37.194060651,452.970734767,0.0,448.566543614,448.566543614,10.9658073919,0.0,10.9658073919
 11/09  16:00:00,1516.02699377,36.057295201,445.941732167,0.0,448.566543614,448.566543614,13.1508855674,0.0,13.1508855674
 11/09  17:00:00,1553.94086215,34.126335015,429.14513143,0.0,448.566543614,448.566543614,15.3961014602,0.0,15.3961014602
 11/09  18:00:00,1454.89712432,29.6416926861,406.387318927,0.0,348.885089477,398.725816546,8.75454783104,0.0,8.75454783104
 11/09  19:00:00,1227.65709157,27.1739475051,382.299577943,0.0,249.203635341,299.044362409,6.56088900241,0.0,6.56088900241
 11/09  20:00:00,1190.92654783,27.1285252113,369.203883225,0.0,249.203635341,299.044362409,6.62023279752,0.0718076256641,6.54842517185
 11/09  21:00:00,1033.56975618,27.1285252113,360.79036291,0.0,149.522181205,249.203635341,17.8742500742,11.3217996417,6.55245043246
 11/09  22:00:00,1005.22996165,27.1285252113,356.229225896,0.0,149.522181205,249.203635341,28.6951836327,26.5039567983,2.19122683431
 11/09  23:00:00,349.356653547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922553269,0.0,2.18922553269
 11/09  24:00:00,299.991894393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921587797,0.0,2.18921587797
 11/10  01:00:00,287.769699949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908099605,0.0,2.18908099605
 11/10  02:00:00,287.769699959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921212818,0.0,2.18921212818
 11/10  03:00:00,287.769699842,0.0,0.0,0.0,24.9203635341,199.362908273,2.189074221,0.0,2.189074221
 11/10  04:00:00,287.769699807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920574719,0.0,2.18920574719
 11/10  05:00:00,299.991897471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906806122,0.0,2.18906806122
 11/10  06:00:00,349.357994821,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137564606,0.0,2.19137564606
 11/10  07:00:00,855.315664534,30.2404986024,351.691331386,0.0,49.8407270682,199.362908273,52.958523041,50.7680740706,2.19044897036
 11/10  08:00:00,935.724732748,27.1285252113,341.022914337,0.0,149.522181205,199.362908273,38.8871475827,32.3305265102,6.55662107254
 11/10  09:00:00,1502.38444771,28.247894968,358.820267419,0.0,448.566543614,448.566543614,15.4496555916,2.2869472775,13.1627083141
 11/10  10:00:00,1505.06819147,31.7558381231,394.050938639,0.0,448.566543614,448.566543614,14.0312519773,0.85670059736,13.17455138
 11/10  11:00:00,1497.58969623,34.7757723543,429.313435843,0.0,448.566543614,448.566543614,13.3284545655,0.147047493742,13.1814070718
 11/10  12:00:00,1526.02941965,37.0335666638,454.588185843,0.0,448.566543614,448.566543614,17.6119738486,0.0,17.6119738486
 11/10  13:00:00,1479.48636967,34.3969226108,460.325958495,0.0,448.566543614,398.725816546,19.8750978257,0.0,19.8750978257
 11/10  14:00:00,1532.2862592,36.8308358107,460.882893277,0.0,448.566543614,448.566543614,19.8592938057,0.0,19.8592938057
 11/10  15:00:00,1531.93501287,35.618152653,461.679006935,0.0,448.566543614,448.566543614,10.9668449772,0.0,10.9668449772
 11/10  16:00:00,1534.02392424,34.5594052402,464.827122708,0.0,448.566543614,448.566543614,13.1523244263,0.0,13.1523244263
 11/10  17:00:00,1590.40099308,33.5994021582,464.726820419,0.0,448.566543614,448.566543614,15.3973432233,0.0,15.3973432233
 11/10  18:00:00,1500.1869466,29.5767402009,448.805752576,0.0,348.885089477,398.725816546,8.75448896918,0.0,8.75448896918
 11/10  19:00:00,1280.23230731,27.1432027455,431.48570716,0.0,249.203635341,299.044362409,8.7469922845,0.00639338217035,8.74059890233
 11/10  20:00:00,1242.2993242,27.1285252113,419.124177733,0.0,249.203635341,299.044362409,4.8388506737,0.466719754837,4.37213091886
 11/10  21:00:00,1081.90668682,27.1285252113,409.112481406,0.0,149.522181205,249.203635341,18.2658042502,11.7131662629,6.55263798724
 11/10  22:00:00,1049.59701319,27.1285252113,402.197898748,0.0,149.522181205,249.203635341,28.3481702036,26.1570277805,2.19114242308
 11/10  23:00:00,349.356656663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914645205,0.0,2.18914645205
 11/10  24:00:00,299.991897607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900808737,0.0,2.18900808737
 11/11  01:00:00,237.928529697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833531685,0.0,2.18833531685
 11/11  02:00:00,237.928529485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836662165,0.0,2.18836662165
 11/11  03:00:00,237.928528959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928529291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839820809,0.0,2.18839820809
 11/11  05:00:00,250.150727469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842998907,0.0,2.18842998907
 11/11  06:00:00,274.596462709,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045673735,0.0,2.19045673735
 11/11  07:00:00,297.852914297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844785416,0.0,2.18844785416
 11/11  08:00:00,296.66630984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847992675,0.0,2.18847992675
 11/11  09:00:00,296.66630936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  10:00:00,259.999715997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851207168,0.0,2.18851207168
 11/11  11:00:00,609.569333671,19.4281556196,298.210247366,0.0,24.9203635341,149.522181205,2.18854478505,0.0,2.18854478505
 11/11  12:00:00,521.948446811,16.968781508,228.753849993,0.0,24.9203635341,149.522181205,2.18995087372,0.0,2.18995087372
 11/11  13:00:00,604.993098997,21.6753770316,290.536553447,0.0,24.9203635341,149.522181205,2.18990864494,0.0,2.18990864494
 11/11  14:00:00,531.511906493,17.3081892465,237.598975907,0.0,24.9203635341,149.522181205,4.36426957896,0.0,4.36426957896
 11/11  15:00:00,611.550631852,20.9699235151,297.93475856,0.0,24.9203635341,149.522181205,2.18993681352,0.0,2.18993681352
 11/11  16:00:00,543.733506463,15.4998548779,240.495319627,0.0,24.9203635341,149.522181205,2.18853714875,0.0,2.18853714875
 11/11  17:00:00,277.087049069,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  18:00:00,347.928309673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852398484,0.0,2.18852398484
 11/11  19:00:00,347.928309955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833330695,0.0,2.18833330695
 11/11  20:00:00,323.483914121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836583633,0.0,2.18836583633
 11/11  21:00:00,323.483913592,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  22:00:00,299.040858792,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118326718,0.0,4.36118326718
 11/11  23:00:00,274.595122388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.15072708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841474347,0.0,2.18841474347
 11/12  01:00:00,237.928532394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845280778,0.0,2.18845280778
 11/12  02:00:00,237.928532339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848994102,0.0,2.18848994102
 11/12  03:00:00,237.928531851,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  04:00:00,237.928531876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852734697,0.0,2.18852734697
 11/12  05:00:00,250.15073018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834132861,0.0,2.18834132861
 11/12  06:00:00,274.596467532,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906064443,0.0,2.1906064443
 11/12  07:00:00,297.852916981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837157121,0.0,2.18837157121
 11/12  08:00:00,296.666312675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852218482,0.0,2.18852218482
 11/12  09:00:00,296.666312251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844799984,0.0,2.18844799984
 11/12  10:00:00,259.999718529,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  11:00:00,502.807028747,13.3245505009,206.748398705,0.0,24.9203635341,149.522181205,2.1884868106,0.0,2.1884868106
 11/12  12:00:00,610.979759284,19.4214857299,287.519486778,0.0,24.9203635341,149.522181205,2.1900007896,0.0,2.1900007896
 11/12  13:00:00,569.647711677,16.5816397556,250.194650498,0.0,24.9203635341,149.522181205,2.18996681438,0.0,2.18996681438
 11/12  14:00:00,630.06155361,20.2848153807,303.262730263,0.0,24.9203635341,149.522181205,4.36378367974,0.0,4.36378367974
 11/12  15:00:00,543.755779707,15.4782947527,243.882024259,0.0,24.9203635341,149.522181205,2.18994809461,0.0,2.18994809461
 11/12  16:00:00,613.862173299,18.0201191341,303.728900735,0.0,24.9203635341,149.522181205,2.18847034595,0.0,2.18847034595
 11/12  17:00:00,277.087051876,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,347.928312093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850920781,0.0,2.18850920781
 11/12  19:00:00,347.928312569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854692155,0.0,2.18854692155
 11/12  20:00:00,323.483916985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836148363,0.0,2.18836148363
 11/12  21:00:00,323.483916527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839995706,0.0,2.18839995706
 11/12  22:00:00,299.040863221,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050200836,0.0,2.19050200836
 11/12  23:00:00,274.595125267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843048298,0.0,2.18843048298
 11/12  24:00:00,250.150729439,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/13  01:00:00,287.769709861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924492202,0.0,2.18924492202
 11/13  02:00:00,287.769709881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912349675,0.0,2.18912349675
 11/13  03:00:00,287.769710001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927435056,0.0,2.18927435056
 11/13  04:00:00,287.769709946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915329736,0.0,2.18915329736
 11/13  05:00:00,299.991907856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903229528,0.0,2.18903229528
 11/13  06:00:00,349.358010887,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137385907,0.0,2.19137385907
 11/13  07:00:00,820.620805119,28.1549683153,318.813109653,0.0,49.8407270682,199.362908273,288.182681622,283.821348936,4.36133268596
 11/13  08:00:00,845.747365018,27.1285252113,250.348819905,0.0,149.522181205,199.362908273,180.027078001,173.469980302,6.55709769905
 11/13  09:00:00,1450.55859905,27.3420683097,305.685134555,0.0,448.566543614,448.566543614,51.1014796298,37.9383729631,13.1631066667
 11/13  10:00:00,1454.87009593,29.1032108041,345.576581067,0.0,448.566543614,448.566543614,29.3983380091,16.2263065602,13.1720314489
 11/13  11:00:00,1450.84377886,30.9436180365,390.262607296,0.0,448.566543614,448.566543614,19.5095277266,6.32985520237,13.1796725242
 11/13  12:00:00,1484.24156387,32.5143979356,420.712389779,0.0,448.566543614,448.566543614,22.0509579408,4.43469406378,17.616263877
 11/13  13:00:00,1456.24993376,32.6955447242,440.455438992,0.0,448.566543614,398.725816546,23.3567489854,3.47415656657,19.8825924188
 11/13  14:00:00,1519.03056207,33.3134726752,452.467849698,0.0,448.566543614,448.566543614,19.9120626636,0.0499510124051,19.8621116512
 11/13  15:00:00,1524.82551884,33.4482007475,457.326770458,0.0,448.566543614,448.566543614,10.9668812396,0.0,10.9668812396
 11/13  16:00:00,1524.25504653,32.6112933587,457.311441383,0.0,448.566543614,448.566543614,13.1550353442,0.0,13.1550353442
 11/13  17:00:00,1575.88278371,31.1940731506,444.89636467,0.0,448.566543614,448.566543614,15.4010305889,0.0,15.4010305889
 11/13  18:00:00,1464.86145882,27.7019629653,417.076886543,0.0,348.885089477,398.725816546,9.11528694926,0.359495135958,8.7557918133
 11/13  19:00:00,1243.47974008,27.1285252113,396.973615114,0.0,249.203635341,299.044362409,11.9766483958,3.23439221336,8.74225618246
 11/13  20:00:00,1206.23299634,27.1285252113,385.739914348,0.0,249.203635341,299.044362409,14.2558281281,9.88383386165,4.37199426641
 11/13  21:00:00,1044.79764166,27.1285252113,375.133551483,0.0,149.522181205,249.203635341,43.046062623,36.4928684596,6.55319416335
 11/13  22:00:00,1008.56120297,27.1285252113,362.447651517,0.0,149.522181205,249.203635341,51.5311360566,47.1683556263,4.36278043037
 11/13  23:00:00,349.356666795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918362528,0.0,2.18918362528
 11/13  24:00:00,299.991907654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906294257,0.0,2.18906294257
 11/14  01:00:00,287.7697132,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  02:00:00,287.769713156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922507511,0.0,2.18922507511
 11/14  03:00:00,287.769713209,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891093822,0.0,2.1891093822
 11/14  04:00:00,287.76971328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926697382,0.0,2.18926697382
 11/14  05:00:00,299.991911067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915156777,0.0,2.18915156777
 11/14  06:00:00,349.358016766,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263877202,0.0,4.36263877202
 11/14  07:00:00,853.216982361,29.4412925663,350.770648268,0.0,49.8407270682,199.362908273,75.9011799893,73.7105002552,2.1906797341
 11/14  08:00:00,941.849749245,27.1285252113,347.314246343,0.0,149.522181205,199.362908273,48.6462386192,42.0886839309,6.55755468839
 11/14  09:00:00,1507.28174927,27.5569463993,364.457084151,0.0,448.566543614,448.566543614,17.493686644,4.33053201499,13.163154629
 11/14  10:00:00,1494.44607477,29.9810261527,386.260414458,0.0,448.566543614,448.566543614,14.8438880021,1.66731461858,13.1765733835
 11/14  11:00:00,1484.02536817,33.1029852465,418.700140111,0.0,448.566543614,448.566543614,14.8566847854,0.86895227416,13.9877325112
 11/14  12:00:00,1509.96740139,34.8722940423,441.44668146,0.0,448.566543614,448.566543614,16.9668839711,0.157118758836,16.8097652122
 11/14  13:00:00,1461.26771288,33.1832045348,444.392812688,0.0,448.566543614,398.725816546,19.9578933549,0.0737498329603,19.8841435219
 11/14  14:00:00,1503.05488317,36.1200249218,434.346346707,0.0,448.566543614,448.566543614,19.8644348151,0.0,19.8644348151
 11/14  15:00:00,1486.44821636,35.9439041885,418.32265876,0.0,448.566543614,448.566543614,13.1588526083,0.0,13.1588526083
 11/14  16:00:00,1462.54997372,34.9441962099,393.041441668,0.0,448.566543614,448.566543614,10.9649619633,0.0,10.9649619633
 11/14  17:00:00,1495.95018104,33.0711051652,362.260524953,0.0,448.566543614,448.566543614,15.4021994784,0.0,15.4021994784
 11/14  18:00:00,1372.14575794,28.8565653991,328.271926843,0.0,348.885089477,398.725816546,10.9408657528,0.0,10.9408657528
 11/14  19:00:00,1141.82329618,27.1285252113,301.088080142,0.0,249.203635341,299.044362409,6.91178803935,0.35048494185,6.5613030975
 11/14  20:00:00,1094.1838348,27.1285252113,278.532544329,0.0,249.203635341,299.044362409,11.922458795,5.37356505356,6.5488937414
 11/14  21:00:00,927.287236894,27.1285252113,261.613909998,0.0,149.522181205,249.203635341,40.7736641835,34.2203597156,6.55330446799
 11/14  22:00:00,893.756752957,27.1285252113,253.038483566,0.0,149.522181205,249.203635341,53.3700751297,51.1786242411,2.19145088865
 11/14  23:00:00,349.356670331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930378734,0.0,2.18930378734
 11/14  24:00:00,299.991911125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918793775,0.0,2.18918793775
 11/15  01:00:00,287.769716711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907999573,0.0,2.18907999573
 11/15  02:00:00,287.769716659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924386778,0.0,2.18924386778
 11/15  03:00:00,287.769716633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913380025,0.0,2.18913380025
 11/15  04:00:00,287.769716668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929790966,0.0,2.18929790966
 11/15  05:00:00,299.991914351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918809316,0.0,2.18918809316
 11/15  06:00:00,349.358021177,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142946007,0.0,2.19142946007
 11/15  07:00:00,733.642793085,29.6994323882,238.801300269,0.0,49.8407270682,199.362908273,183.301592877,181.110841678,2.19075119903
 11/15  08:00:00,720.865222601,27.1285252113,134.671526255,0.0,149.522181205,199.362908273,128.457140066,119.720626091,8.73651397511
 11/15  09:00:00,1254.96724209,27.1569502787,119.862233223,0.0,448.566543614,448.566543614,41.6046757898,30.6309528722,10.9737229176
 11/15  10:00:00,1298.99735884,28.7117567867,198.157362361,0.0,448.566543614,448.566543614,34.4949225651,19.1256900718,15.3692324933
 11/15  11:00:00,1303.01363465,30.6638881107,248.48009018,0.0,448.566543614,448.566543614,23.0976802353,9.91763665167,13.1800435836
 11/15  12:00:00,1316.45569322,32.8351946127,259.307847321,0.0,448.566543614,448.566543614,22.377783779,4.759818968,17.617964811
 11/15  13:00:00,1269.73938649,31.0279955098,263.959872523,0.0,448.566543614,398.725816546,25.3857323612,5.49964440152,19.8860879597
 11/15  14:00:00,1325.91098597,34.0300290434,267.106606138,0.0,448.566543614,448.566543614,20.5484896352,0.684067007311,19.8644226279
 11/15  15:00:00,1327.79744725,33.3926833474,269.503291184,0.0,448.566543614,448.566543614,13.5426101069,0.385926789521,13.1566833174
 11/15  16:00:00,1326.11070188,32.6825592876,268.59391234,0.0,448.566543614,448.566543614,11.5442844382,0.576058627874,10.9682258103
 11/15  17:00:00,1385.09673648,31.2523087115,263.26512142,0.0,448.566543614,448.566543614,16.3884290104,0.984707774427,15.4037212359
 11/15  18:00:00,1294.76028245,27.8837276685,255.358106428,0.0,348.885089477,398.725816546,20.9596182238,10.0187734148,10.9408448089
 11/15  19:00:00,1080.35655091,27.1285252113,241.515878337,0.0,249.203635341,299.044362409,50.4948236352,43.9332213338,6.56160230145
 11/15  20:00:00,977.248290172,27.1285252113,163.752655262,0.0,249.203635341,299.044362409,73.5143964606,66.9654851106,6.54891135002
 11/15  21:00:00,740.830774633,27.1285252113,78.8071307995,0.0,149.522181205,249.203635341,126.869620551,120.316980255,6.55264029575
 11/15  22:00:00,678.294924283,27.1285252113,56.7452498333,0.0,149.522181205,249.203635341,143.598627736,141.407407469,2.19122026713
 11/15  23:00:00,349.35667366,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920899929,0.0,2.18920899929
 11/15  24:00:00,299.991914447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923560509,0.0,2.18923560509
 11/16  01:00:00,287.769719936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913397308,0.0,2.18913397308
 11/16  02:00:00,287.769719949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930423112,0.0,2.18930423112
 11/16  03:00:00,287.769719834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919972882,0.0,2.18919972882
 11/16  04:00:00,287.769719858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909532251,0.0,2.18909532251
 11/16  05:00:00,299.991917569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926616888,0.0,2.18926616888
 11/16  06:00:00,349.358026475,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124658246,0.0,2.19124658246
 11/16  07:00:00,696.523907739,28.7842310525,205.363561583,0.0,49.8407270682,199.362908273,376.404710915,374.213954391,2.1907565242
 11/16  08:00:00,686.079527813,27.1285252113,100.633920966,0.0,149.522181205,199.362908273,243.173654282,234.436481783,8.7371724992
 11/16  09:00:00,1242.85605755,27.1308893117,108.123229227,0.0,448.566543614,448.566543614,67.2782986514,56.3013845549,10.9769140965
 11/16  10:00:00,1324.42685105,28.347353482,223.973391249,0.0,448.566543614,448.566543614,47.1852181589,31.8140912203,15.3711269386
 11/16  11:00:00,1324.10841192,30.2165441445,269.875613882,0.0,448.566543614,448.566543614,35.6671335458,22.4869107574,13.1802227884
 11/16  12:00:00,1335.18281225,32.1318292075,278.677853865,0.0,448.566543614,448.566543614,35.0171326318,17.3983412582,17.6187913736
 11/16  13:00:00,1284.88427963,31.6236538424,278.379917604,0.0,448.566543614,398.725816546,35.037531852,15.1520584504,19.8854734016
 11/16  14:00:00,1340.16011351,32.9032654908,282.239334053,0.0,448.566543614,448.566543614,22.56215989,2.69873011063,19.8634297794
 11/16  15:00:00,1344.73202343,33.0516463086,286.496215077,0.0,448.566543614,448.566543614,14.2374410084,1.07933408941,13.158106919
 11/16  16:00:00,1344.21940373,32.0078511539,286.926136684,0.0,448.566543614,448.566543614,11.9698355614,1.00294169906,10.9668938623
 11/16  17:00:00,1395.84658231,30.4820311622,274.513069422,0.0,448.566543614,448.566543614,16.9357149065,1.53285675351,15.402858153
 11/16  18:00:00,1296.82850749,27.2790887101,257.963952922,0.0,348.885089477,398.725816546,25.913376517,14.9721549568,10.9412215603
 11/16  19:00:00,1081.67947489,27.1285252113,242.924432541,0.0,249.203635341,299.044362409,57.7883937412,51.2268018337,6.56159190753
 11/16  20:00:00,1009.41683054,27.1285252113,195.691804018,0.0,249.203635341,299.044362409,77.634442093,71.0852392299,6.54920286308
 11/16  21:00:00,831.146889672,27.1285252113,167.215180325,0.0,149.522181205,249.203635341,120.137665692,113.583899589,6.55376610275
 11/16  22:00:00,785.672269377,27.1285252113,146.571924643,0.0,149.522181205,249.203635341,136.467227861,134.276067932,2.19115992922
 11/16  23:00:00,349.356676812,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929146089,0.0,2.18929146089
 11/16  24:00:00,299.991917716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932402373,0.0,2.18932402373
 11/17  01:00:00,287.769723114,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892271007,0.0,2.1892271007
 11/17  02:00:00,287.769723154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912785623,0.0,2.18912785623
 11/17  03:00:00,287.76972316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930477434,0.0,2.18930477434
 11/17  04:00:00,287.769723098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920587154,0.0,2.18920587154
 11/17  05:00:00,299.991920952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910704919,0.0,2.18910704919
 11/17  06:00:00,349.358031642,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123272145,0.0,2.19123272145
 11/17  07:00:00,690.519171994,28.4665652983,203.911121149,0.0,49.8407270682,199.362908273,412.684125471,408.322799316,4.36132615478
 11/17  08:00:00,601.821269563,27.1285252113,64.0742278722,0.0,149.522181205,199.362908273,350.439178387,343.881840135,6.55733825244
 11/17  09:00:00,1180.91884578,27.1285252113,61.209970916,0.0,448.566543614,448.566543614,94.7559318651,81.5905277021,13.165404163
 11/17  10:00:00,1256.48768268,27.6280022788,157.301204828,0.0,448.566543614,448.566543614,54.1097049992,40.9342486094,13.1754563898
 11/17  11:00:00,1302.32291293,29.0659835913,249.688412855,0.0,448.566543614,448.566543614,40.0770299538,26.8927589356,13.1842710182
 11/17  12:00:00,1321.2605324,30.6904013449,266.631606267,0.0,448.566543614,448.566543614,39.013156297,21.3933598261,17.6197964709
 11/17  13:00:00,1276.26680591,31.0621139628,270.74294461,0.0,448.566543614,398.725816546,41.6689001947,19.5720640365,22.0968361582
 11/17  14:00:00,1335.09844482,32.252574358,278.109419721,0.0,448.566543614,448.566543614,21.524720864,3.86087711258,17.6638437514
 11/17  15:00:00,1344.17815305,32.229321387,286.912464014,0.0,448.566543614,448.566543614,15.0745558857,1.91137386324,13.1631820224
 11/17  16:00:00,1342.68755937,30.9792802207,286.713805389,0.0,448.566543614,448.566543614,14.752013723,1.59761888121,13.1543948418
 11/17  17:00:00,1399.74131699,29.6822293262,279.321175419,0.0,448.566543614,448.566543614,19.1228225549,3.72011566057,15.4027068944
 11/17  18:00:00,1309.15597017,27.1329736959,270.316749745,0.0,348.885089477,398.725816546,27.6470078351,18.8906823105,8.75632552463
 11/17  19:00:00,1099.77486907,27.1285252113,260.895122857,0.0,249.203635341,299.044362409,63.1071280107,54.3641122463,8.74301576437
 11/17  20:00:00,1065.3519532,27.1285252113,251.358986248,0.0,249.203635341,299.044362409,76.8880556814,72.5156696967,4.37238598464
 11/17  21:00:00,894.017460013,27.1285252113,229.846260174,0.0,149.522181205,249.203635341,119.897518858,113.343456194,6.55406266411
 11/17  22:00:00,828.076066696,27.1285252113,188.829782488,0.0,149.522181205,249.203635341,138.183018518,133.820574817,4.36244370051
 11/17  23:00:00,349.356679915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916311243,0.0,2.18916311243
 11/17  24:00:00,299.991920864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934052967,0.0,2.18934052967
 11/18  01:00:00,237.928999101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925143692,0.0,2.18925143692
 11/18  02:00:00,237.928999082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915777442,0.0,2.18915777442
 11/18  03:00:00,237.928999123,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  04:00:00,237.928999094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934113461,0.0,2.18934113461
 11/18  05:00:00,250.15119687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924776617,0.0,2.18924776617
 11/18  06:00:00,274.596946804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267940168,0.0,4.36267940168
