Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  07:00:00,731.041020447,27.8084790159,230.332261491,0.0,49.8407270682,199.362908273,320.310317469,318.119541755,2.19077571391
 11/18  08:00:00,653.389310352,27.1285252113,166.952922636,0.0,49.8407270682,199.362908273,225.279722573,220.912432235,4.36729033804
 11/18  09:00:00,911.683877881,27.1285252113,175.603417091,0.0,249.203635341,249.203635341,123.577709481,117.028244462,6.54946501905
 11/18  10:00:00,955.054713213,27.1369926081,254.699804026,0.0,249.203635341,249.203635341,88.2793967579,81.7171126114,6.5622841465
 11/18  11:00:00,942.761379997,28.3047848878,289.189003713,0.0,249.203635341,249.203635341,70.1350828462,63.5768964715,6.55818637469
 11/18  12:00:00,964.756433689,29.2025725167,309.786412136,0.0,249.203635341,249.203635341,66.6317700822,57.8824652798,8.74930480245
 11/18  13:00:00,980.086254542,29.5732688398,324.432205543,0.0,249.203635341,249.203635341,53.4008765044,44.6614172255,8.73945927884
 11/18  14:00:00,993.30093907,29.6551613664,337.250993924,0.0,249.203635341,249.203635341,28.6743250379,22.1155440862,6.55878095166
 11/18  15:00:00,745.978430725,28.4260478175,340.311964714,0.0,74.7610906023,174.442544739,51.6949517649,45.1455317682,6.54941999667
 11/18  16:00:00,740.940265224,27.3752644329,336.651467919,0.0,74.7610906023,174.442544739,62.1034890869,57.7337631663,4.36972592063
 11/18  17:00:00,794.979607187,27.1285252113,325.442421063,0.0,74.7610906023,174.442544739,93.3405644762,88.9695536416,4.37101083457
 11/18  18:00:00,776.100172561,27.1285252113,310.983045855,0.0,24.9203635341,149.522181205,149.713140078,145.351972086,4.36116799191
 11/18  19:00:00,347.929681879,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075417585,0.0,2.19075417585
 11/18  20:00:00,323.485286129,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049308704,0.0,2.19049308704
 11/18  21:00:00,323.485286466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060674,0.0,2.19060674
 11/18  22:00:00,299.041793624,0.0,0.0,0.0,24.9203635341,149.522181205,4.36390554746,0.0,4.36390554746
 11/18  23:00:00,274.595592565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910393768,0.0,2.18910393768
 11/18  24:00:00,250.151196928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928796162,0.0,2.18928796162
 11/19  01:00:00,237.928550489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854515681,0.0,2.18854515681
 11/19  02:00:00,237.928550112,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  03:00:00,237.928550108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862358149,0.0,2.18862358149
 11/19  04:00:00,237.928550513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847350062,0.0,2.18847350062
 11/19  05:00:00,250.150748436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855257262,0.0,2.18855257262
 11/19  06:00:00,274.596499455,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083775713,0.0,2.19083775713
 11/19  07:00:00,306.396601924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843854474,0.0,2.18843854474
 11/19  08:00:00,296.666330712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851805783,0.0,2.18851805783
 11/19  09:00:00,296.666330315,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,259.999736964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859746268,0.0,2.18859746268
 11/19  11:00:00,211.110946174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844793323,0.0,2.18844793323
 11/19  12:00:00,211.111849808,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899775446,0.0,2.1899775446
 11/19  13:00:00,211.111849943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985448945,0.0,2.18985448945
 11/19  14:00:00,211.113206198,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640546868,0.0,4.3640546868
 11/19  15:00:00,211.111849747,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900312735,0.0,2.1900312735
 11/19  16:00:00,211.110946204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845823932,0.0,2.18845823932
 11/19  17:00:00,277.087070414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853792936,0.0,2.18853792936
 11/19  18:00:00,347.928330216,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,347.928330654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861745401,0.0,2.18861745401
 11/19  20:00:00,323.483935261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846805321,0.0,2.18846805321
 11/19  21:00:00,323.483935157,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885477384,0.0,2.1885477384
 11/19  22:00:00,299.040894993,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060484883,0.0,2.19060484883
 11/19  23:00:00,274.595144001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843447075,0.0,2.18843447075
 11/19  24:00:00,250.150748022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851422309,0.0,2.18851422309
 11/20  01:00:00,287.769732451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912993603,0.0,2.18912993603
 11/20  02:00:00,287.769732471,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  03:00:00,287.76973244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932601017,0.0,2.18932601017
 11/20  04:00:00,287.769732459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924341385,0.0,2.18924341385
 11/20  05:00:00,299.991930343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916093305,0.0,2.18916093305
 11/20  06:00:00,349.358047808,0.0,0.0,0.0,49.8407270682,199.362908273,4.36257268835,0.0,4.36257268835
 11/20  07:00:00,782.978778091,27.5656340496,280.351563085,0.0,49.8407270682,199.362908273,336.953769319,334.763032995,2.19073632457
 11/20  08:00:00,768.075967555,27.1285252113,182.268454357,0.0,149.522181205,199.362908273,288.75923694,282.20149508,6.55774186051
 11/20  09:00:00,1263.06263022,27.1285252113,128.92784763,0.0,448.566543614,448.566543614,116.70493214,103.535338732,13.1695934078
 11/20  10:00:00,1245.05804493,27.1285252113,147.084392875,0.0,448.566543614,448.566543614,83.7404344031,68.3635595461,15.376874857
 11/20  11:00:00,1233.98402875,27.1285252113,184.510510479,0.0,448.566543614,448.566543614,61.8474346278,48.6645125263,13.1829221015
 11/20  12:00:00,1278.8383308,27.1285252113,228.993480994,0.0,448.566543614,448.566543614,57.7137281254,40.0891151867,17.6246129388
 11/20  13:00:00,1274.09065399,27.1285252113,273.785920526,0.0,448.566543614,398.725816546,60.6856184689,40.7938681006,19.8917503683
 11/20  14:00:00,1344.58090673,27.2091512607,290.381248478,0.0,448.566543614,448.566543614,33.7705732736,13.8956109194,19.8749623542
 11/20  15:00:00,1360.42995336,27.6852908037,298.097523881,0.0,448.566543614,448.566543614,25.2577762154,12.0921906067,13.1655856087
 11/20  16:00:00,1361.92891237,27.2889113609,299.991941697,0.0,448.566543614,448.566543614,27.0873970387,13.9300331641,13.1573638746
 11/20  17:00:00,1426.01858623,27.1285252113,298.382273196,0.0,448.566543614,448.566543614,34.6460033144,19.2397039933,15.4062993211
 11/20  18:00:00,1343.96319685,27.1285252113,295.955764888,0.0,348.885089477,398.725816546,50.7540591902,39.8124410253,10.9416181649
 11/20  19:00:00,1145.98940368,27.1285252113,297.886945727,0.0,249.203635341,299.044362409,76.252511079,69.690263101,6.56224797802
 11/20  20:00:00,1119.33893027,27.1285252113,295.547504328,0.0,249.203635341,299.044362409,87.3876735467,80.838068083,6.54960546372
 11/20  21:00:00,965.774551362,27.1285252113,291.116673892,0.0,149.522181205,249.203635341,127.162723945,120.609027208,6.55369673723
 11/20  22:00:00,937.140679219,27.1285252113,286.19021828,0.0,149.522181205,249.203635341,140.111577852,137.920065104,2.19151274828
 11/20  23:00:00,349.356689699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935263172,0.0,2.18935263172
 11/20  24:00:00,299.991930488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926966048,0.0,2.18926966048
 11/21  01:00:00,287.769735854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919444038,0.0,2.18919444038
 11/21  02:00:00,287.769735902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939658966,0.0,2.18939658966
 11/21  03:00:00,287.769735789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931935115,0.0,2.18931935115
 11/21  04:00:00,287.769735766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924223464,0.0,2.18924223464
 11/21  05:00:00,299.991933609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916522195,0.0,2.18916522195
 11/21  06:00:00,349.35805192,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913469693,0.0,2.1913469693
 11/21  07:00:00,815.921364064,27.7371785135,306.012751412,0.0,49.8407270682,199.362908273,258.318891763,253.957356546,4.36153521747
 11/21  08:00:00,892.974717957,27.1285252113,296.909299622,0.0,149.522181205,199.362908273,229.951267001,223.392924206,6.55834279466
 11/21  09:00:00,1449.7024091,27.1285252113,306.968871625,0.0,448.566543614,448.566543614,67.5238153423,54.3579137179,13.1659016244
 11/21  10:00:00,1432.68682178,27.1285252113,328.282999485,0.0,448.566543614,448.566543614,41.6482242698,28.4678042314,13.1804200383
 11/21  11:00:00,1388.68151335,27.1285252113,334.021157587,0.0,448.566543614,448.566543614,32.0760547825,16.6945179546,15.3815368278
 11/21  12:00:00,1396.05116362,27.1285252113,341.228917333,0.0,448.566543614,448.566543614,27.0173551,9.39234271736,17.6250123827
 11/21  13:00:00,1360.50092756,27.1285252113,355.409005579,0.0,448.566543614,398.725816546,32.749168874,12.8557925477,19.8933763263
 11/21  14:00:00,1414.06245872,27.1285252113,358.737496261,0.0,448.566543614,448.566543614,23.1286834107,3.25696803239,19.8717153783
 11/21  15:00:00,1413.72995664,27.1285252113,357.923081489,0.0,448.566543614,448.566543614,15.609119632,2.44602070582,13.1630989262
 11/21  16:00:00,1415.62149537,27.1285252113,359.236295963,0.0,448.566543614,448.566543614,15.4967486769,2.34155176326,13.1551969136
 11/21  17:00:00,1474.24897693,27.1570046512,351.510646303,0.0,448.566543614,448.566543614,21.7637184031,6.3572951865,15.4064232166
 11/21  18:00:00,1382.87575568,27.1285252113,338.94975723,0.0,348.885089477,398.725816546,40.4702196367,31.712426896,8.7577927407
 11/21  19:00:00,1167.87143906,27.1285252113,323.13387856,0.0,249.203635341,299.044362409,74.7101618188,65.9665467022,8.7436151166
 11/21  20:00:00,1128.78189632,27.1285252113,307.457939203,0.0,249.203635341,299.044362409,85.9282815781,79.3787563195,6.54952525856
 11/21  21:00:00,929.165412023,27.1285252113,256.52679841,0.0,149.522181205,249.203635341,131.715669255,125.16275328,6.55291597544
 11/21  22:00:00,921.553137512,27.1285252113,272.160886341,0.0,149.522181205,249.203635341,140.069665519,137.878422769,2.19124274963
 11/21  23:00:00,349.356692556,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936039535,0.0,2.18936039535
 11/21  24:00:00,299.991933434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928360585,0.0,2.18928360585
 11/22  01:00:00,287.769738799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921449216,0.0,2.18921449216
 11/22  02:00:00,287.769738877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914248327,0.0,2.18914248327
 11/22  03:00:00,287.769738793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935135064,0.0,2.18935135064
 11/22  04:00:00,287.769738759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927961879,0.0,2.18927961879
 11/22  05:00:00,299.991936587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920798885,0.0,2.18920798885
 11/22  06:00:00,349.358056729,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155139015,0.0,2.19155139015
 11/22  07:00:00,851.007548774,27.9823856125,342.876973411,0.0,49.8407270682,199.362908273,192.136904892,189.946007287,2.19089760451
 11/22  08:00:00,950.097324344,27.1285252113,358.346280036,0.0,149.522181205,199.362908273,174.455049292,165.717353653,8.73769563898
 11/22  09:00:00,1510.0963557,27.1285252113,370.853536738,0.0,448.566543614,448.566543614,62.4788229211,49.3129850944,13.1658378267
 11/22  10:00:00,1491.12280763,27.1285252113,385.074949961,0.0,448.566543614,448.566543614,42.8625132748,29.6824990513,13.1800142234
 11/22  11:00:00,1459.81101683,27.1285252113,400.948193588,0.0,448.566543614,448.566543614,27.3036102935,11.9219160322,15.3816942613
 11/22  12:00:00,1476.51083022,27.1285252113,416.697716331,0.0,448.566543614,448.566543614,21.5102869115,3.88484261662,17.6254442949
 11/22  13:00:00,1443.55510648,27.1285252113,432.830698588,0.0,448.566543614,398.725816546,24.1116974982,4.21707349983,19.8946239983
 11/22  14:00:00,1519.68005679,27.1944883545,458.409663007,0.0,448.566543614,448.566543614,21.5441762891,1.67076966892,19.8734066202
 11/22  15:00:00,1542.08040757,28.2083312739,479.233702653,0.0,448.566543614,448.566543614,13.5204812207,0.356291996329,13.1641892244
 11/22  16:00:00,1537.26158794,28.5502527427,474.073446069,0.0,448.566543614,448.566543614,13.4610373032,0.304573902787,13.1564634004
 11/22  17:00:00,1581.98385811,28.0311904127,453.67085027,0.0,448.566543614,448.566543614,15.9564524532,0.550248304215,15.406204149
 11/22  18:00:00,1476.09308223,27.1285252113,428.364257956,0.0,348.885089477,398.725816546,14.145494347,5.38661207836,8.75888226866
 11/22  19:00:00,1255.94934639,27.1285252113,409.116577709,0.0,249.203635341,299.044362409,37.5698424495,28.8250869676,8.74475548196
 11/22  20:00:00,1214.41839047,27.1285252113,393.396175789,0.0,249.203635341,299.044362409,46.9380807379,40.3884729813,6.5496077566
 11/22  21:00:00,1059.11757634,27.1285252113,388.392759985,0.0,149.522181205,249.203635341,72.2643121213,65.7104688251,6.55384329623
 11/22  22:00:00,1029.21821029,27.1285252113,383.878688086,0.0,149.522181205,249.203635341,78.7417013441,76.5501623504,2.1915389937
 11/22  23:00:00,349.356695889,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937462148,0.0,2.18937462148
 11/22  24:00:00,299.991936681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930241799,0.0,2.18930241799
 11/23  01:00:00,237.928560641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861934775,0.0,2.18861934775
 11/23  02:00:00,237.928560461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848907172,0.0,2.18848907172
 11/23  03:00:00,237.928560042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  04:00:00,237.928560178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859100889,0.0,2.18859100889
 11/23  05:00:00,250.150758371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846113597,0.0,2.18846113597
 11/23  06:00:00,274.596517078,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088730507,0.0,2.19088730507
 11/23  07:00:00,306.396611741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862398017,0.0,2.18862398017
 11/23  08:00:00,296.666340868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849447294,0.0,2.18849447294
 11/23  09:00:00,296.666340747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859706059,0.0,2.18859706059
 11/23  10:00:00,259.999746979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846761374,0.0,2.18846761374
 11/23  11:00:00,211.110955699,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  12:00:00,211.111865072,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017563269,0.0,2.19017563269
 11/23  13:00:00,211.111864991,0.0,0.0,0.0,24.9203635341,149.522181205,4.36004673251,0.0,4.36004673251
 11/23  14:00:00,211.113227681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224739813,0.0,2.19224739813
 11/23  15:00:00,211.111864754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999462458,0.0,2.18999462458
 11/23  16:00:00,211.110956002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861876953,0.0,2.18861876953
 11/23  17:00:00,277.08708075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848943406,0.0,2.18848943406
 11/23  18:00:00,347.928340701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859218867,0.0,2.18859218867
 11/23  19:00:00,347.928340352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846283464,0.0,2.18846283464
 11/23  20:00:00,323.483944691,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  21:00:00,323.483945042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856566475,0.0,2.18856566475
 11/23  22:00:00,299.040912809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061277083,0.0,2.19061277083
 11/23  23:00:00,274.595153785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849754992,0.0,2.18849754992
 11/23  24:00:00,250.150758421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860032059,0.0,2.18860032059
 11/24  01:00:00,287.769745067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937984315,0.0,2.18937984315
 11/24  02:00:00,287.769744998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931849818,0.0,2.18931849818
 11/24  03:00:00,287.769744984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925732913,0.0,2.18925732913
 11/24  04:00:00,287.769745011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919630252,0.0,2.18919630252
 11/24  05:00:00,299.991942788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941781392,0.0,2.18941781392
 11/24  06:00:00,349.358066617,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135809821,0.0,2.19135809821
 11/24  07:00:00,816.032708446,28.9715290818,308.075387602,0.0,49.8407270682,199.362908273,267.842681886,263.481009695,4.36167219083
 11/24  08:00:00,754.009525983,27.1285252113,161.308278554,0.0,149.522181205,199.362908273,249.288616379,242.729755731,6.55886064813
 11/24  09:00:00,1263.66291563,27.1285252113,120.708187461,0.0,448.566543614,448.566543614,88.8140060575,75.6457872594,13.1682187981
 11/24  10:00:00,1251.77721438,27.1285252113,152.970473832,0.0,448.566543614,448.566543614,46.7216961808,33.5370712976,13.1846248833
 11/24  11:00:00,1266.25638802,27.3398420849,215.756873387,0.0,448.566543614,448.566543614,39.2296186868,23.8472679455,15.3823507413
 11/24  12:00:00,1319.27478023,28.8411444697,266.910088017,0.0,448.566543614,448.566543614,37.3083944109,19.6811914705,17.6272029404
 11/24  13:00:00,1274.21028761,27.7301601315,272.751620352,0.0,448.566543614,398.725816546,49.0061263833,26.8999421002,22.1061842831
 11/24  14:00:00,1329.12232836,29.8628775362,275.499657357,0.0,448.566543614,448.566543614,26.2156264419,6.33921613788,19.876410304
 11/24  15:00:00,1334.03291304,30.2751891614,279.734352465,0.0,448.566543614,448.566543614,14.8019082017,3.83202093156,10.9698872701
 11/24  16:00:00,1330.42917226,29.0744215675,277.424101027,0.0,448.566543614,448.566543614,24.3736470495,11.2104868416,13.1631602079
 11/24  17:00:00,1387.5680006,28.9423773968,269.008240589,0.0,448.566543614,448.566543614,41.8431518576,24.2334937645,17.6096580931
 11/24  18:00:00,1266.17757193,27.1285252113,228.438388967,0.0,348.885089477,398.725816546,60.7484474267,51.9891886356,8.75925879117
 11/24  19:00:00,1014.43090585,27.1285252113,176.485995501,0.0,249.203635341,299.044362409,95.8350096828,87.091378828,8.74363085483
 11/24  20:00:00,960.91623405,27.1285252113,147.766024621,0.0,249.203635341,299.044362409,111.197160373,106.824433201,4.37272717209
 11/24  21:00:00,802.337941466,27.1285252113,138.871207677,0.0,149.522181205,249.203635341,155.14368117,148.588631914,6.55504925574
 11/24  22:00:00,757.461435615,27.1285252113,118.821977528,0.0,149.522181205,249.203635341,178.488634911,174.12567334,4.36296157102
 11/24  23:00:00,349.356701842,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942896696,0.0,2.18942896696
 11/24  24:00:00,299.991942662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936821808,0.0,2.18936821808
 11/25  01:00:00,237.929020799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931574297,0.0,2.18931574297
 11/25  02:00:00,237.92902081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925972329,0.0,2.18925972329
 11/25  03:00:00,237.929020849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920388469,0.0,2.18920388469
 11/25  04:00:00,237.929020826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943149676,0.0,2.18943149676
 11/25  05:00:00,250.15121855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937580261,0.0,2.18937580261
 11/25  06:00:00,274.596980703,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147794259,0.0,2.19147794259
 11/25  07:00:00,716.756752565,27.6256422831,216.38824251,0.0,49.8407270682,199.362908273,423.188878152,420.998043193,2.1908349593
 11/25  08:00:00,597.086414661,27.1285252113,111.448498372,0.0,49.8407270682,199.362908273,353.395380394,349.027714426,4.36766596722
 11/25  09:00:00,803.614457153,27.1285252113,71.3033109823,0.0,249.203635341,249.203635341,280.807806251,274.25783059,6.54997566137
 11/25  10:00:00,785.220401426,27.1285252113,86.6216598011,0.0,249.203635341,249.203635341,271.96225019,263.217590538,8.74465965162
 11/25  11:00:00,749.055336803,27.1285252113,99.2183004475,0.0,249.203635341,249.203635341,257.37390957,250.814197317,6.55971225293
 11/25  12:00:00,767.277852644,27.1285252113,117.362962232,0.0,249.203635341,249.203635341,247.77326849,239.022587663,8.75068082697
 11/25  13:00:00,770.414049322,27.1285252113,120.53397479,0.0,249.203635341,249.203635341,243.240327149,234.499285466,8.74104168387
 11/25  14:00:00,770.570039606,27.1285252113,120.724998436,0.0,249.203635341,249.203635341,238.70446531,232.145657533,6.55880777733
 11/25  15:00:00,506.198236439,27.1285252113,105.812765667,0.0,74.7610906023,174.442544739,314.259595477,307.709983069,6.54961240791
 11/25  16:00:00,484.872077783,27.1285252113,84.8383816567,0.0,74.7610906023,174.442544739,330.438159504,326.067485843,4.37067366095
 11/25  17:00:00,546.88795561,27.1285252113,80.9975831986,0.0,74.7610906023,174.442544739,343.731385926,339.359906128,4.37147979857
 11/25  18:00:00,540.265803237,27.1285252113,78.4095291023,0.0,24.9203635341,149.522181205,379.21807929,374.856528735,4.36155055456
 11/25  19:00:00,347.929712125,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062799231,0.0,2.19062799231
 11/25  20:00:00,323.485316311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078567461,0.0,2.19078567461
 11/25  21:00:00,323.485317094,0.0,0.0,0.0,24.9203635341,149.522181205,4.36166019664,0.0,4.36166019664
 11/25  22:00:00,299.041831931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19230993347,0.0,2.19230993347
 11/25  23:00:00,274.595614179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924366008,0.0,2.18924366008
 11/25  24:00:00,250.151218647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918826496,0.0,2.18918826496
 11/26  01:00:00,237.928567715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856350125,0.0,2.18856350125
 11/26  02:00:00,237.928567712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868192145,0.0,2.18868192145
 11/26  03:00:00,237.928567353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856668467,0.0,2.18856668467
 11/26  04:00:00,272.294129176,1.46833555956,1.06632638064,0.0,24.9203635341,149.522181205,9.59522329813,9.57522329813,0.02
 11/26  05:00:00,285.764435907,1.83541944945,1.48200883693,0.0,24.9203635341,149.522181205,16.4902743701,14.3015887979,2.1886855722
 11/26  06:00:00,302.792163569,1.46833555956,0.936675448324,0.0,24.9203635341,149.522181205,16.043541674,13.8526413436,2.19090033038
 11/26  07:00:00,341.741560788,1.83541944945,1.27021843612,0.0,24.9203635341,149.522181205,19.4293122109,17.2406628276,2.18864938326
 11/26  08:00:00,324.543408973,1.46833555956,0.663230025337,0.0,24.9203635341,149.522181205,12.4701733896,10.2814623788,2.18871101087
 11/26  09:00:00,331.879619854,1.83541944945,1.16948279586,0.0,24.9203635341,149.522181205,9.91840294055,7.73016666761,2.18823627295
 11/26  10:00:00,281.364025021,1.10125166967,0.920501148685,0.0,24.9203635341,149.522181205,5.92485667064,3.7361603466,2.18869632405
 11/26  11:00:00,211.110962881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  12:00:00,211.111875725,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027761481,0.0,4.36027761481
 11/26  13:00:00,211.111875583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001031617,0.0,2.19001031617
 11/26  14:00:00,211.113243995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242235197,0.0,2.19242235197
 11/26  15:00:00,211.111875827,0.0,0.0,0.0,24.9203635341,149.522181205,4.3600496951,0.0,4.3600496951
 11/26  16:00:00,211.110962903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  17:00:00,277.087087788,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886782515,0.0,2.1886782515
 11/26  18:00:00,347.928348018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856318494,0.0,2.18856318494
 11/26  19:00:00,355.923759425,0.36708388989,0.737729461658,0.0,24.9203635341,149.522181205,3.42918934728,1.24050659483,2.18868275246
 11/26  20:00:00,357.184246504,1.46833555956,3.25212984684,0.0,24.9203635341,149.522181205,7.4031291785,5.2145609794,2.1885681991
 11/26  21:00:00,357.993441143,1.46833555956,3.20550213111,0.0,24.9203635341,149.522181205,5.85756581517,5.83756581517,0.02
 11/26  22:00:00,327.627641632,1.10125166967,2.33179884846,0.0,24.9203635341,149.522181205,9.10705228646,4.74521626706,4.3618360194
 11/26  23:00:00,335.552506141,1.83541944945,3.7896520551,0.0,24.9203635341,149.522181205,8.07967122833,8.05967122833,0.02
 11/26  24:00:00,300.187963059,1.46833555956,3.16543226258,0.0,24.9203635341,149.522181205,9.33706123658,7.14841115509,2.18865008149
 11/27  01:00:00,332.916808165,1.83541944945,3.50259355298,0.0,24.9203635341,199.362908273,12.4261744629,10.2368219421,2.18935252077
 11/27  02:00:00,320.449213648,1.46833555956,2.77824951689,0.0,24.9203635341,199.362908273,11.5997502717,9.41034717315,2.18940309853
 11/27  03:00:00,325.344598485,1.83541944945,2.81146354003,0.0,24.9203635341,199.362908273,16.8412282715,14.6519668251,2.18926144642
 11/27  04:00:00,316.987942704,1.46833555956,1.9545414823,0.0,24.9203635341,199.362908273,15.1254577269,12.9360263481,2.18943137878
 11/27  05:00:00,336.01844409,1.83541944945,1.97573755144,0.0,24.9203635341,199.362908273,20.4875889713,18.298132973,2.18945599833
 11/27  06:00:00,378.114885581,1.46833555956,1.5210384191,0.0,49.8407270682,199.362908273,18.8136160663,14.4501595467,4.36345651958
 11/27  07:00:00,701.04296181,27.1285252113,204.928710872,0.0,49.8407270682,199.362908273,825.068855192,822.877847578,2.19100761376
 11/27  08:00:00,633.088505162,27.1285252113,77.6075324333,0.0,149.522181205,199.362908273,529.636431673,523.077129561,6.55930211204
 11/27  09:00:00,1211.46759237,27.1285252113,78.5245179218,0.0,448.566543614,448.566543614,203.275356262,190.101532542,13.17382372
 11/27  10:00:00,1291.48473504,27.1327351903,193.801701562,0.0,448.566543614,448.566543614,135.636946254,120.258732674,15.37821358
 11/27  11:00:00,1332.22964871,28.0645820559,281.396166943,0.0,448.566543614,448.566543614,106.620636311,91.233748606,15.386887705
 11/27  12:00:00,1360.69683287,29.5034502302,307.623336787,0.0,448.566543614,448.566543614,85.4332326799,67.8037074704,17.6295252095
 11/27  13:00:00,1326.53639571,29.6289808643,322.694851567,0.0,448.566543614,398.725816546,84.5756097231,64.6727078607,19.9029018624
 11/27  14:00:00,1385.03145913,30.3476561005,330.291354383,0.0,448.566543614,448.566543614,42.563978935,20.4734205566,22.0905583784
 11/27  15:00:00,1390.8873108,29.8899731173,336.412836502,0.0,448.566543614,448.566543614,22.8278443126,11.8496531937,10.9781911189
 11/27  16:00:00,1385.80899729,28.6254100402,332.705174625,0.0,448.566543614,448.566543614,23.3455362305,10.1815050336,13.1640311969
 11/27  17:00:00,1441.29619923,27.3866010065,323.620745593,0.0,448.566543614,448.566543614,33.3532007534,15.7404416802,17.6127590732
 11/27  18:00:00,1352.87158648,27.1285252113,314.444999395,0.0,348.885089477,398.725816546,46.2832545209,37.5226872451,8.76056727576
 11/27  19:00:00,1141.54034098,27.1285252113,303.192115404,0.0,249.203635341,299.044362409,96.6322362593,87.8866236143,8.74561264502
 11/27  20:00:00,1102.05207662,27.1285252113,288.809262217,0.0,249.203635341,299.044362409,115.663449102,109.113565286,6.54988381613
 11/27  21:00:00,912.713088521,27.1285252113,249.505319386,0.0,149.522181205,249.203635341,165.246514482,158.69283484,6.55367964235
 11/27  22:00:00,804.961583476,27.1285252113,166.953799921,0.0,149.522181205,249.203635341,185.261135685,183.069706213,2.19142947234
 11/27  23:00:00,349.356710615,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939807252,0.0,2.18939807252
 11/27  24:00:00,299.991951544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920957751,0.0,2.18920957751
 11/28  01:00:00,287.769756641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945716013,0.0,2.18945716013
 11/28  02:00:00,287.769756613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941670188,0.0,2.18941670188
 11/28  03:00:00,287.76975661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937642165,0.0,2.18937642165
 11/28  04:00:00,287.769756624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933628218,0.0,2.18933628218
 11/28  05:00:00,299.991954453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929625572,0.0,2.18929625572
 11/28  06:00:00,349.358085464,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157314084,0.0,2.19157314084
 11/28  07:00:00,744.167049866,27.1285252113,236.732405177,0.0,49.8407270682,199.362908273,457.931352271,453.569351291,4.36200097964
 11/28  08:00:00,714.097262318,27.1285252113,129.36483167,0.0,149.522181205,199.362908273,339.443587665,332.883439569,6.56014809609
 11/28  09:00:00,1227.63876586,27.1285252113,94.2660891327,0.0,448.566543614,448.566543614,154.501579895,141.329109685,13.1724702104
 11/28  10:00:00,1230.96630283,27.1285252113,133.484161135,0.0,448.566543614,448.566543614,93.7562662231,78.3739467733,15.3823194498
 11/28  11:00:00,1267.0521577,27.6958917801,217.105184818,0.0,448.566543614,448.566543614,67.0727832895,53.8831009669,13.1896823226
 11/28  12:00:00,1340.18060503,28.3212353106,286.927757416,0.0,448.566543614,448.566543614,58.6583367941,41.0253441676,17.6329926265
 11/28  13:00:00,1315.51150518,29.320936276,301.348062973,0.0,448.566543614,398.725816546,66.6764454151,44.5625112064,22.1139342087
 11/28  14:00:00,1355.61163184,29.7751594037,302.232427653,0.0,448.566543614,448.566543614,35.0732389741,15.1898173834,19.8834215907
 11/28  15:00:00,1365.64963137,29.1877630392,308.92069074,0.0,448.566543614,448.566543614,23.3364020775,10.1657435016,13.170658576
 11/28  16:00:00,1374.64936268,28.200193349,311.802685091,0.0,448.566543614,448.566543614,24.4440125415,11.2800335271,13.1639790144
 11/28  17:00:00,1425.74760218,27.2225566117,298.533824999,0.0,448.566543614,448.566543614,38.121393801,20.5071680067,17.6142257943
 11/28  18:00:00,1310.94883846,27.1285252113,273.380243359,0.0,348.885089477,398.725816546,60.7888811737,52.0281166072,8.76076456648
 11/28  19:00:00,1049.30537584,27.1285252113,211.737350383,0.0,249.203635341,299.044362409,113.224539008,104.478686088,8.74585291909
 11/28  20:00:00,972.632952364,27.1285252113,159.956759768,0.0,249.203635341,299.044362409,129.245548323,122.695473369,6.55007495447
 11/28  21:00:00,799.767660473,27.1285252113,136.922676612,0.0,149.522181205,249.203635341,171.834466726,165.280530476,6.55393624958
 11/28  22:00:00,751.253596226,27.1285252113,113.216724926,0.0,149.522181205,249.203635341,191.233156104,189.041652389,2.19150371424
 11/28  23:00:00,349.356713583,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947028919,0.0,2.18947028919
 11/28  24:00:00,299.991954423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928666551,0.0,2.18928666551
 11/29  01:00:00,287.769759555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925342226,0.0,2.18925342226
 11/29  02:00:00,287.769759581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950493478,0.0,2.18950493478
 11/29  03:00:00,287.769759523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946975915,0.0,2.18946975915
 11/29  04:00:00,287.769759493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943471368,0.0,2.18943471368
 11/29  05:00:00,299.991957285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939977246,0.0,2.18939977246
 11/29  06:00:00,349.358090226,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169003249,0.0,2.19169003249
 11/29  07:00:00,703.921518347,27.1350763432,201.651747408,0.0,49.8407270682,199.362908273,496.688525114,492.326821642,4.36170347187
 11/29  08:00:00,599.241628759,27.1285252113,62.6123495608,0.0,149.522181205,199.362908273,410.394480085,403.834827459,6.55965262614
 11/29  09:00:00,1159.81280424,27.1285252113,48.5585950546,0.0,448.566543614,448.566543614,141.123488049,127.949544433,13.1739436164
 11/29  10:00:00,1188.68566221,27.1504887525,94.7294011904,0.0,448.566543614,448.566543614,89.5937610828,74.2127294883,15.3810315945
 11/29  11:00:00,1214.8020016,28.0895515064,164.53907863,0.0,448.566543614,448.566543614,73.7235278446,58.3359500465,15.3875777981
 11/29  12:00:00,1286.04235865,29.6755424528,233.695071278,0.0,448.566543614,448.566543614,69.6796853115,52.0482882271,17.6313970844
 11/29  13:00:00,1245.45444642,30.0690737012,242.303267045,0.0,448.566543614,398.725816546,80.4111820868,60.5077150655,19.9034670213
 11/29  14:00:00,1302.71017512,30.1971338061,249.445036681,0.0,448.566543614,448.566543614,45.3343278675,23.2420965628,22.0922313046
 11/29  15:00:00,1301.34612477,29.4935095474,248.595230022,0.0,448.566543614,448.566543614,31.3339987626,18.1711303696,13.162868393
 11/29  16:00:00,1293.83519992,28.2659831262,242.20782718,0.0,448.566543614,448.566543614,30.1561293143,19.1830501926,10.9730791217
 11/29  17:00:00,1353.50895376,27.1925664997,228.673505801,0.0,448.566543614,448.566543614,47.9061490105,30.292745273,17.6134037375
 11/29  18:00:00,1202.45429596,27.1285252113,165.491544612,0.0,348.885089477,398.725816546,83.0880386188,74.3275409446,8.76049767422
 11/29  19:00:00,941.498340454,27.1285252113,110.646166733,0.0,249.203635341,299.044362409,136.15994065,127.414346113,8.74559453718
 11/29  20:00:00,887.568957679,27.1285252113,91.5871307953,0.0,249.203635341,299.044362409,150.046975184,143.496608942,6.55036624187
 11/29  21:00:00,720.41012794,27.1285252113,78.528744134,0.0,149.522181205,249.203635341,192.214196775,185.658307663,6.5558891118
 11/29  22:00:00,653.691490832,27.1285252113,44.9570824941,0.0,149.522181205,249.203635341,228.524621502,226.332923461,2.19169804149
 11/29  23:00:00,349.356716395,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949920037,0.0,2.18949920037
 11/29  24:00:00,299.991957207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934839931,0.0,2.18934839931
 11/30  01:00:00,287.769762293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931875024,0.0,2.18931875024
 11/30  02:00:00,287.769762319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928853769,0.0,2.18928853769
 11/30  03:00:00,287.769762347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925853196,0.0,2.18925853196
 11/30  04:00:00,287.769762355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951632574,0.0,2.18951632574
 11/30  05:00:00,299.991960116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948641536,0.0,2.18948641536
 11/30  06:00:00,349.358095347,0.0,0.0,0.0,49.8407270682,199.362908273,4.3629709885,0.0,4.3629709885
 11/30  07:00:00,680.486131409,27.15358449,194.306309658,0.0,49.8407270682,199.362908273,651.496614151,649.305612481,2.19100166993
 11/30  08:00:00,499.309418584,27.1285252113,0.0,0.0,149.522181205,199.362908273,1193.01110785,1184.27187645,8.7392314024
 11/30  09:00:00,1046.93590165,27.1285252113,0.0,0.0,448.566543614,448.566543614,437.451151005,424.282546387,13.1686046179
 11/30  10:00:00,1010.00225984,27.1285252113,0.0,0.0,448.566543614,448.566543614,175.193131081,162.005169857,13.1879612239
 11/30  11:00:00,1107.15979654,27.3439055365,80.5004538836,0.0,448.566543614,448.566543614,126.987422699,111.599607663,15.387815036
 11/30  12:00:00,1082.00642544,28.1433113966,58.1186940651,0.0,448.566543614,448.566543614,102.349983689,84.7156501182,17.6343335712
 11/30  13:00:00,1055.15134014,27.4674678216,75.896137565,0.0,448.566543614,398.725816546,101.167371088,79.0503205661,22.1170505221
 11/30  14:00:00,1102.8954695,27.4334326188,74.7768745613,0.0,448.566543614,448.566543614,68.7148265366,48.8302517353,19.8845748013
 11/30  15:00:00,1100.65507277,27.1285252113,72.9440179725,0.0,448.566543614,448.566543614,59.7070182166,46.5376067978,13.1694114187
 11/30  16:00:00,1101.07974187,27.1285252113,73.2847266994,0.0,448.566543614,448.566543614,68.2446389549,55.0814315586,13.1632073963
 11/30  17:00:00,1163.95364563,27.1285252113,64.3334003144,0.0,448.566543614,448.566543614,88.0210608223,70.4055851193,17.615475703
 11/30  18:00:00,1048.60305987,27.1285252113,42.1818566786,0.0,348.885089477,398.725816546,116.300956621,107.540241552,8.76071506899
 11/30  19:00:00,810.908863821,27.1285252113,17.8380092598,0.0,249.203635341,299.044362409,169.051706822,160.305812823,8.74589399834
 11/30  20:00:00,724.637311847,27.1285252113,0.0,0.0,249.203635341,299.044362409,241.636440357,235.086309854,6.5501305032
 11/30  21:00:00,575.208552397,27.1285252113,0.0,0.0,149.522181205,249.203635341,345.244417678,338.690295808,6.55412186918
 11/30  22:00:00,550.80860451,27.1285252113,0.0,0.0,149.522181205,249.203635341,395.454950328,393.263406468,2.19154386032
 11/30  23:00:00,349.356719221,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950721253,0.0,2.18950721253
 11/30  24:00:00,299.991960052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933296637,0.0,2.18933296637
 12/01  01:00:00,287.769765106,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893098129,0.0,2.1893098129
 12/01  02:00:00,287.769765133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928474147,0.0,2.18928474147
 12/01  03:00:00,287.76976516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925985656,0.0,2.18925985656
 12/01  04:00:00,287.769765147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952363668,0.0,2.18952363668
 12/01  05:00:00,320.570258328,1.10125166967,0.129412524859,0.0,24.9203635341,199.362908273,7.43265752759,5.24315874955,2.18949877804
 12/01  06:00:00,383.738612839,1.83541944945,0.314125497875,0.0,49.8407270682,199.362908273,13.3029194019,11.1111041351,2.19181526677
 12/01  07:00:00,680.198159763,27.1285252113,194.557007783,0.0,49.8407270682,199.362908273,662.480001425,658.118104955,4.36189647085
 12/01  08:00:00,499.372660478,27.1285252113,0.0,0.0,149.522181205,199.362908273,1099.37750087,1092.81818095,6.55931992737
 12/01  09:00:00,1046.87573573,27.1285252113,0.0,0.0,448.566543614,448.566543614,338.499210621,325.323668298,13.1755423232
 12/01  10:00:00,1170.83093996,27.1285252113,91.4745817136,0.0,448.566543614,448.566543614,118.660673277,103.279240451,15.3814328269
 12/01  11:00:00,1104.03994842,27.2090854955,72.2221359808,0.0,448.566543614,448.566543614,97.1667266247,81.7773800756,15.3893465491
 12/01  12:00:00,1172.0143237,28.2928465783,123.835405796,0.0,448.566543614,448.566543614,86.7531559344,69.1188368861,17.6343190483
 12/01  13:00:00,1192.00135162,29.0453894886,190.600228721,0.0,448.566543614,398.725816546,97.9696883142,75.8519349244,22.1177533898
 12/01  14:00:00,1282.54675354,29.7399605981,230.311569731,0.0,448.566543614,448.566543614,51.5938187963,31.7059793299,19.8878394663
 12/01  15:00:00,1292.34289969,29.2053383165,240.217802563,0.0,448.566543614,448.566543614,32.8002575013,19.6320110971,13.1682464042
 12/01  16:00:00,1295.26297775,28.1465544834,243.966535869,0.0,448.566543614,448.566543614,31.8685373903,18.7062541422,13.1622832482
 12/01  17:00:00,1363.16696149,27.1836053682,238.385159936,0.0,448.566543614,448.566543614,42.4288180481,27.0124507854,15.4163672627
 12/01  18:00:00,1231.35802911,27.1285252113,194.315771255,0.0,348.885089477,398.725816546,74.7121214075,63.7645894954,10.9475319121
 12/01  19:00:00,985.765002517,27.1285252113,148.521791758,0.0,249.203635341,299.044362409,110.630711913,101.885112427,8.74559948547
 12/01  20:00:00,940.951100355,27.1285252113,128.812249205,0.0,249.203635341,299.044362409,120.392378241,116.018926186,4.37345205482
 12/01  21:00:00,764.604522601,27.1285252113,109.309275397,0.0,149.522181205,249.203635341,164.796534226,156.062820329,8.73371389713
 12/01  22:00:00,720.299751357,27.1285252113,95.3134263852,0.0,149.522181205,249.203635341,182.727229602,180.535746562,2.19148304026
 12/01  23:00:00,349.356721824,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944542207,0.0,2.18944542207
 12/01  24:00:00,299.991962764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927563144,0.0,2.18927563144
 12/02  01:00:00,237.929040742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900854212,0.0,2.18900854212
 12/02  02:00:00,237.929040732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952678115,0.0,2.18952678115
 12/02  03:00:00,237.929040725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950674344,0.0,2.18950674344
 12/02  04:00:00,237.929040724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948683336,0.0,2.18948683336
 12/02  05:00:00,250.15123853,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894670225,0.0,2.1894670225
 12/02  06:00:00,274.59701309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19179631154,0.0,2.19179631154
 12/02  07:00:00,702.358111061,27.1285252113,200.354168953,0.0,49.8407270682,199.362908273,445.939747409,441.578287151,4.36146025755
 12/02  08:00:00,594.363563749,27.1285252113,113.652671585,0.0,49.8407270682,199.362908273,340.092224191,335.723861212,4.36836297886
 12/02  09:00:00,813.957962989,27.1285252113,82.1419138879,0.0,249.203635341,249.203635341,222.406408681,215.856061512,6.55034716883
 12/02  10:00:00,836.600314225,27.1285252113,138.028090588,0.0,249.203635341,249.203635341,196.413357637,189.848756389,6.56460124877
 12/02  11:00:00,897.43976033,27.1285252113,246.962979838,0.0,249.203635341,249.203635341,169.090999177,160.35059061,8.740408567
 12/02  12:00:00,953.011495638,27.1285252113,301.866053536,0.0,249.203635341,249.203635341,133.012567028,124.259225224,8.753341804
 12/02  13:00:00,983.799270723,27.1285252113,332.060030436,0.0,249.203635341,249.203635341,109.98754905,103.425409234,6.56213981578
 12/02  14:00:00,1013.90885528,27.1285252113,350.804006664,0.0,249.203635341,249.203635341,93.8195473387,85.0800722507,8.73947508803
 12/02  15:00:00,766.914497144,27.1285252113,353.109856205,0.0,74.7610906023,174.442544739,129.534152761,122.983993437,6.55015932482
 12/02  16:00:00,767.157110974,27.1285252113,353.923177848,0.0,74.7610906023,174.442544739,153.878666257,149.507483819,4.37118243736
 12/02  17:00:00,838.823538808,27.1285252113,351.613135827,0.0,74.7610906023,174.442544739,180.545437247,176.173267411,4.37216983674
 12/02  18:00:00,817.948870498,27.1285252113,343.314323153,0.0,24.9203635341,149.522181205,282.445196401,278.083430493,4.36176590785
 12/02  19:00:00,347.929739852,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098629732,0.0,2.19098629732
 12/02  20:00:00,323.485344785,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907937572,0.0,2.1907937572
 12/02  21:00:00,323.485344997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36179427864,0.0,4.36179427864
 12/02  22:00:00,299.041868111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19236934725,0.0,2.19236934725
 12/02  23:00:00,274.595634261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947224027,0.0,2.18947224027
 12/02  24:00:00,250.151238624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945270317,0.0,2.18945270317
 12/03  01:00:00,237.928583275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866015895,0.0,2.18866015895
 12/03  02:00:00,237.92858355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857784866,0.0,2.18857784866
 12/03  03:00:00,237.928583599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873473248,0.0,2.18873473248
 12/03  04:00:00,237.928583445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865288134,0.0,2.18865288134
 12/03  05:00:00,250.150780962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857114517,0.0,2.18857114517
 12/03  06:00:00,274.596557261,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096265334,0.0,2.19096265334
 12/03  07:00:00,314.940301223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860791306,0.0,2.18860791306
 12/03  08:00:00,296.666363224,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  09:00:00,296.666363244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876531929,0.0,2.18876531929
 12/03  10:00:00,259.999770119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868386787,0.0,2.18868386787
 12/03  11:00:00,211.110979086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860242103,0.0,2.18860242103
 12/03  12:00:00,211.111899142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004540494,0.0,2.19004540494
 12/03  13:00:00,211.111899273,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903371831,0.0,2.1903371831
 12/03  14:00:00,211.113280048,0.0,0.0,0.0,24.9203635341,149.522181205,4.36479504974,0.0,4.36479504974
 12/03  15:00:00,211.111899043,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007901392,0.0,2.19007901392
 12/03  16:00:00,211.110979061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860690664,0.0,2.18860690664
 12/03  17:00:00,285.630770266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876450544,0.0,2.18876450544
 12/03  18:00:00,347.928363383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868317276,0.0,2.18868317276
 12/03  19:00:00,347.928363183,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.48396784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860182522,0.0,2.18860182522
 12/03  21:00:00,323.483968091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875945852,0.0,2.18875945852
 12/03  22:00:00,299.040952877,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108564844,0.0,2.19108564844
 12/03  23:00:00,274.59517678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855832684,0.0,2.18855832684
 12/03  24:00:00,250.150781321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871613341,0.0,2.18871613341
 12/04  01:00:00,287.769773412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928350531,0.0,2.18928350531
 12/04  02:00:00,287.76977336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956442904,0.0,2.18956442904
 12/04  03:00:00,287.769773314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955427628,0.0,2.18955427628
 12/04  04:00:00,287.769773281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954423644,0.0,2.18954423644
 12/04  05:00:00,299.991971061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953428255,0.0,2.18953428255
 12/04  06:00:00,349.358112561,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918891442,0.0,2.1918891442
 12/04  07:00:00,872.731318212,27.1285252113,360.465084891,0.0,49.8407270682,199.362908273,285.009524788,280.647450216,4.36207457216
 12/04  08:00:00,964.367575824,27.1285252113,373.930193921,0.0,149.522181205,199.362908273,261.751331135,255.191358978,6.55997215728
 12/04  09:00:00,1520.23980979,27.1285252113,381.555229672,0.0,448.566543614,448.566543614,98.4501930684,85.2721005301,13.1780925383
 12/04  10:00:00,1497.78855367,27.1285252113,392.308424058,0.0,448.566543614,448.566543614,47.1481627328,31.7627035947,15.3854591381
 12/04  11:00:00,1474.11187235,27.3836328823,415.588598728,0.0,448.566543614,448.566543614,33.9180468549,18.5281099907,15.3899368641
 12/04  12:00:00,1478.76141657,27.1285252113,420.293566272,0.0,448.566543614,448.566543614,34.9002121635,17.2607182944,17.6394938691
 12/04  13:00:00,1418.76312802,27.1285252113,410.56321686,0.0,448.566543614,398.725816546,52.5826315762,30.4598304535,22.1228011228
 12/04  14:00:00,1464.07289514,27.1285252113,406.57242486,0.0,448.566543614,448.566543614,45.7202149509,23.6213126819,22.098902269
 12/04  15:00:00,1462.33740654,27.1285252113,404.259052448,0.0,448.566543614,448.566543614,37.9341480344,24.7694796588,13.1646683756
 12/04  16:00:00,1457.9047438,27.1285252113,399.813910105,0.0,448.566543614,448.566543614,34.2221338849,23.2473500987,10.9747837862
 12/04  17:00:00,1522.42769818,27.1285252113,390.113768062,0.0,448.566543614,448.566543614,42.8015498659,25.1842032117,17.6173466542
 12/04  18:00:00,1432.09377272,27.1285252113,387.016113788,0.0,348.885089477,398.725816546,57.2798028053,46.3325839557,10.9472188497
 12/04  19:00:00,1229.01268007,27.1285252113,384.434059643,0.0,249.203635341,299.044362409,79.513774885,70.7677219537,8.74605293131
 12/04  20:00:00,1194.39755654,27.1285252113,375.559419012,0.0,249.203635341,299.044362409,81.238033818,76.8635658318,4.37446798619
 12/04  21:00:00,1042.40160572,27.1285252113,373.592871394,0.0,149.522181205,249.203635341,120.44782867,113.891959912,6.5558687579
 12/04  22:00:00,1016.75038243,27.1285252113,373.034143418,0.0,149.522181205,249.203635341,138.348572143,133.985249207,4.36332293598
 12/04  23:00:00,349.356730244,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893287539,0.0,2.1893287539
 12/04  24:00:00,299.991971123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931923467,0.0,2.18931923467
 12/05  01:00:00,287.769775976,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893165351,0.0,2.1893165351
