Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  02:00:00,287.769775957,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893113374,0.0,2.1893113374
 12/05  03:00:00,287.769775944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930629194,0.0,2.18930629194
 12/05  04:00:00,287.769775933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930135996,0.0,2.18930135996
 12/05  05:00:00,299.991973726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899954032,0.0,2.18899954032
 12/05  06:00:00,349.358116149,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166326486,0.0,2.19166326486
 12/05  07:00:00,870.041278306,27.1723438837,357.342323019,0.0,49.8407270682,199.362908273,237.982750212,233.620483829,4.36226638276
 12/05  08:00:00,926.518333612,27.1285252113,337.279567249,0.0,149.522181205,199.362908273,152.591936118,146.031483309,6.56045280971
 12/05  09:00:00,1467.66430335,27.1285252113,328.82231969,0.0,448.566543614,448.566543614,47.666556352,34.4885629561,13.1779933959
 12/05  10:00:00,1430.80677208,27.1285252113,327.901338563,0.0,448.566543614,448.566543614,39.8825105719,24.4977544792,15.3847560927
 12/05  11:00:00,1377.93240748,27.1285252113,323.459496046,0.0,448.566543614,448.566543614,40.638467438,25.2480220162,15.3904454218
 12/05  12:00:00,1366.81980023,27.1285252113,311.329970155,0.0,448.566543614,448.566543614,44.6975536971,27.0585035108,17.6390501863
 12/05  13:00:00,1307.68767972,27.1285252113,300.295063844,0.0,448.566543614,398.725816546,68.7325638838,46.6083715143,22.1241923694
 12/05  14:00:00,1351.02234964,27.1285252113,290.794032506,0.0,448.566543614,448.566543614,41.3188886463,19.2188432749,22.1000453714
 12/05  15:00:00,1344.79225332,27.1285252113,283.030583389,0.0,448.566543614,448.566543614,36.63474604,23.4692133845,13.1655326555
 12/05  16:00:00,1323.73533342,27.1285252113,261.943813276,0.0,448.566543614,448.566543614,44.0053374349,33.0332081735,10.9721292613
 12/05  17:00:00,1350.16792091,27.1285252113,217.795210329,0.0,448.566543614,448.566543614,59.6716402085,42.0523678169,17.6192723917
 12/05  18:00:00,1240.36617814,27.1285252113,203.312351354,0.0,348.885089477,398.725816546,76.3007417198,65.3537526587,10.9469890611
 12/05  19:00:00,1018.22005863,27.1285252113,180.844008422,0.0,249.203635341,299.044362409,114.256512576,105.509485437,8.74702713899
 12/05  20:00:00,973.612150268,27.1285252113,161.04802057,0.0,249.203635341,299.044362409,133.138572676,128.764426213,4.37414646352
 12/05  21:00:00,798.728357088,27.1285252113,135.917685267,0.0,149.522181205,249.203635341,193.274438649,186.717777299,6.55666134957
 12/05  22:00:00,751.26429513,27.1285252113,113.278710943,0.0,149.522181205,249.203635341,215.912864634,211.549037337,4.36382729734
 12/05  23:00:00,349.356732673,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958022778,0.0,2.18958022778
 12/05  24:00:00,299.991973589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957531851,0.0,2.18957531851
 12/06  01:00:00,287.769778431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957715226,0.0,2.18957715226
 12/06  02:00:00,287.769778437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957651849,0.0,2.18957651849
 12/06  03:00:00,287.769778442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957603239,0.0,2.18957603239
 12/06  04:00:00,287.769778447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957565533,0.0,2.18957565533
 12/06  05:00:00,299.991976252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957535881,0.0,2.18957535881
 12/06  06:00:00,349.358120946,0.0,0.0,0.0,49.8407270682,199.362908273,4.36349329674,0.0,4.36349329674
 12/06  07:00:00,720.112095309,27.1691383218,212.296065654,0.0,49.8407270682,199.362908273,478.130270549,475.939246477,2.19102407188
 12/06  08:00:00,498.594809311,27.1285252113,0.0,0.0,149.522181205,199.362908273,463.218466528,456.658017624,6.56044890437
 12/06  09:00:00,1046.68171147,27.1285252113,0.0,0.0,448.566543614,448.566543614,249.97693035,234.603999212,15.3729311383
 12/06  10:00:00,1159.2397062,27.1285252113,78.1871457595,0.0,448.566543614,448.566543614,145.547612924,132.35956768,13.188045244
 12/06  11:00:00,1040.68249632,27.1285252113,24.2372497604,0.0,448.566543614,448.566543614,119.256174811,103.865114252,15.3910605597
 12/06  12:00:00,1055.93437329,27.3143957824,35.7171843059,0.0,448.566543614,448.566543614,101.743298546,84.1041107548,17.6391877912
 12/06  13:00:00,1052.47746658,28.0589771736,68.1165781615,0.0,448.566543614,398.725816546,109.51289795,87.3857678966,22.1271300532
 12/06  14:00:00,1145.11489039,28.9849301233,97.8646634567,0.0,448.566543614,448.566543614,65.5681980541,43.4667359439,22.1014621103
 12/06  15:00:00,1162.09302821,28.618235615,111.613424914,0.0,448.566543614,448.566543614,45.9860523896,32.8165314087,13.1695209809
 12/06  16:00:00,1154.8018851,27.6939640191,105.150431155,0.0,448.566543614,448.566543614,48.2514460142,35.0869733135,13.1644727007
 12/06  17:00:00,1175.08114068,27.1285252113,65.4884636558,0.0,448.566543614,448.566543614,73.4109213584,55.7904924273,17.6204289311
 12/06  18:00:00,1049.03836344,27.1285252113,38.85314419,0.0,348.885089477,398.725816546,116.950277015,108.187354859,8.76292215613
 12/06  19:00:00,824.096701663,27.1285252113,20.2715684195,0.0,249.203635341,299.044362409,178.389269691,169.642652638,8.74661705272
 12/06  20:00:00,724.612560536,27.1285252113,0.0,0.0,249.203635341,299.044362409,252.054466702,245.502446097,6.55202060496
 12/06  21:00:00,575.289582456,27.1285252113,0.0,0.0,149.522181205,249.203635341,495.709069853,489.152682507,6.5563873466
 12/06  22:00:00,550.976599887,27.1285252113,0.0,0.0,149.522181205,249.203635341,619.778473936,617.586691694,2.19178224198
 12/06  23:00:00,349.356735529,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956956195,0.0,2.18956956195
 12/06  24:00:00,299.991976301,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894510548,0.0,2.1894510548
 12/07  01:00:00,287.769781083,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894557269,0.0,2.1894557269
 12/07  02:00:00,287.76978107,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894599161,0.0,2.1894599161
 12/07  03:00:00,287.76978106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946426815,0.0,2.18946426815
 12/07  04:00:00,287.769781052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946873891,0.0,2.18946873891
 12/07  05:00:00,299.991978849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947329585,0.0,2.18947329585
 12/07  06:00:00,383.682846879,1.83541944945,0.236593093371,0.0,49.8407270682,199.362908273,12.9371401523,8.57331072687,4.36382942546
 12/07  07:00:00,683.549773124,27.1285252113,193.936560381,0.0,49.8407270682,199.362908273,631.218633004,629.027605465,2.19102753915
 12/07  08:00:00,499.119123275,27.1285252113,0.0,0.0,149.522181205,199.362908273,923.944336203,915.203242393,8.74109381018
 12/07  09:00:00,1046.88555392,27.1285252113,0.0,0.0,448.566543614,448.566543614,389.729439247,376.552766993,13.1766722533
 12/07  10:00:00,1115.99155595,27.1285252113,64.1627008112,0.0,448.566543614,448.566543614,165.958302502,150.572111633,15.3861908685
 12/07  11:00:00,1096.77764893,27.3210269944,57.1415595353,0.0,448.566543614,448.566543614,110.142022041,94.7502869805,15.3917350608
 12/07  12:00:00,1168.62200176,28.1809419709,118.804598176,0.0,448.566543614,448.566543614,92.3879513617,74.7478844388,17.6400669229
 12/07  13:00:00,1158.69138863,27.9093751963,158.624617849,0.0,448.566543614,398.725816546,102.516043744,80.3895198611,22.1265238827
 12/07  14:00:00,1229.56958661,27.1575556567,180.164249424,0.0,448.566543614,448.566543614,71.0506915552,51.1575354311,19.893156124
 12/07  15:00:00,1268.19681311,27.1285252113,218.45989299,0.0,448.566543614,448.566543614,58.712522568,43.351982169,15.3605403991
 12/07  16:00:00,1292.32890997,27.1285252113,242.402755163,0.0,448.566543614,448.566543614,38.8252760631,27.8508011468,10.9744749163
 12/07  17:00:00,1320.8502094,27.1285252113,196.72404883,0.0,448.566543614,448.566543614,67.5072487258,49.8860547158,17.62119401
 12/07  18:00:00,1158.44356131,27.1285252113,122.051150396,0.0,348.885089477,398.725816546,100.896686717,89.9485888912,10.9480978262
 12/07  19:00:00,891.949839783,27.1285252113,64.8815956291,0.0,249.203635341,299.044362409,147.016583166,138.269130473,8.74745269302
 12/07  20:00:00,828.585260159,27.1285252113,40.1597730594,0.0,249.203635341,299.044362409,158.833684631,154.459861776,4.37382285523
 12/07  21:00:00,693.137842057,27.1285252113,51.1117246973,0.0,149.522181205,249.203635341,220.660824808,211.926769984,8.73405482321
 12/07  22:00:00,660.781720899,27.1285252113,45.9265153233,0.0,149.522181205,249.203635341,237.144530643,234.952785757,2.19174488647
 12/07  23:00:00,349.356737876,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895505551,0.0,2.1895505551
 12/07  24:00:00,299.991978747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955441147,0.0,2.18955441147
 12/08  01:00:00,287.76978352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956501552,0.0,2.18956501552
 12/08  02:00:00,287.769783532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957386752,0.0,2.18957386752
 12/08  03:00:00,287.769783541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958286222,0.0,2.18958286222
 12/08  04:00:00,287.769783549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959195949,0.0,2.18959195949
 12/08  05:00:00,299.991981358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960112973,0.0,2.18960112973
 12/08  06:00:00,349.358129211,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374008535,0.0,4.36374008535
 12/08  07:00:00,699.811396528,27.1285252113,197.994176359,0.0,49.8407270682,199.362908273,513.723502883,511.532518929,2.19098395452
 12/08  08:00:00,651.627315895,27.1285252113,83.4564636682,0.0,149.522181205,199.362908273,399.791225041,391.050715865,8.74050917574
 12/08  09:00:00,1166.63945401,27.1285252113,51.2983087821,0.0,448.566543614,448.566543614,147.975515825,134.798030509,13.1774853162
 12/08  10:00:00,1203.69880369,27.1512544703,106.263985568,0.0,448.566543614,448.566543614,97.1277631889,81.7395923698,15.3881708191
 12/08  11:00:00,1256.58410821,28.1873403505,206.096385585,0.0,448.566543614,448.566543614,78.5949950894,63.7145758389,14.8804192505
 12/08  12:00:00,1317.04316848,28.6471808396,265.460268172,0.0,448.566543614,448.566543614,65.7686282843,47.6143631276,18.1542651567
 12/08  13:00:00,1274.14406912,27.1784929573,273.728720781,0.0,448.566543614,398.725816546,82.9299674543,60.8036967948,22.1262706595
 12/08  14:00:00,1327.88532531,27.2483949501,277.537679651,0.0,448.566543614,448.566543614,52.7238032549,32.8285438767,19.8952593783
 12/08  15:00:00,1330.96322593,27.1285252113,280.539675643,0.0,448.566543614,448.566543614,43.7949592464,30.6186915509,13.1762676954
 12/08  16:00:00,1329.72612548,27.1285252113,279.367923581,0.0,448.566543614,448.566543614,52.5931856402,39.4217348721,13.1714507681
 12/08  17:00:00,1400.43708324,27.1285252113,275.614214439,0.0,448.566543614,448.566543614,66.0171464922,48.3960395822,17.62110691
 12/08  18:00:00,1306.75639929,27.1285252113,269.33425036,0.0,348.885089477,398.725816546,83.5674237078,72.6194443462,10.9479793616
 12/08  19:00:00,1084.18903011,27.1285252113,246.431193411,0.0,249.203635341,299.044362409,122.239554554,113.492723624,8.74683093067
 12/08  20:00:00,1019.42207238,27.1285252113,206.618418328,0.0,249.203635341,299.044362409,132.12787752,127.75407415,4.37380337066
 12/08  21:00:00,809.472033118,27.1285252113,146.689393264,0.0,149.522181205,249.203635341,189.704375981,180.970278946,8.73409703531
 12/08  22:00:00,745.815109305,27.1285252113,107.96867284,0.0,149.522181205,249.203635341,213.543384046,211.351636378,2.19174766785
 12/08  23:00:00,349.356740359,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955156945,0.0,2.18955156945
 12/08  24:00:00,299.991981235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956012363,0.0,2.18956012363
 12/09  01:00:00,237.929058912,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895753594,0.0,2.1895753594
 12/09  02:00:00,237.929058933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958886839,0.0,2.18958886839
 12/09  03:00:00,237.92905895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960251397,0.0,2.18960251397
 12/09  04:00:00,237.929058965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961625614,0.0,2.18961625614
 12/09  05:00:00,250.151256779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963006545,0.0,2.18963006545
 12/09  06:00:00,274.597042617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382599641,0.0,4.36382599641
 12/09  07:00:00,748.395807949,27.1285252113,232.2334012,0.0,49.8407270682,199.362908273,442.773337099,440.582305658,2.19103144116
 12/09  08:00:00,632.496140967,27.1285252113,147.122885377,0.0,49.8407270682,199.362908273,374.015907091,369.647316611,4.36859047982
 12/09  09:00:00,866.276165518,27.1285252113,131.381189205,0.0,249.203635341,249.203635341,283.008560024,276.457222912,6.55133711221
 12/09  10:00:00,923.197595549,27.1285252113,217.907965877,0.0,249.203635341,249.203635341,248.188602138,239.441263755,8.7473383822
 12/09  11:00:00,956.152824126,27.1285252113,296.33949786,0.0,249.203635341,249.203635341,215.621039117,209.059693058,6.5613460587
 12/09  12:00:00,986.868627011,27.1285252113,329.800646938,0.0,249.203635341,249.203635341,177.760398907,169.007001561,8.75339734629
 12/09  13:00:00,992.017108386,27.1285252113,336.686644496,0.0,249.203635341,249.203635341,152.839139244,144.094229395,8.74490984839
 12/09  14:00:00,998.490047966,27.1285252113,344.166875215,0.0,249.203635341,249.203635341,157.537273799,148.796434022,8.74083977702
 12/09  15:00:00,757.480594981,27.1285252113,352.978368528,0.0,74.7610906023,174.442544739,222.123925407,217.748936919,4.37498848848
 12/09  16:00:00,766.785020525,27.1285252113,362.775266134,0.0,74.7610906023,174.442544739,242.74689901,236.200113364,6.54678564605
 12/09  17:00:00,845.109086753,27.1285252113,366.803897949,0.0,74.7610906023,174.442544739,264.68010885,260.307089251,4.37301959866
 12/09  18:00:00,836.698781397,27.1285252113,370.885807091,0.0,24.9203635341,149.522181205,357.661177157,353.299016778,4.36216037862
 12/09  19:00:00,347.929765201,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103843461,0.0,2.19103843461
 12/09  20:00:00,323.485370184,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087733425,0.0,2.19087733425
 12/09  21:00:00,323.485370327,0.0,0.0,0.0,24.9203635341,149.522181205,4.3620717843,0.0,4.3620717843
 12/09  22:00:00,299.041900941,0.0,0.0,0.0,24.9203635341,149.522181205,4.36493909049,0.0,4.36493909049
 12/09  23:00:00,274.595652526,0.0,0.0,0.0,24.9203635341,149.522181205,2.189385093,0.0,2.189385093
 12/09  24:00:00,250.15125687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939940885,0.0,2.18939940885
 12/10  01:00:00,237.928597496,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.92859775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860879137,0.0,2.18860879137
 12/10  03:00:00,237.928597859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880137578,0.0,2.18880137578
 12/10  04:00:00,237.928597857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875059551,0.0,2.18875059551
 12/10  05:00:00,250.150795542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869995251,0.0,2.18869995251
 12/10  06:00:00,274.596582035,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102172559,0.0,2.19102172559
 12/10  07:00:00,323.483982424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880575983,0.0,2.18880575983
 12/10  08:00:00,296.666377925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875532182,0.0,2.18875532182
 12/10  09:00:00,296.666377744,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888272077,0.0,2.1888272077
 12/10  10:00:00,259.999784132,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  11:00:00,211.110993184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877694255,0.0,2.18877694255
 12/10  12:00:00,211.111920858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030190373,0.0,2.19030190373
 12/10  13:00:00,211.111921014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36055379387,0.0,4.36055379387
 12/10  14:00:00,211.113311808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19276763089,0.0,2.19276763089
 12/10  15:00:00,211.111921094,0.0,0.0,0.0,24.9203635341,149.522181205,4.36024092539,0.0,4.36024092539
 12/10  16:00:00,211.110993078,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  17:00:00,285.630784517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881661502,0.0,2.18881661502
 12/10  18:00:00,347.928378041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876577511,0.0,2.18876577511
 12/10  19:00:00,347.928378048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871551382,0.0,2.18871551382
 12/10  20:00:00,323.483982331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866526848,0.0,2.18866526848
 12/10  21:00:00,323.483982086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861504426,0.0,2.18861504426
 12/10  22:00:00,299.040977915,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109457537,0.0,2.19109457537
 12/10  23:00:00,288.739068307,0.36708388989,1.34286915862,0.0,24.9203635341,149.522181205,3.72527089468,1.5365496713,2.18872122338
 12/10  24:00:00,313.476145332,1.83541944945,5.6055571963,0.0,24.9203635341,149.522181205,10.030260482,7.84158958195,2.18867090009
 12/11  01:00:00,318.511970721,1.46833555956,3.18496355119,0.0,24.9203635341,199.362908273,9.68157372786,7.49193291036,2.1896408175
 12/11  02:00:00,325.751239135,1.83541944945,3.83620892114,0.0,24.9203635341,199.362908273,12.9601808499,10.7707160052,2.18946484472
 12/11  03:00:00,317.303184219,1.46833555956,2.26371912241,0.0,24.9203635341,199.362908273,13.41310853,11.223520545,2.18958798504
 12/11  04:00:00,324.61592285,1.83541944945,2.76381376806,0.0,24.9203635341,199.362908273,17.2753692387,15.0858583025,2.18951093619
 12/11  05:00:00,328.580099606,1.46833555956,1.36699238349,0.0,24.9203635341,199.362908273,17.3291680006,15.1395583628,2.18960963783
 12/11  06:00:00,384.960397555,1.83541944945,1.58340728715,0.0,49.8407270682,199.362908273,22.0502102361,19.8586421758,2.19156806026
 12/11  07:00:00,700.408908312,27.1285252113,200.784367298,0.0,49.8407270682,199.362908273,912.533997864,908.171872054,4.36212580963
 12/11  08:00:00,499.187509704,27.1285252113,0.0,0.0,149.522181205,199.362908273,1065.59065324,1059.02919353,6.56145970918
 12/11  09:00:00,1046.85945918,27.1285252113,0.0,0.0,448.566543614,448.566543614,390.294750719,377.114557179,13.1801935395
 12/11  10:00:00,1146.26232154,27.1285252113,69.1672343193,0.0,448.566543614,448.566543614,168.605141647,153.216105523,15.3890361236
 12/11  11:00:00,1133.00314685,27.1285252113,85.1463920696,0.0,448.566543614,448.566543614,132.435954765,117.040766262,15.3951885037
 12/11  12:00:00,1190.4883434,27.8197154404,141.309358459,0.0,448.566543614,448.566543614,122.310524831,102.463714623,19.8468102085
 12/11  13:00:00,1220.14680592,28.2876749487,219.803897737,0.0,448.566543614,398.725816546,128.99261448,106.8612972,22.1313172796
 12/11  14:00:00,1314.71229246,28.1235623989,264.387098522,0.0,448.566543614,448.566543614,75.0978131274,55.1984987962,19.8993143312
 12/11  15:00:00,1322.81411959,27.7700437287,272.576325002,0.0,448.566543614,448.566543614,47.724239555,34.5473820085,13.1768575465
 12/11  16:00:00,1315.81332517,27.1379095302,266.244152736,0.0,448.566543614,448.566543614,59.2042845722,46.0316792124,13.1726053598
 12/11  17:00:00,1337.89473188,27.1285252113,214.125642111,0.0,448.566543614,448.566543614,87.5764793331,69.9523933202,17.624086013
 12/11  18:00:00,1188.33322706,27.1285252113,152.171751631,0.0,348.885089477,398.725816546,115.33663843,104.386941666,10.9496967631
 12/11  19:00:00,960.644659284,27.1285252113,124.160603888,0.0,249.203635341,299.044362409,157.293016894,148.545838314,8.74717857954
 12/11  20:00:00,928.986170728,27.1285252113,117.193650201,0.0,249.203635341,299.044362409,165.798297752,159.246649396,6.55164835529
 12/11  21:00:00,774.984737745,27.1285252113,112.844331881,0.0,149.522181205,249.203635341,215.30667664,208.750363489,6.55631315052
 12/11  22:00:00,745.563848405,27.1285252113,108.083459866,0.0,149.522181205,249.203635341,228.829820482,226.638116865,2.19170361737
 12/11  23:00:00,349.356748037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965922224,0.0,2.18965922224
 12/11  24:00:00,299.991988843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938498714,0.0,2.18938498714
 12/12  01:00:00,287.769793374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941279185,0.0,2.18941279185
 12/12  02:00:00,287.769793327,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894401497,0.0,2.1894401497
 12/12  03:00:00,287.769793298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946762477,0.0,2.18946762477
 12/12  04:00:00,287.769793283,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894951774,0.0,2.1894951774
 12/12  05:00:00,299.991991159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914722082,0.0,2.18914722082
 12/12  06:00:00,349.358144403,0.0,0.0,0.0,49.8407270682,199.362908273,4.36397240231,0.0,4.36397240231
 12/12  07:00:00,752.865973203,27.1285252113,237.057769245,0.0,49.8407270682,199.362908273,478.03817575,475.847005091,2.19117065852
 12/12  08:00:00,720.649191762,27.1285252113,136.031648562,0.0,149.522181205,199.362908273,394.230053296,385.488626488,8.74142680785
 12/12  09:00:00,1225.78217885,27.1285252113,92.6098898656,0.0,448.566543614,448.566543614,230.354774094,217.175690499,13.1790835943
 12/12  10:00:00,1242.14245937,27.1285252113,136.918761812,0.0,448.566543614,448.566543614,209.027223375,193.637076487,15.3901468879
 12/12  11:00:00,1195.48416393,27.1285252113,137.341014584,0.0,448.566543614,448.566543614,197.726693016,182.331797029,15.3948959868
 12/12  12:00:00,1195.9907968,27.1285252113,139.272681777,0.0,448.566543614,448.566543614,193.142828703,175.496989564,17.6458391395
 12/12  13:00:00,1145.94350194,27.1285252113,139.651857826,0.0,448.566543614,398.725816546,229.892422388,205.546946416,24.3454759721
 12/12  14:00:00,1196.8785758,27.1285252113,140.585607471,0.0,448.566543614,448.566543614,176.590152068,156.690322342,19.8998297256
 12/12  15:00:00,1198.83600399,27.1285252113,142.864613545,0.0,448.566543614,448.566543614,137.164056259,123.986893971,13.1771622879
 12/12  16:00:00,1200.15771345,27.1285252113,144.129004585,0.0,448.566543614,448.566543614,161.571692695,148.39860457,13.1730881244
 12/12  17:00:00,1275.2379436,27.1285252113,144.103771763,0.0,448.566543614,448.566543614,164.418795549,146.793604288,17.6251912612
 12/12  18:00:00,1187.94948825,27.1285252113,143.734913378,0.0,348.885089477,398.725816546,195.191414058,184.241070289,10.9503437688
 12/12  19:00:00,986.053173962,27.1285252113,141.202745627,0.0,249.203635341,299.044362409,246.552835317,237.80510483,8.74773048658
 12/12  20:00:00,958.869703942,27.1285252113,137.891079731,0.0,249.203635341,299.044362409,237.867262987,231.31519036,6.55207262628
 12/12  21:00:00,791.476762421,27.1285252113,118.971780369,0.0,149.522181205,249.203635341,294.035233888,287.478438936,6.55679495199
 12/12  22:00:00,738.884793808,27.1285252113,91.4007840102,0.0,149.522181205,249.203635341,304.954591013,302.762739159,2.19185185341
 12/12  23:00:00,349.356750445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962809725,0.0,2.18962809725
 12/12  24:00:00,299.991991179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953544303,0.0,2.18953544303
 12/13  01:00:00,287.76979571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956748677,0.0,2.18956748677
 12/13  02:00:00,287.769795697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959909545,0.0,2.18959909545
 12/13  03:00:00,287.769795695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963081663,0.0,2.18963081663
 12/13  04:00:00,287.769795685,0.0,0.0,0.0,24.9203635341,199.362908273,4.35905894525,0.0,4.35905894525
 12/13  05:00:00,299.991993447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942857133,0.0,2.18942857133
 12/13  06:00:00,349.358147828,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174986525,0.0,2.19174986525
 12/13  07:00:00,747.473679084,27.1285252113,231.086320259,0.0,49.8407270682,199.362908273,527.087449715,524.896286568,2.19116314684
 12/13  08:00:00,699.603031869,27.1285252113,115.210764712,0.0,149.522181205,199.362908273,424.684889011,415.942532829,8.74235618225
 12/13  09:00:00,1176.51661881,27.1285252113,43.9178458645,0.0,448.566543614,448.566543614,261.371684211,248.190813402,13.1808708082
 12/13  10:00:00,1131.21420313,27.1285252113,35.0040716839,0.0,448.566543614,448.566543614,233.053507896,217.663139644,15.3903682512
 12/13  11:00:00,1080.3339283,27.1285252113,35.6136303799,0.0,448.566543614,448.566543614,217.132997413,201.737646759,15.3953506536
 12/13  12:00:00,1093.03208205,27.1285252113,45.3360416576,0.0,448.566543614,448.566543614,242.861027599,223.010786373,19.8502412257
 12/13  13:00:00,1056.84456195,27.1285252113,58.83930369,0.0,448.566543614,398.725816546,280.152974262,258.016404512,22.1365697506
 12/13  14:00:00,1108.65153808,27.1285252113,60.8675939305,0.0,448.566543614,448.566543614,198.00690559,176.178588881,21.8283167094
 12/13  15:00:00,1111.569602,27.1285252113,63.6480679799,0.0,448.566543614,448.566543614,170.887269131,157.437679912,13.4495892186
 12/13  16:00:00,1112.92052733,27.1285252113,64.8946887027,0.0,448.566543614,448.566543614,218.594326349,205.428823867,13.1655024821
 12/13  17:00:00,1188.34774538,27.1285252113,65.7438079463,0.0,448.566543614,448.566543614,229.746296012,212.120927268,17.6253687435
 12/13  18:00:00,1100.66499492,27.1285252113,65.292564023,0.0,348.885089477,398.725816546,257.156159864,248.392478255,8.76368160836
 12/13  19:00:00,897.633901683,27.1285252113,61.7975222522,0.0,249.203635341,299.044362409,316.345821401,307.597924886,8.74789651473
 12/13  20:00:00,869.145146686,27.1285252113,57.9634437518,0.0,249.203635341,299.044362409,329.028691437,322.47725189,6.55143954747
 12/13  21:00:00,716.405543079,27.1285252113,54.8715561644,0.0,149.522181205,249.203635341,361.22675167,354.670851219,6.55590045103
 12/13  22:00:00,688.456591468,27.1285252113,51.5890674865,0.0,149.522181205,249.203635341,339.880618352,335.516507868,4.36411048377
 12/13  23:00:00,349.356752331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956504613,0.0,2.18956504613
 12/13  24:00:00,299.991993259,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895971986,0.0,2.1895971986
 12/14  01:00:00,287.769797821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963601501,0.0,2.18963601501
 12/14  02:00:00,287.769797858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967200435,0.0,2.18967200435
 12/14  03:00:00,287.769797852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940925131,0.0,2.18940925131
 12/14  04:00:00,287.769797807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944575448,0.0,2.18944575448
 12/14  05:00:00,299.991995587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948227428,0.0,2.18948227428
 12/14  06:00:00,349.358151581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195573345,0.0,2.19195573345
 12/14  07:00:00,717.442215291,27.1285252113,201.848521475,0.0,49.8407270682,199.362908273,788.496527663,784.134144029,4.36238363411
 12/14  08:00:00,498.719396925,27.1285252113,0.0,0.0,149.522181205,199.362908273,594.037896168,587.476387583,6.56150858526
 12/14  09:00:00,1176.36784389,27.1285252113,72.5904316599,0.0,448.566543614,448.566543614,226.294284828,210.920554967,15.3737298602
 12/14  10:00:00,1148.96787131,27.1285252113,52.8865325467,0.0,448.566543614,448.566543614,136.233200228,120.841379414,15.3918208136
 12/14  11:00:00,1154.19118808,27.3709043776,105.702695019,0.0,448.566543614,448.566543614,119.391013704,103.994752812,15.3962608919
 12/14  12:00:00,1232.29428295,28.5348403103,182.028483302,0.0,448.566543614,448.566543614,112.205225475,94.559365832,17.6458596432
 12/14  13:00:00,1206.5435712,28.389160706,206.182280824,0.0,448.566543614,398.725816546,125.892002493,103.757877554,22.134124939
 12/14  14:00:00,1239.12023,27.396754132,189.857331388,0.0,448.566543614,448.566543614,84.4145758835,62.3025178542,22.1120580292
 12/14  15:00:00,1256.78352913,27.2811682159,207.383756555,0.0,448.566543614,448.566543614,56.3499364257,43.1743743032,13.1755621226
 12/14  16:00:00,1242.22558804,27.1721744693,192.966293421,0.0,448.566543614,448.566543614,52.2491955986,39.0773174233,13.1718781753
 12/14  17:00:00,1279.90620748,27.1285252113,156.327559513,0.0,448.566543614,448.566543614,84.4752775532,66.8506488998,17.6246286534
 12/14  18:00:00,1168.49869655,27.1285252113,132.309795252,0.0,348.885089477,398.725816546,122.832117884,111.882261128,10.9498567555
 12/14  19:00:00,962.814185552,27.1285252113,126.215595197,0.0,249.203635341,299.044362409,164.176959064,155.4295221,8.74743696385
 12/14  20:00:00,933.130043662,27.1285252113,121.242700322,0.0,249.203635341,299.044362409,171.74658265,165.19470653,6.55187611955
 12/14  21:00:00,767.812541833,27.1285252113,105.72818487,0.0,149.522181205,249.203635341,234.562937735,228.006227026,6.55671070903
 12/14  22:00:00,722.206692893,27.1285252113,84.8844823225,0.0,149.522181205,249.203635341,255.306117787,253.114313843,2.19180394338
 12/14  23:00:00,349.356755031,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943048513,0.0,2.18943048513
 12/14  24:00:00,299.991995781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949240609,0.0,2.18949240609
 12/15  01:00:00,287.769800217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953318962,0.0,2.18953318962
 12/15  02:00:00,287.769800199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957354873,0.0,2.18957354873
 12/15  03:00:00,287.769800199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961400046,0.0,2.18961400046
 12/15  04:00:00,287.769800213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965450696,0.0,2.18965450696
 12/15  05:00:00,299.991997994,0.0,0.0,0.0,24.9203635341,199.362908273,4.35913107766,0.0,4.35913107766
 12/15  06:00:00,349.358155089,0.0,0.0,0.0,49.8407270682,199.362908273,2.19177901644,0.0,2.19177901644
 12/15  07:00:00,732.55364305,27.1285252113,216.66318108,0.0,49.8407270682,199.362908273,468.469573082,466.278375231,2.19119785072
 12/15  08:00:00,694.208135358,27.1285252113,109.70066248,0.0,149.522181205,199.362908273,392.358918684,383.616121709,8.74279697547
 12/15  09:00:00,1177.46709607,27.1285252113,51.7268641527,0.0,448.566543614,448.566543614,230.015051665,216.832787163,13.1822645016
 12/15  10:00:00,1140.13716594,27.1285252113,56.2973322046,0.0,448.566543614,448.566543614,202.3778729,186.987471848,15.3904010524
 12/15  11:00:00,1091.72366746,27.1285252113,57.8818327112,0.0,448.566543614,448.566543614,186.54057644,171.142582523,15.3979939164
 12/15  12:00:00,1090.95655813,27.1285252113,58.8265288332,0.0,448.566543614,448.566543614,178.886566135,159.034501344,19.8520647911
 12/15  13:00:00,1039.82081792,27.1285252113,58.8207930097,0.0,448.566543614,398.725816546,182.930268462,160.793919628,22.1363488338
 12/15  14:00:00,1104.2028452,27.1285252113,69.4860476621,0.0,448.566543614,448.566543614,105.658844038,83.5478614693,22.1109825683
 12/15  15:00:00,1127.59995323,27.1285252113,86.5630945472,0.0,448.566543614,448.566543614,71.0334407587,57.8599081004,13.1735326583
 12/15  16:00:00,1144.8348065,27.1285252113,99.1960342586,0.0,448.566543614,448.566543614,67.048661434,53.8786435943,13.1700178397
 12/15  17:00:00,1218.94034161,27.1285252113,102.843496568,0.0,448.566543614,448.566543614,95.4866936956,77.8591913817,17.6275023138
 12/15  18:00:00,1096.76898911,27.1285252113,79.0793414573,0.0,348.885089477,398.725816546,144.660173941,133.710164669,10.9500092715
 12/15  19:00:00,863.202055027,27.1285252113,52.9831296735,0.0,249.203635341,299.044362409,215.08358396,206.33480314,8.74878081972
 12/15  20:00:00,808.731743115,27.1285252113,29.6705980454,0.0,249.203635341,299.044362409,247.058900988,242.6846933,4.37420768723
 12/15  21:00:00,642.394450279,27.1285252113,16.3676344482,0.0,149.522181205,249.203635341,323.259777553,314.524331333,8.73544621962
 12/15  22:00:00,613.997905631,27.1285252113,13.2485054958,0.0,149.522181205,249.203635341,334.922823775,332.73079323,2.19203054569
 12/15  23:00:00,349.356757017,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962189336,0.0,2.18962189336
 12/15  24:00:00,299.991997817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956162017,0.0,2.18956162017
 12/16  01:00:00,237.929075206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960713071,0.0,2.18960713071
 12/16  02:00:00,237.929075238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965165655,0.0,2.18965165655
 12/16  03:00:00,237.929075279,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896962656,0.0,2.1896962656
 12/16  04:00:00,237.929075266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944066463,0.0,2.18944066463
 12/16  05:00:00,250.151273034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948574648,0.0,2.18948574648
 12/16  06:00:00,295.300199929,1.10125166967,0.214194381153,0.0,24.9203635341,149.522181205,10.403869018,6.03986439692,4.36400462108
 12/16  07:00:00,691.764892665,27.1285252113,193.11010882,0.0,49.8407270682,199.362908273,752.480380216,750.289175648,2.19120456736
 12/16  08:00:00,399.192157758,27.1285252113,0.0,0.0,49.8407270682,199.362908273,766.883451767,762.514715029,4.36873673788
 12/16  09:00:00,694.965394547,27.1285252113,33.6469699419,0.0,249.203635341,249.203635341,369.230234753,362.677221018,6.55301373498
 12/16  10:00:00,731.708470881,27.1285252113,56.6728149355,0.0,249.203635341,249.203635341,223.644041383,214.895982922,8.74805846012
 12/16  11:00:00,696.805232102,27.1302280282,64.3805413731,0.0,249.203635341,249.203635341,204.75130421,196.00921468,8.74208953066
 12/16  12:00:00,756.33057697,27.6254553986,107.762169269,0.0,249.203635341,249.203635341,196.003823881,187.24846293,8.75536095061
 12/16  13:00:00,818.362993284,28.5085373879,167.289314071,0.0,249.203635341,249.203635341,181.392539121,172.646896441,8.74564268001
 12/16  14:00:00,865.317471193,28.3405899528,214.122427461,0.0,249.203635341,249.203635341,153.096175221,146.534265235,6.56190998561
 12/16  15:00:00,600.706143257,27.1995848831,199.944089221,0.0,74.7610906023,174.442544739,181.481333251,174.929307728,6.55202552298
 12/16  16:00:00,564.603457136,27.1285252113,164.47219711,0.0,74.7610906023,174.442544739,223.630729085,217.083682935,6.54704615035
 12/16  17:00:00,600.41118512,27.1285252113,126.075236622,0.0,74.7610906023,174.442544739,291.193769992,286.820077445,4.37369254689
 12/16  18:00:00,571.269620097,27.1285252113,109.555143447,0.0,24.9203635341,149.522181205,402.012075031,397.649701373,4.36237365814
 12/16  19:00:00,347.929788315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098838928,0.0,2.19098838928
 12/16  20:00:00,323.485392751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126374847,0.0,2.19126374847
 12/16  21:00:00,323.485393239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213063482,0.0,4.36213063482
 12/16  22:00:00,299.041930189,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518433282,0.0,4.36518433282
 12/16  23:00:00,274.595668784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949340485,0.0,2.18949340485
 12/16  24:00:00,250.15127312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953864551,0.0,2.18953864551
 12/17  01:00:00,237.92861027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  02:00:00,237.928610393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876138244,0.0,2.18876138244
 12/17  03:00:00,237.928610567,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887389797,0.0,2.1887389797
 12/17  04:00:00,237.928610646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871675409,0.0,2.18871675409
 12/17  05:00:00,250.150808427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869466639,0.0,2.18869466639
 12/17  06:00:00,274.596604529,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913411867,0.0,2.1913411867
 12/17  07:00:00,335.018764604,0.36708388989,0.337472384304,0.0,24.9203635341,149.522181205,4.03134805358,1.84248435893,2.18886369465
 12/17  08:00:00,327.837943128,1.46833555956,1.79790775555,0.0,24.9203635341,149.522181205,7.89613753487,5.70729517288,2.18884236199
 12/17  09:00:00,304.06139054,0.36708388989,0.548961877816,0.0,24.9203635341,149.522181205,3.05571108168,0.86689058102,2.18882050066
 12/17  10:00:00,259.999797147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879869369,0.0,2.18879869369
 12/17  11:00:00,211.111005756,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  12:00:00,211.111940103,0.0,0.0,0.0,24.9203635341,149.522181205,4.36081465819,0.0,4.36081465819
 12/17  13:00:00,211.111939866,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904280744,0.0,2.1904280744
 12/17  14:00:00,211.113340724,0.0,0.0,0.0,24.9203635341,149.522181205,4.3654769989,0.0,4.3654769989
 12/17  15:00:00,211.111940044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036149372,0.0,2.19036149372
 12/17  16:00:00,211.111006095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867903275,0.0,2.18867903275
 12/17  17:00:00,277.08713039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  18:00:00,347.92839045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890493891,0.0,2.18890493891
 12/17  19:00:00,347.928390655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888307793,0.0,2.18888307793
 12/17  20:00:00,323.483995168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886122696,0.0,2.18886122696
 12/17  21:00:00,323.483995189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883938833,0.0,2.18883938833
 12/17  22:00:00,299.041000024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107902288,0.0,2.19107902288
 12/17  23:00:00,304.367993496,1.46833555956,2.26361036793,0.0,24.9203635341,149.522181205,7.85183871473,5.66307717865,2.18876153608
 12/17  24:00:00,287.878844233,1.83541944945,3.06341479231,0.0,24.9203635341,149.522181205,9.73262364099,7.54371803994,2.18890560105
 12/18  01:00:00,317.858722484,1.46833555956,2.27750352308,0.0,24.9203635341,199.362908273,8.71344016317,6.52374470129,2.18969546188
 12/18  02:00:00,325.739132647,1.83541944945,2.9475019161,0.0,24.9203635341,199.362908273,11.2064052852,9.01675618804,2.18964909719
 12/18  03:00:00,317.379259626,1.46833555956,2.05137994444,0.0,24.9203635341,199.362908273,10.8659675718,8.67646784771,2.18949972413
 12/18  04:00:00,325.020595402,1.83541944945,2.6827706603,0.0,24.9203635341,199.362908273,13.547676564,11.3580216612,2.18965490281
 12/18  05:00:00,330.702501117,1.46833555956,1.85659575223,0.0,24.9203635341,199.362908273,12.7191246184,10.5295183701,2.18960624833
 12/18  06:00:00,387.750210744,1.83541944945,2.45888129965,0.0,49.8407270682,199.362908273,17.9613060474,13.5972922639,4.36401378345
 12/18  07:00:00,723.637083155,27.1285252113,209.607288191,0.0,49.8407270682,199.362908273,798.27810829,796.086944186,2.19116410388
 12/18  08:00:00,498.732645099,27.1285252113,0.0,0.0,149.522181205,199.362908273,595.801478671,587.058728883,8.74274978806
 12/18  09:00:00,1130.16435627,27.1285252113,55.0549049357,0.0,448.566543614,448.566543614,289.87817236,276.697561829,13.1806105302
 12/18  10:00:00,1136.20696439,27.1285252113,41.7736535285,0.0,448.566543614,448.566543614,199.330617299,183.937839076,15.3927782232
 12/18  11:00:00,1106.79296223,27.1285252113,59.3969599992,0.0,448.566543614,448.566543614,159.355273715,143.956265817,15.3990078984
 12/18  12:00:00,1137.07127347,27.1285252113,89.221157318,0.0,448.566543614,448.566543614,146.321427378,126.466744735,19.854682643
 12/18  13:00:00,1107.80947418,27.1285252113,109.575212051,0.0,448.566543614,398.725816546,160.451570363,138.309804992,22.1417653708
 12/18  14:00:00,1179.88572958,27.4169683577,131.279446552,0.0,448.566543614,448.566543614,109.032202051,86.9176819775,22.1145200736
 12/18  15:00:00,1197.81670933,27.1285252113,149.232612664,0.0,448.566543614,448.566543614,94.6122933,81.4369815224,13.1753117776
 12/18  16:00:00,1187.9248418,27.1285252113,139.432615918,0.0,448.566543614,448.566543614,80.8774373295,67.7051645409,13.1722727886
 12/18  17:00:00,1224.64568487,27.1285252113,110.340776997,0.0,448.566543614,448.566543614,106.005264194,88.3734329692,17.6318312248
 12/18  18:00:00,1103.99061264,27.1285252113,68.8106452243,0.0,348.885089477,398.725816546,156.065309364,145.114191182,10.951118182
 12/18  19:00:00,841.69549631,27.1285252113,28.1184194132,0.0,249.203635341,299.044362409,225.020398584,216.271210687,8.74918789654
 12/18  20:00:00,746.61385389,27.1285252113,4.26114071398,0.0,249.203635341,299.044362409,283.752764562,277.199979713,6.55278484986
 12/18  21:00:00,575.197474965,27.1285252113,0.0,0.0,149.522181205,249.203635341,380.626978303,374.069142614,6.55783568889
 12/18  22:00:00,550.817230812,27.1285252113,0.0,0.0,149.522181205,249.203635341,459.856925336,455.49302992,4.36389541603
 12/18  23:00:00,349.356763616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952789352,0.0,2.18952789352
 12/18  24:00:00,299.992004461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958139123,0.0,2.18958139123
 12/19  01:00:00,287.769808748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964155547,0.0,2.18964155547
 12/19  02:00:00,287.769808758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969851578,0.0,2.18969851578
 12/19  03:00:00,287.769808766,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894531042,0.0,2.1894531042
 12/19  04:00:00,287.769808667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951053957,0.0,2.18951053957
 12/19  05:00:00,299.992006424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956793714,0.0,2.18956793714
 12/19  06:00:00,349.358168689,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179174437,0.0,2.19179174437
 12/19  07:00:00,695.611646136,27.1285252113,190.680031311,0.0,49.8407270682,199.362908273,682.627946233,678.265271381,4.36267485229
 12/19  08:00:00,498.871036941,27.1285252113,0.0,0.0,149.522181205,199.362908273,735.939283359,729.377668744,6.56161461454
 12/19  09:00:00,1046.77566,27.1285252113,0.0,0.0,448.566543614,448.566543614,327.154769645,311.778891474,15.3758781707
 12/19  10:00:00,1166.35465405,27.1285252113,84.7811222424,0.0,448.566543614,448.566543614,171.896183813,156.502879131,15.3933046819
 12/19  11:00:00,1122.08921033,27.1285252113,74.3931770794,0.0,448.566543614,448.566543614,134.886541964,119.486646172,15.3998957921
 12/19  12:00:00,1171.19769691,27.1285252113,122.994725656,0.0,448.566543614,448.566543614,115.206818376,97.5572208885,17.6495974872
 12/19  13:00:00,1178.00870567,27.1285252113,179.083227758,0.0,448.566543614,398.725816546,121.138566471,96.7829620491,24.3556044223
 12/19  14:00:00,1279.68722549,27.1285252113,230.615127192,0.0,448.566543614,448.566543614,83.8234959008,61.7060515915,22.1174443094
 12/19  15:00:00,1291.18242427,27.1285252113,241.970837578,0.0,448.566543614,448.566543614,75.257404244,62.0841983885,13.1732058556
 12/19  16:00:00,1279.50374923,27.1285252113,230.335979702,0.0,448.566543614,448.566543614,69.2596915493,56.0893983752,13.1702931741
 12/19  17:00:00,1357.7447475,27.1285252113,232.078515021,0.0,448.566543614,448.566543614,87.3911266084,69.7614365276,17.6296900808
 12/19  18:00:00,1253.51680186,27.1285252113,204.431322223,0.0,348.885089477,398.725816546,111.532752183,100.581546827,10.9512053556
 12/19  19:00:00,1029.42560014,27.1285252113,180.040053434,0.0,249.203635341,299.044362409,158.472789976,149.722890856,8.74989911918
 12/19  20:00:00,999.882135207,27.1285252113,174.997762356,0.0,249.203635341,299.044362409,171.212868783,164.660856537,6.5520122455
 12/19  21:00:00,846.447829046,27.1285252113,170.947112311,0.0,149.522181205,249.203635341,225.435867978,218.878755933,6.55711204492
 12/19  22:00:00,817.94468012,27.1285252113,167.683559009,0.0,149.522181205,249.203635341,233.651784567,231.459896595,2.19188797229
 12/19  23:00:00,349.356765821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971311896,0.0,2.18971311896
 12/19  24:00:00,299.992006576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958760597,0.0,2.18958760597
 12/20  01:00:00,287.769810835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964882949,0.0,2.18964882949
 12/20  02:00:00,287.769810838,0.0,0.0,0.0,24.9203635341,199.362908273,4.3591771383,0.0,4.3591771383
 12/20  03:00:00,287.769810789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952882333,0.0,2.18952882333
 12/20  04:00:00,287.769810735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959013401,0.0,2.18959013401
 12/20  05:00:00,299.992008529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965140168,0.0,2.18965140168
 12/20  06:00:00,349.358171823,0.0,0.0,0.0,49.8407270682,199.362908273,2.19204625768,0.0,2.19204625768
 12/20  07:00:00,780.70329265,27.1285252113,255.531896719,0.0,49.8407270682,199.362908273,413.42122421,409.058798532,4.36242567733
 12/20  08:00:00,686.572617479,27.1285252113,102.031892803,0.0,149.522181205,199.362908273,363.402014419,356.839857875,6.56215654391
 12/20  09:00:00,1176.92954476,27.1285252113,44.2945061267,0.0,448.566543614,448.566543614,229.464091984,214.08513611,15.3789558737
 12/20  10:00:00,1116.55160978,27.1285252113,35.0135540839,0.0,448.566543614,448.566543614,207.81547534,192.420681268,15.3947940718
 12/20  11:00:00,1048.74321022,27.1285252113,27.9373926127,0.0,448.566543614,448.566543614,193.040334715,177.640839412,15.3994953031
 12/20  12:00:00,1043.18519312,27.1285252113,25.7655690867,0.0,448.566543614,448.566543614,144.736164498,127.086624245,17.649540253
 12/20  13:00:00,1019.13941919,27.1285252113,45.920482494,0.0,448.566543614,398.725816546,147.412785388,123.056298983,24.3564864041
 12/20  14:00:00,1072.9251954,27.1285252113,50.7081330845,0.0,448.566543614,448.566543614,113.896987712,91.7785779312,22.118409781
 12/20  15:00:00,1050.66918264,27.1285252113,33.6856735887,0.0,448.566543614,448.566543614,97.4616610591,84.2879231558,13.1737379033
 12/20  16:00:00,1037.0772434,27.1285252113,23.0146520449,0.0,448.566543614,448.566543614,95.1612817618,81.9903049679,13.1709767939
 12/20  17:00:00,1084.26184806,27.1285252113,14.2849209624,0.0,448.566543614,448.566543614,137.270997882,119.639974112,17.6310237699
 12/20  18:00:00,948.382790395,27.1285252113,0.0,0.0,348.885089477,398.725816546,200.421529378,189.469534962,10.9519944161
 12/20  19:00:00,749.079405468,27.1285252113,0.0,0.0,249.203635341,299.044362409,277.388694937,268.638709233,8.74998570458
 12/20  20:00:00,724.656210105,27.1285252113,0.0,0.0,249.203635341,299.044362409,305.083950778,298.5314366,6.55251417853
 12/20  21:00:00,575.233857406,27.1285252113,0.0,0.0,149.522181205,249.203635341,428.28804204,421.730375166,6.55766687428
 12/20  22:00:00,550.84433807,27.1285252113,0.0,0.0,149.522181205,249.203635341,488.520002723,486.327941414,2.19206130897
 12/20  23:00:00,349.356767914,0.0,0.0,0.0,49.8407270682,199.362908273,4.35916206978,0.0,4.35916206978
 12/20  24:00:00,299.992008672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952101144,0.0,2.18952101144
 12/21  01:00:00,287.769812805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958907598,0.0,2.18958907598
 12/21  02:00:00,287.769812773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965403061,0.0,2.18965403061
 12/21  03:00:00,287.769812784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897189854,0.0,2.1897189854
 12/21  04:00:00,308.387704876,1.10125166967,0.148911406301,0.0,24.9203635341,199.362908273,8.09116806112,5.90168789428,2.18948016684
 12/21  05:00:00,327.582145953,1.46833555956,0.310125338982,0.0,24.9203635341,199.362908273,12.2067303993,10.0170314456,2.18969895372
 12/21  06:00:00,384.022414532,1.83541944945,0.565242805816,0.0,49.8407270682,199.362908273,16.590363969,14.3981987052,2.19216526377
 12/21  07:00:00,686.768356421,27.1285252113,194.946155521,0.0,49.8407270682,199.362908273,835.637662732,831.274893842,4.36276888988
 12/21  08:00:00,499.836275878,27.1285252113,0.0,0.0,149.522181205,199.362908273,1542.23476091,1535.67293017,6.561830737
 12/21  09:00:00,1047.82797178,27.1285252113,0.0,0.0,448.566543614,448.566543614,967.905944159,952.528817096,15.3771270628
 12/21  10:00:00,1010.96565502,27.1285252113,0.0,0.0,448.566543614,448.566543614,708.043420647,692.648349672,15.3950709749
 12/21  11:00:00,961.955871192,27.1285252113,0.0,0.0,448.566543614,448.566543614,589.866928243,574.467000203,15.3999280404
 12/21  12:00:00,961.72995119,27.1285252113,0.0,0.0,448.566543614,448.566543614,452.081280814,432.224192347,19.8570884671
