Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  13:00:00,911.675544391,27.1285252113,0.0,0.0,448.566543614,398.725816546,349.415939986,327.272386887,22.1435530982
 12/21  14:00:00,961.32266915,27.1285252113,0.0,0.0,448.566543614,448.566543614,253.749174427,231.631847601,22.1173268261
 12/21  15:00:00,961.243966114,27.1285252113,0.0,0.0,448.566543614,448.566543614,212.057743412,198.880866755,13.176876657
 12/21  16:00:00,961.239990156,27.1285252113,0.0,0.0,448.566543614,448.566543614,217.753858431,204.579563681,13.1742947499
 12/21  17:00:00,1027.33298562,27.1285252113,0.0,0.0,448.566543614,448.566543614,308.340304187,290.709440874,17.6308633136
 12/21  18:00:00,948.790906861,27.1285252113,0.0,0.0,348.885089477,398.725816546,414.490398163,403.538387867,10.9520102959
 12/21  19:00:00,749.563813605,27.1285252113,0.0,0.0,249.203635341,299.044362409,518.885455096,510.13488179,8.75057330587
 12/21  20:00:00,725.183476313,27.1285252113,0.0,0.0,249.203635341,299.044362409,564.15566079,557.603919766,6.55174102406
 12/21  21:00:00,575.875365934,27.1285252113,0.0,0.0,149.522181205,249.203635341,708.437681089,701.881065414,6.55661567522
 12/21  22:00:00,551.809761304,27.1285252113,0.0,0.0,149.522181205,249.203635341,897.731760766,893.367742332,4.3640184339
 12/21  23:00:00,349.356769394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975014299,0.0,2.18975014299
 12/21  24:00:00,299.992010304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951153705,0.0,2.18951153705
 12/22  01:00:00,287.769814464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958225733,0.0,2.18958225733
 12/22  02:00:00,316.811060667,1.46833555956,2.24755292627,0.0,24.9203635341,199.362908273,6.75485375455,4.5652027706,2.18965098395
 12/22  03:00:00,324.363757353,1.83541944945,2.55816863269,0.0,24.9203635341,199.362908273,9.99936205587,7.80964084941,2.18972120645
 12/22  04:00:00,307.68272967,1.46833555956,0.750959537712,0.0,24.9203635341,199.362908273,12.5296287185,10.3401445231,2.18948419542
 12/22  05:00:00,329.314500795,1.83541944945,0.496854542574,0.0,24.9203635341,199.362908273,15.4694776444,13.2797400483,2.18973759611
 12/22  06:00:00,350.85618823,1.46833555956,0.0,0.0,49.8407270682,199.362908273,23.0025258842,18.6380487626,4.36447712164
 12/22  07:00:00,691.084567257,27.1285252113,201.674620381,0.0,49.8407270682,199.362908273,625.022038631,622.830864329,2.19117430178
 12/22  08:00:00,502.982699184,27.1285252113,0.0,0.0,149.522181205,199.362908273,2033.5464068,2024.8030735,8.74333329502
 12/22  09:00:00,1048.95851801,27.1285252113,0.0,0.0,448.566543614,448.566543614,685.798174391,672.615399953,13.182774438
 12/22  10:00:00,1010.91781194,27.1285252113,0.0,0.0,448.566543614,448.566543614,386.81023499,371.414760108,15.3954748822
 12/22  11:00:00,961.417838295,27.1362598102,0.0,0.0,448.566543614,448.566543614,210.988665647,195.587437652,15.4012279944
 12/22  12:00:00,1037.4876412,27.7451965501,52.2492389682,0.0,448.566543614,448.566543614,127.713682935,107.856794559,19.8568883768
 12/22  13:00:00,1004.11075186,28.3683053761,36.8192533754,0.0,448.566543614,398.725816546,120.011288778,97.8650463878,22.1462423905
 12/22  14:00:00,1067.46537525,28.8935354702,48.4377696772,0.0,448.566543614,448.566543614,88.7729193902,66.6518022049,22.1211171853
 12/22  15:00:00,1092.58154898,28.4376569851,68.3433333158,0.0,448.566543614,448.566543614,62.263519662,46.8904536721,15.3730659899
 12/22  16:00:00,1094.46939002,27.4842764014,69.8832073884,0.0,448.566543614,448.566543614,56.5990347248,43.4299340819,13.1691006429
 12/22  17:00:00,1130.42766573,27.1285252113,45.9040834454,0.0,448.566543614,448.566543614,78.7490075176,61.1147300115,17.634277506
 12/22  18:00:00,1021.6877327,27.1285252113,21.471854982,0.0,348.885089477,398.725816546,109.443765564,98.4914106836,10.9523548804
 12/22  19:00:00,760.254968159,27.1285252113,2.68416739238,0.0,249.203635341,299.044362409,223.453603065,214.703833952,8.74976911315
 12/22  20:00:00,724.831428933,27.1285252113,0.0,0.0,249.203635341,299.044362409,342.576108464,336.024170389,6.5519380753
 12/22  21:00:00,575.372428503,27.1285252113,0.0,0.0,149.522181205,249.203635341,407.857770113,401.300585092,6.55718502103
 12/22  22:00:00,550.956537703,27.1285252113,0.0,0.0,149.522181205,249.203635341,444.625270455,442.433385373,2.1918850824
 12/22  23:00:00,349.356771725,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897669928,0.0,2.1897669928
 12/22  24:00:00,299.99201252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959111789,0.0,2.18959111789
 12/23  01:00:00,237.929089592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966385298,0.0,2.18966385298
 12/23  02:00:00,237.929089604,0.0,0.0,0.0,24.9203635341,149.522181205,4.3592397867,0.0,4.3592397867
 12/23  03:00:00,237.929089562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957642137,0.0,2.18957642137
 12/23  04:00:00,258.557361234,1.10125166967,0.167371524562,0.0,24.9203635341,149.522181205,6.08977429978,3.9001251254,2.18964917439
 12/23  05:00:00,277.70257962,1.46833555956,0.289509942432,0.0,24.9203635341,149.522181205,8.91636029397,6.72663689325,2.18972340072
 12/23  06:00:00,309.126729931,1.83541944945,0.4602814885,0.0,24.9203635341,149.522181205,12.8244267362,10.6326659226,2.19176081352
 12/23  07:00:00,686.39693574,27.1285252113,194.13330115,0.0,49.8407270682,199.362908273,653.985366556,649.622719148,4.36264740801
 12/23  08:00:00,400.240299343,27.1285252113,0.0,0.0,49.8407270682,199.362908273,1340.39116608,1336.0220634,4.36910267625
 12/23  09:00:00,648.732328742,27.1285252113,0.0,0.0,249.203635341,249.203635341,658.082327829,651.529627164,6.55270066483
 12/23  10:00:00,611.60406954,27.1285252113,0.0,0.0,249.203635341,249.203635341,355.85656736,347.106882058,8.74968530265
 12/23  11:00:00,609.378121323,27.1285252113,33.6469548325,0.0,249.203635341,249.203635341,218.145138323,211.582400776,6.56273754676
 12/23  12:00:00,677.501799889,27.4249716392,52.7670469168,0.0,249.203635341,249.203635341,176.051497991,165.11133163,10.9401663609
 12/23  13:00:00,676.71946913,27.9503186603,50.9003898845,0.0,249.203635341,249.203635341,162.433580215,155.868239715,6.56534049914
 12/23  14:00:00,710.495094934,28.0661867976,73.8960912466,0.0,249.203635341,249.203635341,150.025265121,141.281784632,8.74348048835
 12/23  15:00:00,464.719955338,27.2840295138,73.3276968441,0.0,74.7610906023,174.442544739,173.852178178,167.298516353,6.55366182522
 12/23  16:00:00,440.118752674,27.1285252113,57.2479766329,0.0,74.7610906023,174.442544739,200.698479022,196.326824389,4.37165463255
 12/23  17:00:00,452.286259205,27.1285252113,25.216786928,0.0,74.7610906023,174.442544739,274.696058367,268.145306519,6.55075184805
 12/23  18:00:00,375.534409267,27.1285252113,0.0,0.0,24.9203635341,149.522181205,506.156697074,503.965650884,2.19104618979
 12/23  19:00:00,347.929808531,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236737138,0.0,4.36236737138
 12/23  20:00:00,323.485412435,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114154482,0.0,2.19114154482
 12/23  21:00:00,323.485413349,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237853376,0.0,4.36237853376
 12/23  22:00:00,299.041955778,0.0,0.0,0.0,24.9203635341,149.522181205,2.19269069066,0.0,2.19269069066
 12/23  23:00:00,274.595683017,0.0,0.0,0.0,24.9203635341,149.522181205,3.60734274366,0.0,3.60734274366
 12/23  24:00:00,270.869311494,1.10125166967,0.23528047456,0.0,24.9203635341,149.522181205,6.80651437501,3.8654014419,2.9411129331
 12/24  01:00:00,265.681086959,1.46833555956,0.453941884017,0.0,24.9203635341,149.522181205,5.97208589744,5.95208589744,0.02
 12/24  02:00:00,272.900243962,1.83541944945,0.839996375898,0.0,24.9203635341,149.522181205,10.4308946806,8.24210333693,2.18879134371
 12/24  03:00:00,265.891930146,1.46833555956,0.688269886683,0.0,24.9203635341,149.522181205,10.3074270324,8.11846437029,2.18896266216
 12/24  04:00:00,273.108703847,1.83541944945,1.07580833763,0.0,24.9203635341,149.522181205,12.6626945724,10.4737702881,2.18892428425
 12/24  05:00:00,278.251931556,1.46833555956,0.837241938182,0.0,24.9203635341,149.522181205,11.8280651127,9.63926402737,2.18880108531
 12/24  06:00:00,309.880821544,1.83541944945,1.19844336538,0.0,24.9203635341,149.522181205,15.4094448517,13.2180261631,2.1914186886
 12/24  07:00:00,351.385739544,1.46833555956,0.674337542205,0.0,24.9203635341,149.522181205,15.0942844764,12.905319672,2.18896480447
 12/24  08:00:00,340.238827579,1.83541944945,0.984404513831,0.0,24.9203635341,149.522181205,17.4496356358,15.2607047901,2.18893084572
 12/24  09:00:00,324.534842572,1.46833555956,0.652883447644,0.0,24.9203635341,149.522181205,13.0472489378,10.8584663156,2.18878262221
 12/24  10:00:00,295.093808772,1.83541944945,1.05780081836,0.0,24.9203635341,149.522181205,11.0545095302,8.86559704899,2.18891248125
 12/24  11:00:00,239.083023347,1.46833555956,0.755338545913,0.0,24.9203635341,149.522181205,9.93711725143,7.74820078576,2.18891646567
 12/24  12:00:00,246.303919336,1.83541944945,1.15364676754,0.0,24.9203635341,149.522181205,12.4703787696,10.2800029891,2.19037578047
 12/24  13:00:00,238.921787908,1.46833555956,0.608790452089,0.0,24.9203635341,149.522181205,12.8482614336,10.657844453,2.19041698062
 12/24  14:00:00,246.051430676,1.83541944945,0.925324667397,0.0,24.9203635341,149.522181205,16.6280393251,12.2622234592,4.36581586594
 12/24  15:00:00,238.933535229,1.46833555956,0.623396814842,0.0,24.9203635341,149.522181205,11.5470552975,9.35662349357,2.19043180395
 12/24  16:00:00,246.064698802,1.83541944945,0.944616474756,0.0,24.9203635341,149.522181205,13.232992704,11.0440736895,2.18891901457
 12/24  17:00:00,302.161699738,1.46833555956,0.45428397235,0.0,24.9203635341,149.522181205,17.8849062518,15.6959458579,2.18896039396
 12/24  18:00:00,378.43658218,1.83541944945,0.385617654494,0.0,24.9203635341,149.522181205,27.5758331677,25.3869706083,2.18886255941
 12/24  19:00:00,363.588279454,1.46833555956,0.0445228977504,0.0,24.9203635341,149.522181205,29.9128013575,29.8928013575,0.02
 12/24  20:00:00,325.353883483,1.83541944945,0.0,0.0,24.9203635341,149.522181205,39.7157751627,37.5269090484,2.18886611437
 12/24  21:00:00,324.995901108,1.46833555956,0.0,0.0,24.9203635341,149.522181205,49.4785150021,47.2898402152,2.18867478685
 12/24  22:00:00,300.931623394,1.83541944945,0.0,0.0,24.9203635341,149.522181205,63.8836933229,59.5212685969,4.36242472609
 12/24  23:00:00,326.93273981,5.79316415174,35.6792456208,0.0,24.9203635341,149.522181205,82.2500941524,82.2300941524,0.02
 12/24  24:00:00,423.457688692,14.809905226,121.112363942,0.0,24.9203635341,149.522181205,120.022440879,117.833594699,2.18884618059
 12/25  01:00:00,477.313188634,19.4884546937,168.234824179,0.0,24.9203635341,149.522181205,163.811293086,161.622338642,2.18895444414
 12/25  02:00:00,429.28663128,16.2515147567,134.58790167,0.0,24.9203635341,149.522181205,177.244970978,175.056010142,2.18896083604
 12/25  03:00:00,475.857430971,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,226.95663075,224.767701102,2.18892964751
 12/25  04:00:00,428.917687931,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,218.076663098,215.887790688,2.18887241019
 12/25  05:00:00,487.974428911,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,267.351919184,265.162988722,2.18893046196
 12/25  06:00:00,465.219159812,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,261.543750477,259.352312846,2.19143763118
 12/25  07:00:00,560.591550872,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,319.51842811,317.329466414,2.18896169625
 12/25  08:00:00,495.801566962,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,271.787311312,269.598443711,2.18886760101
 12/25  09:00:00,535.312243639,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,207.147882906,204.95890743,2.18897547618
 12/25  10:00:00,452.863388385,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,147.21312709,147.19312709,0.02
 12/25  11:00:00,452.440150941,19.4884546937,168.23487711,0.0,24.9203635341,149.522181205,123.938307686,121.749375503,2.18893218285
 12/25  12:00:00,261.059138939,5.43944327627,33.646975422,0.0,24.9203635341,149.522181205,71.0172364845,66.6566088065,4.36062767795
 12/25  13:00:00,212.62264831,1.46833555956,0.0,0.0,24.9203635341,149.522181205,37.8404806946,35.6498806819,2.19060001265
 12/25  14:00:00,237.168922023,1.83541944945,0.431930643946,0.0,24.9203635341,149.522181205,27.7986757795,23.4328935501,4.36578222935
 12/25  15:00:00,239.624711885,1.46833555956,1.30562930416,0.0,24.9203635341,149.522181205,17.9146423219,15.7240160168,2.19062630511
 12/25  16:00:00,248.263786073,1.83541944945,3.08650490018,0.0,24.9203635341,149.522181205,18.8787679971,16.6897937387,2.18897425842
 12/25  17:00:00,306.79532925,1.46833555956,2.45322963197,0.0,24.9203635341,149.522181205,17.3644378646,15.1755059454,2.18893191921
 12/25  18:00:00,506.46358155,11.9266861645,96.1661122996,0.0,24.9203635341,149.522181205,40.4711688961,40.4511688961,0.02
 12/25  19:00:00,593.025575464,19.4884546937,165.74040352,0.0,24.9203635341,149.522181205,72.5883084329,70.3993694531,2.18893897977
 12/25  20:00:00,530.102973143,16.2515147567,132.562165976,0.0,24.9203635341,149.522181205,75.4709414061,73.2820290907,2.18891231538
 12/25  21:00:00,565.715823642,19.4884546937,163.043465658,0.0,24.9203635341,149.522181205,91.6925820209,89.5038314962,2.18875052473
 12/25  22:00:00,506.502609213,16.2515147567,132.140584201,0.0,24.9203635341,149.522181205,84.2047600286,82.0133573176,2.191402711
 12/25  23:00:00,512.9053263,19.4884546937,158.753671523,0.0,24.9203635341,149.522181205,103.731156809,101.54222174,2.18893506894
 12/25  24:00:00,446.101821907,16.2515147567,134.587901688,0.0,24.9203635341,149.522181205,96.9237362434,94.7348278157,2.18890842765
 12/26  01:00:00,533.234727751,19.4884546937,168.23487711,0.0,24.9203635341,199.362908273,108.021641087,105.831953655,2.18968743178
 12/26  02:00:00,485.562553176,16.2515147567,134.579227646,0.0,24.9203635341,199.362908273,93.9907280614,91.8009558519,2.1897722095
 12/26  03:00:00,533.576147132,19.4884546937,167.690979704,0.0,24.9203635341,199.362908273,112.928044259,110.738249996,2.18979426318
 12/26  04:00:00,483.964552629,16.2515147567,132.815054989,0.0,24.9203635341,199.362908273,104.942518003,102.752783527,2.18973447612
 12/26  05:00:00,544.122327242,19.4884546937,165.404699893,0.0,24.9203635341,199.362908273,128.246302089,126.056524713,2.18977737635
 12/26  06:00:00,543.558497095,16.2515147567,130.357383653,0.0,49.8407270682,199.362908273,116.236214049,111.872129217,4.36408483157
 12/26  07:00:00,705.434709301,27.1285252113,201.881852532,0.0,49.8407270682,199.362908273,1801.17527615,1798.98398984,2.1912863184
 12/26  08:00:00,508.226867931,27.1285252113,0.0,0.0,149.522181205,199.362908273,1457.55089892,1448.80710045,8.74379846771
 12/26  09:00:00,1047.1314142,27.1285252113,0.0,0.0,448.566543614,448.566543614,671.945928794,656.564368521,15.3815602721
 12/26  10:00:00,1150.42463041,27.1285252113,71.4522186501,0.0,448.566543614,448.566543614,397.744932126,382.348076164,15.3968559618
 12/26  11:00:00,1061.51211219,27.1307191369,32.6903243919,0.0,448.566543614,448.566543614,302.876124873,287.473304737,15.4028201359
 12/26  12:00:00,1116.65819135,27.1865924344,70.7353543336,0.0,448.566543614,448.566543614,258.73046756,238.870357269,19.8601102903
 12/26  13:00:00,1102.67985153,27.4848540506,105.817665857,0.0,448.566543614,398.725816546,297.870400201,275.720704087,22.1496961139
 12/26  14:00:00,1196.47732133,28.0647871859,148.842150326,0.0,448.566543614,448.566543614,174.642991417,152.517348729,22.1256426877
 12/26  15:00:00,1225.87842739,27.8281194019,178.15491857,0.0,448.566543614,448.566543614,129.362271532,116.180765109,13.1815064224
 12/26  16:00:00,1223.28342289,27.2603258721,176.009733757,0.0,448.566543614,448.566543614,111.977346014,96.6080976061,15.3692484074
 12/26  17:00:00,1254.46684651,27.1285252113,141.553621516,0.0,448.566543614,448.566543614,135.659228234,118.02411206,17.6351161737
 12/26  18:00:00,1125.5932204,27.1285252113,93.3260390244,0.0,348.885089477,398.725816546,186.473729318,175.520230174,10.9534991441
 12/26  19:00:00,879.972940587,27.1285252113,64.4633587723,0.0,249.203635341,299.044362409,272.432198509,263.681975833,8.75022267623
 12/26  20:00:00,820.937946,27.1285252113,39.6329519442,0.0,249.203635341,299.044362409,313.966769352,307.414469292,6.55230006087
 12/26  21:00:00,642.648489603,27.1285252113,17.2636037644,0.0,149.522181205,249.203635341,455.193777166,448.636043567,6.55773359824
 12/26  22:00:00,560.318650423,27.1285252113,1.33764939843,0.0,149.522181205,249.203635341,580.854977716,578.662945627,2.19203208928
 12/26  23:00:00,349.356779229,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978616984,0.0,2.18978616984
 12/26  24:00:00,299.992020013,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926788542,0.0,4.35926788542
 12/27  01:00:00,287.769823919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961199542,0.0,2.18961199542
 12/27  02:00:00,287.769823863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969891412,0.0,2.18969891412
 12/27  03:00:00,287.769823886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978576715,0.0,2.18978576715
 12/27  04:00:00,308.307190561,1.10125166967,0.0948642764797,0.0,24.9203635341,199.362908273,7.83793157359,5.64836641366,2.18956515994
 12/27  05:00:00,327.384461383,1.46833555956,0.159621358517,0.0,24.9203635341,199.362908273,11.8965267125,9.70674976691,2.18977694554
 12/27  06:00:00,383.70671447,1.83541944945,0.300859478112,0.0,49.8407270682,199.362908273,15.7859398437,13.5937046208,2.19223522285
 12/27  07:00:00,678.476503417,27.1285252113,188.430960742,0.0,49.8407270682,199.362908273,1154.40857359,1150.04610471,4.36246887536
 12/27  08:00:00,509.201472449,27.1285252113,0.0,0.0,149.522181205,199.362908273,2086.22096634,2079.6580202,6.5629461386
 12/27  09:00:00,1047.30072064,27.1285252113,0.0,0.0,448.566543614,448.566543614,556.046118628,540.667790132,15.3783284954
 12/27  10:00:00,1055.19195559,27.1285252113,32.4637474721,0.0,448.566543614,448.566543614,216.380912348,200.984785555,15.3961267938
 12/27  11:00:00,1068.82580923,27.1355929382,48.6642661328,0.0,448.566543614,448.566543614,133.738514492,118.335544595,15.4029698972
 12/27  12:00:00,1076.21316813,27.2611700494,53.1583372234,0.0,448.566543614,448.566543614,120.856554155,100.995382819,19.8611713361
 12/27  13:00:00,1087.74900717,27.5776940942,96.5523590744,0.0,448.566543614,398.725816546,133.346076425,108.982661706,24.363414719
 12/27  14:00:00,1168.47255894,27.1538971773,120.988796495,0.0,448.566543614,448.566543614,100.431390798,78.3070780824,22.124312716
 12/27  15:00:00,1178.58356679,27.1285252113,131.005244293,0.0,448.566543614,448.566543614,94.7231906762,81.5462108567,13.1769798195
 12/27  16:00:00,1142.84188722,27.1285252113,96.6492787619,0.0,448.566543614,448.566543614,110.150799746,96.9755910869,13.175208659
 12/27  17:00:00,1132.01552481,27.1285252113,42.2513467652,0.0,448.566543614,448.566543614,129.551094361,111.916652852,17.6344415089
 12/27  18:00:00,1007.0833077,27.1285252113,8.2867500697,0.0,348.885089477,398.725816546,163.419799283,152.465797823,10.9540014597
 12/27  19:00:00,758.383123553,27.1285252113,1.02657437903,0.0,249.203635341,299.044362409,267.387387793,258.637411579,8.74997621361
 12/27  20:00:00,724.850521866,27.1285252113,0.0,0.0,249.203635341,299.044362409,441.755768418,435.202654948,6.55311347072
 12/27  21:00:00,575.481091957,27.1285252113,0.0,0.0,149.522181205,249.203635341,586.140914206,579.582648585,6.55826562104
 12/27  22:00:00,551.151059908,27.1285252113,0.0,0.0,149.522181205,249.203635341,680.150668603,675.786577688,4.36409091485
 12/27  23:00:00,349.356780686,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979860284,0.0,2.18979860284
 12/27  24:00:00,299.992021507,0.0,0.0,0.0,24.9203635341,199.362908273,2.189731149,0.0,2.189731149
 12/28  01:00:00,287.769825505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982232964,0.0,2.18982232964
 12/28  02:00:00,287.769825434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960441328,0.0,2.18960441328
 12/28  03:00:00,287.769825438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969477392,0.0,2.18969477392
 12/28  04:00:00,315.201778783,1.46833555956,0.153471546311,0.0,24.9203635341,199.362908273,8.05534293036,5.86555622049,2.18978670988
 12/28  05:00:00,334.505668707,1.83541944945,0.40803296329,0.0,24.9203635341,199.362908273,11.4365979054,9.2470304421,2.18956746326
 12/28  06:00:00,376.8855858,1.46833555956,0.291852129147,0.0,49.8407270682,199.362908273,14.5411064639,10.1765564718,4.36454999213
 12/28  07:00:00,682.112684298,27.1285252113,191.7374922,0.0,49.8407270682,199.362908273,831.239449413,829.047976698,2.19147271481
 12/28  08:00:00,509.615506,27.1285252113,0.0,0.0,149.522181205,199.362908273,1964.74588216,1956.00108982,8.74479233508
 12/28  09:00:00,1048.21443402,27.1285252113,0.0,0.0,448.566543614,448.566543614,814.897622767,799.514968554,15.3826542133
 12/28  10:00:00,1010.81805104,27.1285252113,0.0,0.0,448.566543614,448.566543614,462.099738904,446.702201478,15.3975374254
 12/28  11:00:00,961.449745108,27.1321610994,0.0,0.0,448.566543614,448.566543614,266.028415656,250.624575034,15.4038406217
 12/28  12:00:00,1037.26652862,27.278842783,51.9822519597,0.0,448.566543614,448.566543614,143.359034833,123.496603968,19.8624308648
 12/28  13:00:00,1015.76420084,27.7448018777,45.9443964481,0.0,448.566543614,398.725816546,121.658112812,99.5082592876,22.1498535247
 12/28  14:00:00,1097.24285426,28.1569998271,68.4677909888,0.0,448.566543614,448.566543614,90.5660280358,68.4392827559,22.1267452799
 12/28  15:00:00,1123.87550673,27.9073745222,84.7497208142,0.0,448.566543614,448.566543614,69.4225149724,54.0479333175,15.3745816549
 12/28  16:00:00,1117.57206816,27.2602086706,78.8039975823,0.0,448.566543614,448.566543614,62.9510189581,49.7778934512,13.1731255069
 12/28  17:00:00,1180.18530047,27.1285252113,76.33840986,0.0,448.566543614,448.566543614,81.0534235404,63.4163591337,17.6370644066
 12/28  18:00:00,1073.01333673,27.1285252113,57.1166434975,0.0,348.885089477,398.725816546,111.496732197,100.542743961,10.953988236
 12/28  19:00:00,835.894064504,27.1285252113,29.8509941291,0.0,249.203635341,299.044362409,151.061733267,142.309914302,8.75181896557
 12/28  20:00:00,805.798425397,27.1285252113,25.7938082586,0.0,249.203635341,299.044362409,170.04796043,163.49571075,6.55224967991
 12/28  21:00:00,634.534642986,27.1285252113,15.2659693429,0.0,149.522181205,249.203635341,230.252578465,223.695138212,6.55744025296
 12/28  22:00:00,550.761601944,27.1285252113,0.0,0.0,149.522181205,249.203635341,305.323249566,300.95924127,4.36400829518
 12/28  23:00:00,349.356782195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967502105,0.0,2.18967502105
 12/28  24:00:00,299.992023144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976554454,0.0,2.18976554454
 12/29  01:00:00,287.769827065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955191195,0.0,2.18955191195
 12/29  02:00:00,287.769827004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964560747,0.0,2.18964560747
 12/29  03:00:00,287.769827034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973922372,0.0,2.18973922372
 12/29  04:00:00,287.76982713,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898327456,0.0,2.1898327456
 12/29  05:00:00,299.99202487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961776921,0.0,2.18961776921
 12/29  06:00:00,363.078709392,0.73416777978,0.0823627962044,0.0,49.8407270682,199.362908273,7.25932615384,2.89508773728,4.36423841657
 12/29  07:00:00,688.660535143,27.1285252113,190.637091463,0.0,49.8407270682,199.362908273,622.0615162,619.870288523,2.19122767652
 12/29  08:00:00,507.931913387,27.1285252113,0.0,0.0,149.522181205,199.362908273,1072.57854993,1063.83463392,8.74391601341
 12/29  09:00:00,1046.95514131,27.1285252113,0.0,0.0,448.566543614,448.566543614,399.645842674,384.26326304,15.3825796335
 12/29  10:00:00,1176.19656803,27.1316292744,88.3312299762,0.0,448.566543614,448.566543614,119.742750564,104.341250662,15.4014999022
 12/29  11:00:00,1134.58795711,27.5931500242,86.4973555136,0.0,448.566543614,448.566543614,99.5067295277,84.1037188331,15.4030106946
 12/29  12:00:00,1191.70148143,28.8882370528,141.803883908,0.0,448.566543614,448.566543614,100.17149675,80.3070995699,19.86439718
 12/29  13:00:00,1212.24229475,29.4639169332,211.013318093,0.0,448.566543614,398.725816546,110.56724657,88.41449167,22.1527549002
 12/29  14:00:00,1308.04915566,29.9103953406,256.20703387,0.0,448.566543614,448.566543614,70.8716603445,48.7448896075,22.126770737
 12/29  15:00:00,1315.11110122,29.4651605992,263.392989078,0.0,448.566543614,448.566543614,45.6897417123,30.3151536785,15.3745880339
 12/29  16:00:00,1319.33555259,28.5050380101,268.331152636,0.0,448.566543614,448.566543614,40.1167473856,26.9434970963,13.1732502893
 12/29  17:00:00,1374.42705678,27.2627876208,258.735278057,0.0,448.566543614,448.566543614,53.6490564825,36.0120595747,17.6369969078
 12/29  18:00:00,1236.41063814,27.1285252113,199.970366968,0.0,348.885089477,398.725816546,88.4275985966,77.4733230337,10.9542755629
 12/29  19:00:00,962.616249359,27.1285252113,126.287997125,0.0,249.203635341,299.044362409,129.321847123,120.569762332,8.75208479126
 12/29  20:00:00,895.546177129,27.1285252113,84.137623886,0.0,249.203635341,299.044362409,142.187577318,135.63512927,6.55244804787
 12/29  21:00:00,739.958938756,27.1285252113,78.222520841,0.0,149.522181205,249.203635341,181.562587613,175.004906623,6.55768099011
 12/29  22:00:00,697.636533218,27.1285252113,64.0517055036,0.0,149.522181205,249.203635341,207.365836258,203.00168064,4.3641556187
 12/29  23:00:00,349.356783917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974842617,0.0,2.18974842617
 12/29  24:00:00,299.992024898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926385765,0.0,2.18926385765
 12/30  01:00:00,237.929101562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963145507,0.0,2.18963145507
 12/30  02:00:00,237.929101571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972824161,0.0,2.18972824161
 12/30  03:00:00,237.929101657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982494785,0.0,2.18982494785
 12/30  04:00:00,237.929101622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961258977,0.0,2.18961258977
 12/30  05:00:00,250.151299426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970963794,0.0,2.18970963794
 12/30  06:00:00,274.597110721,0.0,0.0,0.0,24.9203635341,149.522181205,4.36415271608,0.0,4.36415271608
 12/30  07:00:00,723.901262861,27.1285252113,208.489606068,0.0,49.8407270682,199.362908273,448.805044325,446.613712332,2.19133199297
 12/30  08:00:00,600.65764296,27.1285252113,107.669845377,0.0,49.8407270682,199.362908273,380.196335558,373.652706775,6.54362878301
 12/30  09:00:00,786.75387529,27.1285252113,53.0341302259,0.0,249.203635341,249.203635341,265.012863319,260.636450741,4.37641257819
 12/30  10:00:00,786.418781449,27.1285252113,88.8220274634,0.0,249.203635341,249.203635341,200.971968667,192.220312747,8.75165592045
 12/30  11:00:00,845.439602892,27.1285252113,195.684790561,0.0,249.203635341,249.203635341,176.594700209,167.850493853,8.74420635626
 12/30  12:00:00,938.84279923,27.1297974785,288.139637874,0.0,249.203635341,249.203635341,151.268532744,140.326425289,10.9421074547
 12/30  13:00:00,959.309476673,27.2029710768,308.1908187,0.0,249.203635341,249.203635341,133.447515257,126.881604586,6.5659106708
 12/30  14:00:00,965.574266889,27.3906458657,314.044572702,0.0,249.203635341,249.203635341,114.328998518,105.584449462,8.7445490555
 12/30  15:00:00,723.712564538,27.1285252113,321.43075856,0.0,74.7610906023,174.442544739,138.669985054,132.115968428,6.55401662519
 12/30  16:00:00,729.848962932,27.1285252113,327.608302176,0.0,74.7610906023,174.442544739,164.317617218,159.945279311,4.37233790698
 12/30  17:00:00,788.530452802,27.1285252113,320.61414499,0.0,74.7610906023,174.442544739,226.687300451,220.135694463,6.55160598842
 12/30  18:00:00,769.859565525,27.1285252113,306.232363922,0.0,24.9203635341,149.522181205,333.855039337,329.492268506,4.36277083041
 12/30  19:00:00,347.929825157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125963849,0.0,2.19125963849
 12/30  20:00:00,323.485430109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117591699,0.0,2.19117591699
 12/30  21:00:00,323.485430005,0.0,0.0,0.0,24.9203635341,149.522181205,4.36294024321,0.0,4.36294024321
 12/30  22:00:00,299.04197815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36577657611,0.0,4.36577657611
 12/30  23:00:00,274.595694993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971980221,0.0,2.18971980221
 12/30  24:00:00,250.151299445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981679965,0.0,2.18981679965
 12/31  01:00:00,237.928631101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886148839,0.0,2.18886148839
 12/31  02:00:00,237.928630963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888666385,0.0,2.18888666385
 12/31  03:00:00,237.928630881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  04:00:00,237.928630948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891194331,0.0,2.18891194331
 12/31  05:00:00,250.150828907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893729294,0.0,2.18893729294
 12/31  06:00:00,274.59664119,0.0,0.0,0.0,24.9203635341,149.522181205,4.36269496246,0.0,4.36269496246
 12/31  07:00:00,323.484015621,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  08:00:00,305.210077874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898070786,0.0,2.18898070786
 12/31  09:00:00,296.666411361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900681738,0.0,2.18900681738
 12/31  10:00:00,259.999818047,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889053377,0.0,2.1889053377
 12/31  11:00:00,211.111026883,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889310038,0.0,2.1889310038
 12/31  12:00:00,211.111970788,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047047582,0.0,2.19047047582
 12/31  13:00:00,412.223357034,10.8120714805,146.717825794,0.0,24.9203635341,149.522181205,2.19053535973,0.0,2.19053535973
 12/31  14:00:00,444.492575134,11.8602568371,152.699034546,0.0,24.9203635341,149.522181205,4.36628748003,0.0,4.36628748003
 12/31  15:00:00,408.193056632,10.8120714805,142.79829481,0.0,24.9203635341,149.522181205,2.19069628866,0.0,2.19069628866
 12/31  16:00:00,211.111026598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901008683,0.0,2.18901008683
 12/31  17:00:00,277.087151271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878067234,0.0,2.18878067234
 12/31  18:00:00,347.928411432,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888064837,0.0,2.1888064837
 12/31  19:00:00,347.928411467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883228731,0.0,2.18883228731
 12/31  20:00:00,323.484015842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885805089,0.0,2.18885805089
 12/31  21:00:00,323.484015765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888377716,0.0,2.18888377716
 12/31  22:00:00,299.041036147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141054512,0.0,2.19141054512
 12/31  23:00:00,274.595224582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890383478,0.0,2.18890383478
 12/31  24:00:00,250.150829004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892948852,0.0,2.18892948852
